Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2017;08:30:00;0;0;6
01.01.2017;08:40:00;116;0;28
01.01.2017;08:50:00;248;0;28
01.01.2017;09:00:00;313;0.1;29
01.01.2017;09:10:00;374;0.1;29
01.01.2017;09:20:00;467;0.2;30
01.01.2017;09:30:00;581;0.3;30
01.01.2017;09:40:00;742;0.4;30
01.01.2017;09:50:00;913;0.5;30
01.01.2017;10:00:00;914;0.7;31
01.01.2017;10:10:00;1155;0.9;31
01.01.2017;10:20:00;1583;1.1;31
01.01.2017;10:30:00;871;1.3;32
01.01.2017;10:40:00;995;1.4;32
01.01.2017;10:50:00;2105;1.7;32
01.01.2017;11:00:00;1989;2.1;32
01.01.2017;11:10:00;1566;2.3;33
01.01.2017;11:20:00;1782;2.6;33
01.01.2017;11:30:00;1861;3.0;33
01.01.2017;11:40:00;1811;3.3;34
01.01.2017;11:50:00;2000;3.6;34
01.01.2017;12:00:00;1984;3.9;34
01.01.2017;12:10:00;1425;4.2;34
01.01.2017;12:20:00;1366;4.4;34
01.01.2017;12:30:00;1200;4.6;34
01.01.2017;12:40:00;1109;4.8;34
01.01.2017;12:50:00;1717;5.1;34
01.01.2017;13:00:00;1587;5.3;34
01.01.2017;13:10:00;1006;5.5;34
01.01.2017;13:20:00;1021;5.7;34
01.01.2017;13:30:00;784;5.8;34
01.01.2017;13:40:00;741;6.0;34
01.01.2017;13:50:00;665;6.1;34
01.01.2017;14:00:00;677;6.2;34
01.01.2017;14:10:00;636;6.3;34
01.01.2017;14:20:00;634;6.4;34
01.01.2017;14:30:00;614;6.5;34
01.01.2017;14:40:00;576;6.6;34
01.01.2017;14:50:00;533;6.7;34
01.01.2017;15:00:00;522;6.8;34
01.01.2017;15:10:00;462;6.8;34
01.01.2017;15:20:00;415;6.9;34
01.01.2017;15:30:00;366;7.0;34
01.01.2017;15:40:00;329;7.0;34
01.01.2017;15:50:00;297;7.1;34
01.01.2017;16:00:00;263;7.1;34
01.01.2017;16:10:00;225;7.2;34
01.01.2017;16:20:00;188;7.2;34
01.01.2017;16:30:00;156;7.2;34
01.01.2017;16:40:00;113;7.2;34
01.01.2017;16:50:00;42;7.3;33
01.01.2017;17:00:00;0;7.3;0
02.01.2017;08:25:00;7;0;8
02.01.2017;08:35:00;109;0;28
02.01.2017;08:45:00;157;0;28
02.01.2017;08:55:00;191;0;29
02.01.2017;09:05:00;204;0.1;29
02.01.2017;09:15:00;256;0.1;29
02.01.2017;09:25:00;332;0.2;30
02.01.2017;09:35:00;589;0.2;30
02.01.2017;09:45:00;728;0.4;30
02.01.2017;09:55:00;841;0.5;30
02.01.2017;10:05:00;750;0.6;31
02.01.2017;10:15:00;701;0.7;31
02.01.2017;10:25:00;635;0.8;31
02.01.2017;10:35:00;660;0.9;31
02.01.2017;10:45:00;732;1.1;31
02.01.2017;10:55:00;1001;1.2;31
02.01.2017;11:05:00;917;1.4;32
02.01.2017;11:15:00;915;1.5;32
02.01.2017;11:25:00;1267;1.7;32
02.01.2017;11:35:00;1581;2.0;32
02.01.2017;11:45:00;1672;2.2;32
02.01.2017;11:55:00;1840;2.5;33
02.01.2017;12:05:00;1609;2.8;33
02.01.2017;12:15:00;1505;3.1;33
02.01.2017;12:25:00;1765;3.3;33
02.01.2017;12:35:00;1880;3.6;34
02.01.2017;12:45:00;1724;3.9;34
02.01.2017;12:55:00;1783;4.2;34
02.01.2017;13:05:00;1540;4.5;34
02.01.2017;13:15:00;1566;4.7;34
02.01.2017;13:25:00;1498;5.0;34
02.01.2017;13:35:00;1248;5.2;34
02.01.2017;13:45:00;1434;5.5;34
02.01.2017;13:55:00;1513;5.7;34
02.01.2017;14:05:00;1619;6.0;34
02.01.2017;14:15:00;1633;6.2;34
02.01.2017;14:25:00;1460;6.5;34
02.01.2017;14:35:00;1043;6.7;34
02.01.2017;14:45:00;911;6.8;34
02.01.2017;14:55:00;906;7.0;34
02.01.2017;15:05:00;863;7.1;34
02.01.2017;15:15:00;833;7.3;34
02.01.2017;15:25:00;713;7.4;34
02.01.2017;15:35:00;449;7.5;34
02.01.2017;15:45:00;327;7.5;34
02.01.2017;15:55:00;333;7.6;34
02.01.2017;16:05:00;248;7.6;34
02.01.2017;16:15:00;176;7.7;33
02.01.2017;16:25:00;114;7.7;33
02.01.2017;16:35:00;104;7.7;33
02.01.2017;16:45:00;91;7.7;33
02.01.2017;17:00:00;0;7.7;0
03.01.2017;09:55:00;0;0;0
03.01.2017;10:05:00;0;0;28
03.01.2017;10:15:00;137;0;28
03.01.2017;10:25:00;118;0;29
03.01.2017;10:35:00;118;0;29
03.01.2017;10:45:00;124;0;29
03.01.2017;10:55:00;155;0.1;30
03.01.2017;11:05:00;155;0.1;30
03.01.2017;11:15:00;165;0.1;30
03.01.2017;11:25:00;173;0.1;30
03.01.2017;11:35:00;194;0.2;31
03.01.2017;11:45:00;189;0.2;31
03.01.2017;11:55:00;171;0.2;31
03.01.2017;12:05:00;185;0.3;31
03.01.2017;12:15:00;222;0.3;31
03.01.2017;12:25:00;242;0.3;31
03.01.2017;12:35:00;245;0.4;31
03.01.2017;12:45:00;238;0.4;31
03.01.2017;12:55:00;240;0.4;32
03.01.2017;13:05:00;238;0.5;32
03.01.2017;13:15:00;238;0.5;32
03.01.2017;13:25:00;233;0.6;32
03.01.2017;13:35:00;227;0.6;32
03.01.2017;13:45:00;219;0.6;32
03.01.2017;13:55:00;204;0.7;32
03.01.2017;14:05:00;190;0.7;32
03.01.2017;14:15:00;175;0.7;32
03.01.2017;14:25:00;162;0.8;32
03.01.2017;14:35:00;151;0.8;32
03.01.2017;14:45:00;134;0.8;32
03.01.2017;14:55:00;121;0.8;32
03.01.2017;15:05:00;115;0.9;32
03.01.2017;15:15:00;86;0.9;32
03.01.2017;15:25:00;21;0.9;32
03.01.2017;15:35:00;0;0.9;32
03.01.2017;15:45:00;0;0.9;0
03.01.2017;17:00:00;0;0.9;0
04.01.2017;09:50:00;16;0;23
04.01.2017;10:00:00;0;0;28
04.01.2017;10:10:00;0;0;28
04.01.2017;10:20:00;0;0;28
04.01.2017;10:30:00;0;0;28
04.01.2017;10:40:00;132;0;28
04.01.2017;10:50:00;134;0;29
04.01.2017;11:00:00;148;0;29
04.01.2017;11:10:00;140;0;29
04.01.2017;11:20:00;153;0.1;30
04.01.2017;11:30:00;139;0.1;30
04.01.2017;11:40:00;114;0.1;30
04.01.2017;11:50:00;105;0.1;30
04.01.2017;12:00:00;108;0.2;30
04.01.2017;12:10:00;0;0.2;30
04.01.2017;12:20:00;0;0.2;30
04.01.2017;12:30:00;0;0.2;30
04.01.2017;12:40:00;0;0.2;0
04.01.2017;12:50:00;0;0.2;0
04.01.2017;13:00:00;0;0.2;0
04.01.2017;13:10:00;0;0.2;0
04.01.2017;13:20:00;0;0.2;29
04.01.2017;13:30:00;0;0.2;29
04.01.2017;13:40:00;0;0.2;29
04.01.2017;13:50:00;0;0.2;29
04.01.2017;14:00:00;0;0.2;29
04.01.2017;14:10:00;0;0.2;29
04.01.2017;14:20:00;0;0.2;29
04.01.2017;14:30:00;0;0.2;29
04.01.2017;14:40:00;0;0.2;0
04.01.2017;14:50:00;0;0.2;0
04.01.2017;15:00:00;0;0.2;0
04.01.2017;15:10:00;0;0.2;0
04.01.2017;15:20:00;0;0.2;0
04.01.2017;15:30:00;0;0.2;0
04.01.2017;15:40:00;0;0.2;0
04.01.2017;17:00:00;0;0.2;0
04.01.2017;17:25:00;0;0.2;0
05.01.2017;10:00:00;0;0;0
05.01.2017;12:40:00;0;0;14
05.01.2017;12:50:00;0;0;27
05.01.2017;13:05:00;25;0;7
05.01.2017;13:15:00;45;0;15
05.01.2017;13:25:00;127;0;28
05.01.2017;13:35:00;134;0;28
05.01.2017;13:45:00;133;0;29
05.01.2017;13:55:00;148;0;29
05.01.2017;14:05:00;118;0.1;30
05.01.2017;17:00:00;0;0.1;0
06.01.2017;10:00:00;0;0;0
06.01.2017;10:15:00;0;0;0
06.01.2017;10:55:00;7;0;4
06.01.2017;11:05:00;111;0;28
06.01.2017;11:15:00;94;0;29
06.01.2017;11:25:00;0;0;29
06.01.2017;11:35:00;0;0;29
06.01.2017;11:45:00;0;0;29
06.01.2017;11:55:00;0;0;29
06.01.2017;12:05:00;0;0;29
06.01.2017;12:15:00;64;0;29
06.01.2017;12:25:00;140;0;29
06.01.2017;12:35:00;171;0;29
06.01.2017;12:45:00;150;0.1;29
06.01.2017;12:55:00;154;0.1;30
06.01.2017;13:05:00;130;0.1;30
06.01.2017;13:15:00;105;0.1;30
06.01.2017;13:25:00;155;0.2;30
06.01.2017;13:35:00;147;0.2;30
06.01.2017;13:45:00;142;0.2;31
06.01.2017;13:55:00;138;0.2;31
06.01.2017;14:05:00;132;0.2;31
06.01.2017;14:15:00;129;0.3;31
06.01.2017;14:25:00;123;0.3;31
06.01.2017;14:35:00;115;0.3;31
06.01.2017;14:45:00;110;0.3;31
06.01.2017;14:55:00;8;0.3;31
06.01.2017;15:05:00;0;0.3;31
06.01.2017;15:15:00;0;0.3;31
06.01.2017;15:25:00;0;0.3;11
06.01.2017;17:00:00;0;0.3;0
07.01.2017;10:00:00;0;0;0
07.01.2017;10:40:00;0;0;7
07.01.2017;10:50:00;36;0;28
07.01.2017;11:00:00;123;0;28
07.01.2017;11:10:00;142;0;29
07.01.2017;11:20:00;125;0;29
07.01.2017;11:30:00;133;0;29
07.01.2017;11:40:00;134;0.1;30
07.01.2017;11:50:00;114;0.1;30
07.01.2017;12:00:00;150;0.1;30
07.01.2017;12:10:00;125;0.1;30
07.01.2017;12:20:00;109;0.1;31
07.01.2017;12:30:00;113;0.2;31
07.01.2017;12:40:00;121;0.2;31
07.01.2017;12:50:00;114;0.2;31
07.01.2017;13:00:00;111;0.2;31
07.01.2017;13:10:00;102;0.2;31
07.01.2017;13:20:00;99;0.3;31
07.01.2017;13:30:00;98;0.3;31
07.01.2017;13:40:00;106;0.3;31
07.01.2017;13:50:00;108;0.3;31
07.01.2017;14:00:00;111;0.3;32
07.01.2017;14:10:00;99;0.3;32
07.01.2017;14:20:00;103;0.4;32
07.01.2017;14:30:00;102;0.4;32
07.01.2017;14:40:00;98;0.4;32
07.01.2017;14:50:00;93;0.4;32
07.01.2017;15:00:00;92;0.4;32
07.01.2017;15:10:00;90;0.4;32
07.01.2017;15:20:00;23;0.4;8
07.01.2017;15:30:00;0;0.4;0
07.01.2017;15:40:00;0;0.4;0
07.01.2017;17:00:00;0;0.4;0
08.01.2017;10:00:00;0;0;0
08.01.2017;11:40:00;0;0;22
08.01.2017;11:50:00;0;0;28
08.01.2017;12:10:00;0;0;2
08.01.2017;12:20:00;0;0;29
08.01.2017;12:30:00;0;0;29
08.01.2017;12:40:00;0;0;29
08.01.2017;12:50:00;0;0;29
08.01.2017;13:00:00;0;0;29
08.01.2017;13:10:00;0;0;29
08.01.2017;13:20:00;0;0;29
08.01.2017;13:30:00;0;0;29
08.01.2017;17:00:00;0;0;0
09.01.2017;10:00:00;0;0;0
09.01.2017;17:00:00;0;0;0
10.01.2017;10:00:00;0;0;0
10.01.2017;17:00:00;0;0;0
11.01.2017;10:00:00;0;0;0
11.01.2017;11:05:00;26;0;23
11.01.2017;11:15:00;0;0;28
11.01.2017;11:25:00;0;0;28
11.01.2017;11:35:00;0;0;28
11.01.2017;11:45:00;97;0;28
11.01.2017;11:55:00;135;0;29
11.01.2017;12:05:00;17;0;29
11.01.2017;12:15:00;141;0;29
11.01.2017;12:25:00;132;0;29
11.01.2017;12:35:00;109;0.1;30
11.01.2017;12:45:00;110;0.1;30
11.01.2017;12:55:00;105;0.1;30
11.01.2017;13:05:00;97;0.1;30
11.01.2017;13:15:00;98;0.1;30
11.01.2017;13:25:00;95;0.1;31
11.01.2017;13:35:00;94;0.2;31
11.01.2017;13:45:00;95;0.2;31
11.01.2017;13:55:00;98;0.2;31
11.01.2017;14:05:00;95;0.2;31
11.01.2017;14:15:00;108;0.2;31
11.01.2017;14:25:00;95;0.2;31
11.01.2017;14:35:00;97;0.3;31
11.01.2017;14:45:00;92;0.3;31
11.01.2017;14:55:00;89;0.3;31
11.01.2017;15:05:00;88;0.3;31
11.01.2017;15:15:00;86;0.3;31
11.01.2017;15:25:00;89;0.3;31
11.01.2017;17:00:00;0;0.3;0
12.01.2017;08:45:00;15;0;15
12.01.2017;08:55:00;131;0;28
12.01.2017;09:05:00;156;0;28
12.01.2017;09:15:00;239;0;28
12.01.2017;09:25:00;226;0.1;29
12.01.2017;09:35:00;280;0.1;29
12.01.2017;09:45:00;363;0.2;30
12.01.2017;09:55:00;398;0.2;30
12.01.2017;10:05:00;346;0.3;30
12.01.2017;10:15:00;391;0.4;30
12.01.2017;10:25:00;485;0.4;30
12.01.2017;10:35:00;554;0.5;31
12.01.2017;10:45:00;792;0.6;31
12.01.2017;10:55:00;1017;0.8;31
12.01.2017;11:05:00;1470;1.0;31
12.01.2017;11:15:00;1118;1.2;31
12.01.2017;11:25:00;1313;1.4;32
12.01.2017;11:35:00;1086;1.6;32
12.01.2017;11:45:00;1344;1.8;32
12.01.2017;11:55:00;1378;2.0;32
12.01.2017;12:05:00;1402;2.3;32
12.01.2017;12:15:00;1309;2.5;32
12.01.2017;12:25:00;1342;2.7;33
12.01.2017;12:35:00;1077;2.9;33
12.01.2017;12:45:00;802;3.0;33
12.01.2017;12:55:00;1211;3.2;33
12.01.2017;13:05:00;982;3.4;33
12.01.2017;13:15:00;973;3.6;33
12.01.2017;13:25:00;1096;3.8;33
12.01.2017;13:35:00;1151;3.9;33
12.01.2017;13:45:00;1354;4.2;33
12.01.2017;13:55:00;1505;4.4;33
12.01.2017;14:05:00;1394;4.6;33
12.01.2017;14:15:00;1150;4.8;33
12.01.2017;14:25:00;1100;5.0;33
12.01.2017;14:35:00;1147;5.2;33
12.01.2017;14:45:00;828;5.4;33
12.01.2017;14:55:00;704;5.5;33
12.01.2017;15:05:00;759;5.6;33
12.01.2017;15:15:00;512;5.7;33
12.01.2017;15:25:00;451;5.8;33
12.01.2017;15:35:00;658;5.9;33
12.01.2017;15:45:00;610;6.0;33
12.01.2017;15:55:00;458;6.1;33
12.01.2017;16:05:00;269;6.1;33
12.01.2017;16:15:00;198;6.1;33
12.01.2017;16:25:00;220;6.2;33
12.01.2017;16:35:00;216;6.2;33
12.01.2017;16:45:00;170;6.3;33
12.01.2017;17:00:00;0;6.3;0
13.01.2017;08:40:00;0;0;2
13.01.2017;08:50:00;144;0;27
13.01.2017;09:00:00;132;0;28
13.01.2017;09:10:00;246;0;28
13.01.2017;09:20:00;328;0.1;29
13.01.2017;09:30:00;340;0.1;29
13.01.2017;09:40:00;498;0.2;30
13.01.2017;09:50:00;499;0.3;30
13.01.2017;10:00:00;604;0.4;30
13.01.2017;10:10:00;467;0.5;30
13.01.2017;10:20:00;610;0.6;31
13.01.2017;10:30:00;2040;0.8;31
13.01.2017;10:40:00;3177;1.3;31
13.01.2017;10:50:00;2332;1.8;33
13.01.2017;11:00:00;1129;2.0;32
13.01.2017;11:10:00;1428;2.2;32
13.01.2017;11:20:00;894;2.4;33
13.01.2017;11:30:00;3350;2.8;33
13.01.2017;11:40:00;3913;3.4;35
13.01.2017;11:50:00;4048;4.1;37
13.01.2017;12:00:00;2411;4.6;37
13.01.2017;12:10:00;3516;5.2;39
13.01.2017;12:20:00;2122;5.5;37
13.01.2017;12:30:00;1344;5.8;37
13.01.2017;12:40:00;895;6.0;36
13.01.2017;12:50:00;412;6.0;35
13.01.2017;13:00:00;670;6.1;35
13.01.2017;13:10:00;777;6.3;35
13.01.2017;13:20:00;800;6.4;34
13.01.2017;13:30:00;858;6.5;34
13.01.2017;13:40:00;1736;6.8;34
13.01.2017;13:50:00;1386;7.0;34
13.01.2017;14:00:00;1180;7.2;34
13.01.2017;14:10:00;917;7.4;34
13.01.2017;14:20:00;1547;7.6;34
13.01.2017;14:30:00;698;7.7;34
13.01.2017;14:40:00;531;7.8;34
13.01.2017;14:50:00;367;7.9;34
13.01.2017;15:00:00;196;8.0;34
13.01.2017;15:10:00;845;8.1;34
13.01.2017;15:20:00;771;8.2;34
13.01.2017;15:30:00;880;8.3;34
13.01.2017;15:40:00;744;8.5;34
13.01.2017;15:50:00;521;8.6;33
13.01.2017;16:00:00;402;8.6;33
13.01.2017;16:10:00;228;8.7;33
13.01.2017;16:20:00;134;8.7;33
13.01.2017;16:30:00;131;8.7;33
13.01.2017;16:40:00;108;8.7;33
13.01.2017;16:50:00;91;8.8;33
13.01.2017;17:00:00;0;8.8;0
14.01.2017;08:35:00;22;0;22
14.01.2017;08:45:00;65;0;27
14.01.2017;08:55:00;160;0;28
14.01.2017;09:05:00;172;0;28
14.01.2017;09:15:00;192;0.1;29
14.01.2017;09:25:00;186;0.1;29
14.01.2017;09:35:00;189;0.1;30
14.01.2017;09:45:00;229;0.2;30
14.01.2017;09:55:00;223;0.2;30
14.01.2017;10:05:00;222;0.2;30
14.01.2017;10:15:00;238;0.3;30
14.01.2017;10:25:00;237;0.3;31
14.01.2017;10:35:00;212;0.3;31
14.01.2017;10:45:00;175;0.4;31
14.01.2017;10:55:00;162;0.4;31
14.01.2017;11:05:00;174;0.4;31
14.01.2017;11:15:00;172;0.5;31
14.01.2017;11:25:00;176;0.5;31
14.01.2017;11:35:00;169;0.5;31
14.01.2017;11:45:00;175;0.5;32
14.01.2017;11:55:00;181;0.6;32
14.01.2017;12:05:00;192;0.6;32
14.01.2017;12:15:00;199;0.6;32
14.01.2017;12:25:00;190;0.7;32
14.01.2017;12:35:00;228;0.7;32
14.01.2017;12:45:00;237;0.7;32
14.01.2017;12:55:00;238;0.8;32
14.01.2017;13:05:00;232;0.8;32
14.01.2017;13:15:00;204;0.9;32
14.01.2017;13:25:00;184;0.9;32
14.01.2017;13:35:00;245;0.9;32
14.01.2017;13:45:00;240;1.0;32
14.01.2017;13:55:00;221;1.0;32
14.01.2017;14:05:00;206;1.0;32
14.01.2017;14:15:00;234;1.1;32
14.01.2017;14:25:00;196;1.1;32
14.01.2017;14:35:00;188;1.1;32
14.01.2017;14:45:00;182;1.2;32
14.01.2017;14:55:00;155;1.2;32
14.01.2017;15:05:00;164;1.2;32
14.01.2017;15:15:00;168;1.3;32
14.01.2017;15:25:00;139;1.3;32
14.01.2017;15:35:00;107;1.3;32
14.01.2017;15:45:00;93;1.3;32
14.01.2017;17:00:00;0;1.3;0
15.01.2017;09:25:00;28;0;14
15.01.2017;09:35:00;0;0;28
15.01.2017;09:45:00;25;0;28
15.01.2017;09:55:00;113;0;28
15.01.2017;10:05:00;124;0;29
15.01.2017;10:15:00;122;0;29
15.01.2017;10:25:00;123;0;29
15.01.2017;10:35:00;139;0.1;30
15.01.2017;10:45:00;135;0.1;30
15.01.2017;10:55:00;127;0.1;30
15.01.2017;11:05:00;146;0.1;30
15.01.2017;11:15:00;264;0.2;31
15.01.2017;11:25:00;221;0.2;31
15.01.2017;11:35:00;148;0.2;31
15.01.2017;11:45:00;324;0.3;31
15.01.2017;11:55:00;380;0.3;31
15.01.2017;12:05:00;318;0.4;31
15.01.2017;12:15:00;182;0.4;31
15.01.2017;12:25:00;287;0.5;32
15.01.2017;12:35:00;228;0.5;32
15.01.2017;12:45:00;334;0.6;32
15.01.2017;12:55:00;328;0.6;32
15.01.2017;13:05:00;437;0.7;32
15.01.2017;13:15:00;382;0.8;32
15.01.2017;13:25:00;265;0.8;32
15.01.2017;13:35:00;208;0.8;32
15.01.2017;13:45:00;324;0.9;32
15.01.2017;13:55:00;381;1.0;32
15.01.2017;14:05:00;282;1.0;32
15.01.2017;14:15:00;173;1.0;32
15.01.2017;14:25:00;208;1.1;32
15.01.2017;14:35:00;132;1.1;32
15.01.2017;14:45:00;154;1.1;32
15.01.2017;14:55:00;207;1.2;32
15.01.2017;15:05:00;236;1.2;33
15.01.2017;15:15:00;186;1.2;33
15.01.2017;15:25:00;192;1.3;33
15.01.2017;15:35:00;151;1.3;33
15.01.2017;15:45:00;136;1.3;33
15.01.2017;15:55:00;110;1.3;33
15.01.2017;16:05:00;92;1.3;33
15.01.2017;16:15:00;92;1.4;33
15.01.2017;16:25:00;5;1.4;2
15.01.2017;17:00:00;0;1.4;0
16.01.2017;09:45:00;0;0;24
16.01.2017;09:55:00;0;0;28
16.01.2017;10:05:00;0;0;28
16.01.2017;10:15:00;0;0;28
16.01.2017;10:25:00;0;0;28
16.01.2017;10:35:00;147;0;29
16.01.2017;10:45:00;140;0;29
16.01.2017;10:55:00;127;0;29
16.01.2017;11:05:00;122;0;29
16.01.2017;11:15:00;105;0.1;30
16.01.2017;11:25:00;101;0.1;30
16.01.2017;11:35:00;103;0.1;30
16.01.2017;11:45:00;125;0.1;30
16.01.2017;11:55:00;136;0.1;31
16.01.2017;12:05:00;142;0.2;31
16.01.2017;12:15:00;119;0.2;31
16.01.2017;12:25:00;209;0.2;31
16.01.2017;12:35:00;284;0.2;31
16.01.2017;12:45:00;284;0.3;31
16.01.2017;12:55:00;223;0.3;31
16.01.2017;13:05:00;175;0.4;31
16.01.2017;13:15:00;183;0.4;31
16.01.2017;13:25:00;275;0.4;32
16.01.2017;13:35:00;272;0.5;32
16.01.2017;13:45:00;193;0.5;32
16.01.2017;13:55:00;161;0.6;32
16.01.2017;14:05:00;149;0.6;32
16.01.2017;14:15:00;112;0.6;32
16.01.2017;14:25:00;101;0.6;32
16.01.2017;14:35:00;103;0.6;32
16.01.2017;14:45:00;97;0.6;32
16.01.2017;14:55:00;91;0.7;32
16.01.2017;15:05:00;94;0.7;32
16.01.2017;15:15:00;105;0.7;32
16.01.2017;15:25:00;113;0.7;32
16.01.2017;15:35:00;104;0.7;32
16.01.2017;15:45:00;120;0.8;32
16.01.2017;15:55:00;95;0.8;32
16.01.2017;16:05:00;90;0.8;32
16.01.2017;16:15:00;90;0.8;32
16.01.2017;17:00:00;0;0.8;0
17.01.2017;10:00:00;0;0;0
17.01.2017;11:15:00;0;0;11
17.01.2017;11:25:00;0;0;28
17.01.2017;11:35:00;117;0;28
17.01.2017;11:45:00;114;0;28
17.01.2017;11:55:00;121;0;29
17.01.2017;12:05:00;118;0;29
17.01.2017;12:15:00;116;0;29
17.01.2017;12:25:00;124;0.1;30
17.01.2017;12:35:00;128;0.1;30
17.01.2017;12:45:00;132;0.1;30
17.01.2017;12:55:00;135;0.1;30
17.01.2017;13:05:00;130;0.2;30
17.01.2017;13:15:00;131;0.2;31
17.01.2017;13:25:00;116;0.2;31
17.01.2017;13:35:00;117;0.2;31
17.01.2017;13:45:00;122;0.2;31
17.01.2017;13:55:00;117;0.3;31
17.01.2017;14:05:00;110;0.3;31
17.01.2017;14:15:00;104;0.3;31
17.01.2017;14:25:00;100;0.3;31
17.01.2017;14:35:00;45;0.3;31
17.01.2017;14:45:00;0;0.3;31
17.01.2017;14:55:00;0;0.3;31
17.01.2017;15:05:00;0;0.3;0
17.01.2017;15:15:00;0;0.3;0
17.01.2017;15:25:00;0;0.3;0
17.01.2017;15:35:00;0;0.3;0
17.01.2017;15:45:00;0;0.3;0
17.01.2017;17:00:00;0;0.3;0
18.01.2017;10:00:00;0;0;0
18.01.2017;11:55:00;0;0;24
18.01.2017;12:05:00;111;0;28
18.01.2017;12:15:00;110;0;29
18.01.2017;12:25:00;104;0;29
18.01.2017;12:35:00;108;0;29
18.01.2017;12:45:00;108;0;29
18.01.2017;12:55:00;108;0.1;30
18.01.2017;13:05:00;108;0.1;30
18.01.2017;13:15:00;108;0.1;30
18.01.2017;13:25:00;109;0.1;30
18.01.2017;13:35:00;113;0.1;30
18.01.2017;13:45:00;112;0.1;30
18.01.2017;13:55:00;111;0.2;31
18.01.2017;14:05:00;108;0.2;31
18.01.2017;14:15:00;105;0.2;31
18.01.2017;14:25:00;99;0.2;31
18.01.2017;14:35:00;98;0.2;31
18.01.2017;14:45:00;97;0.2;31
18.01.2017;14:55:00;90;0.3;31
18.01.2017;15:05:00;92;0.3;31
18.01.2017;15:15:00;87;0.3;31
18.01.2017;15:25:00;89;0.3;31
18.01.2017;17:00:00;0;0.3;0
19.01.2017;10:00:00;0;0;0
19.01.2017;12:00:00;0;0;22
19.01.2017;12:10:00;0;0;28
19.01.2017;12:20:00;0;0;28
19.01.2017;12:30:00;0;0;28
19.01.2017;12:40:00;0;0;29
19.01.2017;12:50:00;0;0;29
19.01.2017;13:00:00;0;0;29
19.01.2017;13:10:00;0;0;29
19.01.2017;13:20:00;0;0;29
19.01.2017;13:30:00;0;0;29
19.01.2017;13:40:00;0;0;29
19.01.2017;13:50:00;0;0;29
19.01.2017;14:00:00;0;0;29
19.01.2017;14:10:00;0;0;29
19.01.2017;14:20:00;0;0;29
19.01.2017;14:30:00;0;0;29
19.01.2017;14:40:00;0;0;29
19.01.2017;14:50:00;0;0;29
19.01.2017;15:00:00;0;0;29
19.01.2017;15:10:00;0;0;29
19.01.2017;15:20:00;0;0;28
19.01.2017;17:00:00;0;0;0
20.01.2017;10:00:00;0;0;0
20.01.2017;11:10:00;0;0;9
20.01.2017;11:20:00;0;0;28
20.01.2017;11:30:00;0;0;28
20.01.2017;11:40:00;0;0;28
20.01.2017;11:50:00;0;0;28
20.01.2017;12:00:00;114;0;29
20.01.2017;12:10:00;118;0;29
20.01.2017;12:20:00;118;0;29
20.01.2017;12:30:00;118;0;29
20.01.2017;12:40:00;118;0;29
20.01.2017;12:50:00;120;0.1;30
20.01.2017;13:00:00;121;0.1;30
20.01.2017;13:10:00;121;0.1;30
20.01.2017;13:20:00;120;0.1;30
20.01.2017;13:30:00;119;0.1;30
20.01.2017;13:40:00;120;0.2;30
20.01.2017;13:50:00;120;0.2;31
20.01.2017;14:00:00;117;0.2;31
20.01.2017;14:10:00;113;0.2;31
20.01.2017;14:20:00;114;0.2;31
20.01.2017;14:30:00;111;0.3;31
20.01.2017;14:40:00;113;0.3;31
20.01.2017;14:50:00;116;0.3;31
20.01.2017;15:00:00;113;0.3;31
20.01.2017;15:10:00;110;0.3;31
20.01.2017;15:20:00;106;0.4;31
20.01.2017;15:30:00;67;0.4;31
20.01.2017;15:40:00;0;0.4;31
20.01.2017;15:50:00;0;0.4;31
20.01.2017;16:00:00;0;0.4;30
20.01.2017;17:00:00;0;0.4;0
21.01.2017;09:45:00;0;0;1
21.01.2017;09:55:00;88;0;28
21.01.2017;10:05:00;116;0;28
21.01.2017;10:15:00;119;0;28
21.01.2017;10:25:00;129;0;29
21.01.2017;10:35:00;133;0;29
21.01.2017;10:45:00;126;0.1;29
21.01.2017;10:55:00;133;0.1;29
21.01.2017;11:05:00;135;0.1;30
21.01.2017;11:15:00;138;0.1;30
21.01.2017;11:25:00;141;0.2;30
21.01.2017;11:35:00;143;0.2;30
21.01.2017;11:45:00;146;0.2;30
21.01.2017;11:55:00;145;0.2;31
21.01.2017;12:05:00;146;0.2;31
21.01.2017;12:15:00;154;0.3;31
21.01.2017;12:25:00;156;0.3;31
21.01.2017;12:35:00;170;0.3;31
21.01.2017;12:45:00;157;0.4;31
21.01.2017;12:55:00;166;0.4;31
21.01.2017;13:05:00;153;0.4;31
21.01.2017;13:15:00;151;0.4;31
21.01.2017;13:25:00;150;0.5;31
21.01.2017;13:35:00;147;0.5;31
21.01.2017;13:45:00;146;0.5;32
21.01.2017;13:55:00;139;0.5;32
21.01.2017;14:05:00;141;0.6;32
21.01.2017;14:15:00;135;0.6;32
21.01.2017;14:25:00;130;0.6;32
21.01.2017;14:35:00;132;0.6;32
21.01.2017;14:45:00;124;0.6;32
21.01.2017;14:55:00;120;0.7;32
21.01.2017;15:05:00;113;0.7;32
21.01.2017;15:15:00;113;0.7;32
21.01.2017;15:25:00;106;0.7;32
21.01.2017;15:35:00;103;0.7;32
21.01.2017;15:45:00;98;0.7;32
21.01.2017;15:55:00;99;0.8;32
21.01.2017;16:05:00;94;0.8;32
21.01.2017;16:15:00;90;0.8;32
21.01.2017;16:25:00;88;0.8;32
21.01.2017;16:35:00;88;0.8;32
21.01.2017;16:45:00;87;0.8;32
21.01.2017;17:00:00;0;0.8;0
22.01.2017;10:00:00;0;0;0
22.01.2017;10:10:00;0;0;0
22.01.2017;10:20:00;0;0;28
22.01.2017;10:30:00;0;0;28
22.01.2017;10:40:00;112;0;28
22.01.2017;10:50:00;122;0;29
22.01.2017;11:00:00;127;0;29
22.01.2017;11:10:00;132;0;29
22.01.2017;11:20:00;140;0;30
22.01.2017;11:30:00;153;0.1;30
22.01.2017;11:40:00;153;0.1;30
22.01.2017;11:50:00;161;0.1;30
22.01.2017;12:00:00;153;0.1;30
22.01.2017;12:10:00;156;0.2;31
22.01.2017;12:20:00;154;0.2;31
22.01.2017;12:30:00;153;0.2;31
22.01.2017;12:40:00;155;0.2;31
22.01.2017;12:50:00;150;0.3;31
22.01.2017;13:00:00;155;0.3;31
22.01.2017;13:10:00;156;0.3;31
22.01.2017;13:20:00;161;0.4;31
22.01.2017;13:30:00;155;0.4;31
22.01.2017;13:40:00;158;0.4;32
22.01.2017;13:50:00;153;0.4;32
22.01.2017;14:00:00;152;0.5;32
22.01.2017;14:10:00;151;0.5;32
22.01.2017;14:20:00;138;0.5;32
22.01.2017;14:30:00;141;0.5;32
22.01.2017;14:40:00;131;0.5;32
22.01.2017;14:50:00;136;0.6;32
22.01.2017;15:00:00;137;0.6;32
22.01.2017;15:10:00;125;0.6;32
22.01.2017;15:20:00;117;0.6;32
22.01.2017;15:30:00;108;0.7;32
22.01.2017;15:40:00;107;0.7;32
22.01.2017;15:50:00;100;0.7;32
22.01.2017;16:00:00;24;0.7;32
22.01.2017;16:10:00;0;0.7;32
22.01.2017;16:20:00;0;0.7;0
22.01.2017;17:00:00;0;0.7;0
23.01.2017;09:20:00;14;0;9
23.01.2017;09:30:00;93;0;27
23.01.2017;09:40:00;130;0;28
23.01.2017;09:50:00;134;0;28
23.01.2017;10:00:00;171;0;28
23.01.2017;10:10:00;151;0.1;29
23.01.2017;10:20:00;166;0.1;29
23.01.2017;10:30:00;216;0.1;29
23.01.2017;10:40:00;231;0.2;29
23.01.2017;10:50:00;247;0.2;30
23.01.2017;11:00:00;250;0.2;30
23.01.2017;11:10:00;266;0.3;30
23.01.2017;11:20:00;268;0.3;30
23.01.2017;11:30:00;262;0.4;30
23.01.2017;11:40:00;269;0.4;30
23.01.2017;11:50:00;313;0.5;31
23.01.2017;12:00:00;337;0.5;31
23.01.2017;12:10:00;252;0.6;31
23.01.2017;12:20:00;185;0.6;31
23.01.2017;12:30:00;190;0.6;31
23.01.2017;12:40:00;176;0.7;31
23.01.2017;12:50:00;203;0.7;31
23.01.2017;13:00:00;200;0.7;31
23.01.2017;13:10:00;238;0.8;31
23.01.2017;13:20:00;247;0.8;31
23.01.2017;13:30:00;214;0.9;31
23.01.2017;13:40:00;279;0.9;31
23.01.2017;13:50:00;281;0.9;31
23.01.2017;14:00:00;211;1.0;31
23.01.2017;14:10:00;230;1.0;31
23.01.2017;14:20:00;215;1.1;31
23.01.2017;14:30:00;200;1.1;31
23.01.2017;14:40:00;160;1.1;32
23.01.2017;14:50:00;154;1.1;32
23.01.2017;15:00:00;154;1.2;32
23.01.2017;15:10:00;143;1.2;32
23.01.2017;15:20:00;149;1.2;32
23.01.2017;15:30:00;148;1.2;32
23.01.2017;15:40:00;123;1.3;32
23.01.2017;15:50:00;120;1.3;32
23.01.2017;16:00:00;116;1.3;32
23.01.2017;16:10:00;111;1.3;32
23.01.2017;16:20:00;107;1.3;32
23.01.2017;16:30:00;50;1.3;19
23.01.2017;17:00:00;0;1.3;0
24.01.2017;10:00:00;0;0;0
24.01.2017;12:15:00;0;0;24
24.01.2017;12:25:00;0;0;28
24.01.2017;12:35:00;43;0;28
24.01.2017;12:45:00;131;0;28
24.01.2017;12:55:00;127;0;29
24.01.2017;13:05:00;118;0;29
24.01.2017;13:15:00;112;0;29
24.01.2017;13:25:00;104;0.1;29
24.01.2017;13:35:00;101;0.1;29
24.01.2017;13:45:00;96;0.1;30
24.01.2017;13:55:00;92;0.1;30
24.01.2017;14:05:00;92;0.1;30
24.01.2017;14:15:00;0;0.1;30
24.01.2017;14:25:00;0;0.1;29
24.01.2017;14:35:00;0;0.1;29
24.01.2017;14:45:00;0;0.1;29
24.01.2017;17:00:00;0;0.1;0
25.01.2017;10:00:00;0;0;0
25.01.2017;12:35:00;0;0;12
25.01.2017;12:45:00;0;0;28
25.01.2017;12:55:00;0;0;28
25.01.2017;13:05:00;0;0;28
25.01.2017;13:20:00;0;0;28
25.01.2017;13:30:00;0;0;28
25.01.2017;13:40:00;0;0;28
25.01.2017;13:50:00;0;0;28
25.01.2017;14:00:00;0;0;28
25.01.2017;14:10:00;0;0;28
25.01.2017;14:20:00;0;0;28
25.01.2017;14:30:00;0;0;28
25.01.2017;14:40:00;0;0;28
25.01.2017;14:50:00;0;0;28
25.01.2017;15:00:00;0;0;28
25.01.2017;15:10:00;0;0;28
25.01.2017;15:20:00;0;0;28
25.01.2017;15:30:00;0;0;28
25.01.2017;15:40:00;0;0;28
25.01.2017;15:50:00;0;0;28
25.01.2017;16:00:00;0;0;28
25.01.2017;17:00:00;0;0;0
26.01.2017;10:00:00;0;0;0
26.01.2017;10:15:00;0;0;10
26.01.2017;10:25:00;0;0;27
26.01.2017;10:35:00;0;0;27
26.01.2017;10:45:00;0;0;28
26.01.2017;10:55:00;115;0;28
26.01.2017;11:05:00;116;0;28
26.01.2017;11:15:00;126;0;28
26.01.2017;11:25:00;129;0;29
26.01.2017;11:35:00;130;0;29
26.01.2017;11:45:00;137;0.1;29
26.01.2017;11:55:00;142;0.1;29
26.01.2017;12:05:00;139;0.1;29
26.01.2017;12:15:00;134;0.1;30
26.01.2017;12:25:00;137;0.2;30
26.01.2017;12:35:00;140;0.2;30
26.01.2017;12:45:00;142;0.2;30
26.01.2017;12:55:00;142;0.2;30
26.01.2017;13:05:00;137;0.3;30
26.01.2017;13:15:00;139;0.3;30
26.01.2017;13:25:00;141;0.3;30
26.01.2017;13:35:00;140;0.3;31
26.01.2017;13:45:00;138;0.3;31
26.01.2017;13:55:00;137;0.4;31
26.01.2017;14:05:00;134;0.4;31
26.01.2017;14:15:00;138;0.4;31
26.01.2017;14:25:00;141;0.4;31
26.01.2017;14:35:00;141;0.5;31
26.01.2017;14:45:00;145;0.5;31
26.01.2017;14:55:00;143;0.5;31
26.01.2017;15:05:00;132;0.5;31
26.01.2017;15:15:00;131;0.6;31
26.01.2017;15:25:00;122;0.6;31
26.01.2017;15:35:00;123;0.6;31
26.01.2017;15:45:00;124;0.6;31
26.01.2017;15:55:00;118;0.6;31
26.01.2017;16:05:00;105;0.7;31
26.01.2017;16:15:00;103;0.7;31
26.01.2017;16:25:00;102;0.7;31
26.01.2017;16:35:00;95;0.7;31
26.01.2017;16:45:00;94;0.7;31
26.01.2017;17:00:00;0;0.7;0
27.01.2017;09:20:00;0;0;19
27.01.2017;09:30:00;86;0;27
27.01.2017;09:40:00;133;0;27
27.01.2017;09:50:00;146;0;28
27.01.2017;10:00:00;165;0;28
27.01.2017;10:10:00;145;0.1;28
27.01.2017;10:20:00;169;0.1;29
27.01.2017;10:30:00;174;0.1;29
27.01.2017;10:40:00;168;0.1;29
27.01.2017;10:50:00;162;0.2;29
27.01.2017;11:00:00;170;0.2;29
27.01.2017;11:10:00;213;0.2;30
27.01.2017;11:20:00;209;0.3;30
27.01.2017;11:30:00;300;0.3;30
27.01.2017;11:40:00;309;0.4;30
27.01.2017;11:50:00;328;0.4;30
27.01.2017;12:00:00;329;0.5;30
27.01.2017;12:10:00;334;0.5;30
27.01.2017;12:20:00;342;0.6;31
27.01.2017;12:30:00;346;0.6;31
27.01.2017;12:40:00;338;0.7;31
27.01.2017;12:50:00;331;0.7;31
27.01.2017;13:00:00;344;0.8;31
27.01.2017;13:10:00;346;0.9;31
27.01.2017;13:20:00;347;0.9;31
27.01.2017;13:30:00;351;1.0;31
27.01.2017;13:40:00;351;1.0;31
27.01.2017;13:50:00;352;1.1;31
27.01.2017;14:00:00;353;1.2;31
27.01.2017;14:10:00;346;1.2;31
27.01.2017;14:20:00;325;1.3;31
27.01.2017;14:30:00;293;1.3;31
27.01.2017;14:40:00;282;1.4;31
27.01.2017;14:50:00;256;1.4;31
27.01.2017;15:00:00;259;1.4;31
27.01.2017;15:10:00;229;1.5;31
27.01.2017;15:20:00;210;1.5;31
27.01.2017;15:30:00;150;1.5;31
27.01.2017;15:40:00;110;1.6;31
27.01.2017;15:50:00;102;1.6;31
27.01.2017;16:00:00;102;1.6;31
27.01.2017;16:10:00;100;1.6;31
27.01.2017;16:20:00;82;1.6;31
27.01.2017;16:30:00;0;1.6;31
27.01.2017;16:40:00;0;1.6;31
27.01.2017;16:50:00;0;1.6;30
27.01.2017;17:00:00;0;1.6;30
27.01.2017;17:10:00;0;1.6;0
28.01.2017;08:55:00;0;0;0
28.01.2017;09:05:00;0;0;27
28.01.2017;09:15:00;98;0;28
28.01.2017;09:25:00;135;0;28
28.01.2017;09:35:00;165;0;28
28.01.2017;09:45:00;192;0;29
28.01.2017;09:55:00;224;0.1;29
28.01.2017;10:05:00;225;0.1;29
28.01.2017;10:15:00;208;0.2;29
28.01.2017;10:25:00;271;0.2;30
28.01.2017;10:35:00;253;0.2;30
28.01.2017;10:45:00;290;0.3;30
28.01.2017;10:55:00;296;0.3;30
28.01.2017;11:05:00;323;0.4;30
28.01.2017;11:15:00;348;0.4;30
28.01.2017;11:25:00;348;0.5;31
28.01.2017;11:35:00;379;0.6;31
28.01.2017;11:45:00;401;0.6;31
28.01.2017;11:55:00;425;0.7;31
28.01.2017;12:05:00;445;0.8;31
28.01.2017;12:15:00;465;0.8;31
28.01.2017;12:25:00;477;0.9;31
28.01.2017;12:35:00;510;1.0;31
28.01.2017;12:45:00;535;1.1;31
28.01.2017;12:55:00;561;1.2;31
28.01.2017;13:05:00;593;1.3;31
28.01.2017;13:15:00;623;1.4;32
28.01.2017;13:25:00;656;1.5;32
28.01.2017;13:35:00;704;1.6;32
28.01.2017;13:45:00;750;1.7;32
28.01.2017;13:55:00;804;1.9;32
28.01.2017;14:05:00;848;2.0;32
28.01.2017;14:15:00;879;2.1;32
28.01.2017;14:25:00;903;2.3;32
28.01.2017;14:35:00;869;2.4;32
28.01.2017;14:45:00;817;2.6;32
28.01.2017;14:55:00;821;2.7;32
28.01.2017;15:05:00;883;2.8;32
28.01.2017;15:15:00;892;3.0;32
28.01.2017;15:25:00;851;3.1;32
28.01.2017;15:35:00;748;3.3;33
28.01.2017;15:45:00;460;3.3;33
28.01.2017;15:55:00;385;3.4;33
28.01.2017;16:05:00;253;3.5;33
28.01.2017;16:15:00;210;3.5;33
28.01.2017;16:25:00;186;3.5;33
28.01.2017;16:35:00;169;3.6;33
28.01.2017;16:45:00;152;3.6;33
28.01.2017;16:55:00;142;3.6;32
28.01.2017;17:05:00;129;3.6;32
28.01.2017;17:15:00;110;3.6;32
28.01.2017;17:25:00;0;3.7;1
29.01.2017;08:15:00;0;0;0
29.01.2017;08:25:00;0;0;0
29.01.2017;08:35:00;42;0;10
29.01.2017;08:45:00;138;0;28
29.01.2017;08:55:00;229;0;28
29.01.2017;09:05:00;323;0.1;28
29.01.2017;09:15:00;464;0.1;29
29.01.2017;09:25:00;550;0.2;29
29.01.2017;09:35:00;895;0.4;29
29.01.2017;09:45:00;1082;0.5;30
29.01.2017;09:55:00;1258;0.7;30
29.01.2017;10:05:00;1381;0.9;30
29.01.2017;10:15:00;1524;1.2;31
29.01.2017;10:25:00;1685;1.5;31
29.01.2017;10:35:00;1821;1.8;32
29.01.2017;10:45:00;1958;2.1;32
29.01.2017;10:55:00;2151;2.4;33
29.01.2017;11:05:00;2288;2.8;34
29.01.2017;11:15:00;2499;3.2;34
29.01.2017;11:25:00;2665;3.6;35
29.01.2017;11:35:00;2851;4.1;36
29.01.2017;11:45:00;3032;4.6;37
29.01.2017;11:55:00;3276;5.1;38
29.01.2017;12:05:00;3510;5.7;39
29.01.2017;12:15:00;3624;6.3;39
29.01.2017;12:25:00;3665;6.9;40
29.01.2017;12:35:00;3714;7.5;41
29.01.2017;12:45:00;3866;8.1;41
29.01.2017;12:55:00;3915;8.8;42
29.01.2017;13:05:00;4077;9.4;42
29.01.2017;13:15:00;4071;10.1;43
29.01.2017;13:25:00;4037;10.8;43
29.01.2017;13:35:00;4014;11.4;44
29.01.2017;13:45:00;3963;12.1;44
29.01.2017;13:55:00;3943;12.7;44
29.01.2017;14:05:00;3860;13.4;44
29.01.2017;14:15:00;3728;14.0;44
29.01.2017;14:25:00;3250;14.6;44
29.01.2017;14:35:00;2419;15.0;43
29.01.2017;14:45:00;2212;15.4;41
29.01.2017;14:55:00;2555;15.8;41
29.01.2017;15:05:00;2234;16.1;41
29.01.2017;15:15:00;1766;16.5;40
29.01.2017;15:25:00;1028;16.7;39
29.01.2017;15:35:00;756;16.8;38
29.01.2017;15:45:00;498;16.9;37
29.01.2017;15:55:00;407;17.0;37
29.01.2017;16:05:00;382;17.0;36
29.01.2017;16:15:00;337;17.1;36
29.01.2017;16:25:00;311;17.1;36
29.01.2017;16:35:00;290;17.2;35
29.01.2017;16:45:00;256;17.2;35
29.01.2017;16:55:00;204;17.3;35
29.01.2017;17:05:00;187;17.3;35
29.01.2017;17:15:00;101;17.3;34
29.01.2017;17:25:00;103;17.3;34
29.01.2017;17:35:00;87;17.3;34
29.01.2017;17:45:00;0;17.3;0
30.01.2017;14:40:00;585;5.4;33
30.01.2017;14:50:00;454;5.5;33
30.01.2017;15:00:00;415;5.6;33
30.01.2017;15:10:00;526;5.6;33
30.01.2017;16:00:00;368;6.2;33
30.01.2017;16:10:00;234;6.2;33
30.01.2017;16:20:00;236;6.3;33
30.01.2017;16:30:00;226;6.3;33
30.01.2017;16:50:00;175;6.4;33
30.01.2017;17:10:00;113;6.4;33
30.01.2017;17:20:00;92;6.4;33
30.01.2017;17:30:00;37;6.4;13
31.01.2017;08:20:00;106;0;27
31.01.2017;08:30:00;226;0;28
31.01.2017;08:40:00;256;0.1;28
31.01.2017;08:50:00;233;0.1;29
31.01.2017;09:00:00;458;0.2;29
31.01.2017;09:10:00;501;0.2;29
31.01.2017;09:20:00;472;0.3;30
31.01.2017;09:30:00;562;0.4;30
31.01.2017;09:40:00;735;0.5;30
31.01.2017;09:50:00;676;0.6;30
31.01.2017;10:00:00;736;0.7;31
31.01.2017;10:10:00;779;0.9;31
31.01.2017;10:20:00;1016;1.0;31
31.01.2017;10:30:00;831;1.2;31
31.01.2017;10:40:00;759;1.3;31
31.01.2017;10:50:00;1070;1.4;32
31.01.2017;11:00:00;1319;1.7;32
31.01.2017;11:10:00;689;1.8;32
31.01.2017;11:20:00;784;1.9;32
31.01.2017;11:30:00;1266;2.1;32
31.01.2017;11:40:00;1518;2.4;32
31.01.2017;11:50:00;1521;2.6;32
31.01.2017;12:00:00;1184;2.8;33
31.01.2017;12:10:00;832;3.0;33
31.01.2017;12:20:00;719;3.1;33
31.01.2017;12:30:00;1624;3.3;33
31.01.2017;12:40:00;1169;3.6;33
31.01.2017;12:50:00;804;3.7;33
31.01.2017;13:00:00;570;3.8;33
31.01.2017;13:10:00;478;3.9;33
31.01.2017;13:20:00;784;4.0;33
31.01.2017;13:30:00;706;4.1;33
31.01.2017;13:40:00;610;4.2;33
31.01.2017;13:50:00;763;4.4;33
31.01.2017;14:00:00;569;4.5;33
31.01.2017;14:10:00;1196;4.6;33
31.01.2017;14:20:00;1143;4.8;33
31.01.2017;14:30:00;850;5.0;33
31.01.2017;14:40:00;1247;5.2;33
31.01.2017;14:50:00;709;5.3;33
31.01.2017;15:00:00;446;5.4;33
31.01.2017;15:10:00;653;5.5;33
31.01.2017;15:20:00;481;5.6;33
31.01.2017;15:30:00;482;5.7;33
31.01.2017;15:40:00;385;5.7;33
31.01.2017;15:50:00;351;5.8;33
31.01.2017;16:00:00;314;5.9;33
31.01.2017;16:10:00;245;5.9;33
31.01.2017;16:20:00;189;5.9;33
31.01.2017;16:30:00;133;5.9;33
31.01.2017;16:40:00;158;6.0;33
31.01.2017;16:50:00;109;6.0;33
31.01.2017;17:00:00;25;6.0;11
01.02.2017;08:25:00;0;0;5
01.02.2017;08:35:00;145;0;27
01.02.2017;08:45:00;159;0;28
01.02.2017;08:55:00;189;0;28
01.02.2017;09:05:00;236;0.1;29
01.02.2017;09:15:00;293;0.1;29
01.02.2017;09:25:00;348;0.2;29
01.02.2017;09:35:00;419;0.2;30
01.02.2017;09:45:00;411;0.3;30
01.02.2017;09:55:00;350;0.4;30
01.02.2017;10:05:00;363;0.4;30
01.02.2017;10:15:00;341;0.5;30
01.02.2017;10:25:00;365;0.5;31
01.02.2017;10:35:00;458;0.6;31
01.02.2017;10:45:00;471;0.7;31
01.02.2017;10:55:00;462;0.8;31
01.02.2017;11:05:00;484;0.8;31
01.02.2017;11:15:00;432;0.9;32
01.02.2017;11:25:00;546;1.0;32
01.02.2017;11:35:00;474;1.1;32
01.02.2017;11:45:00;645;1.2;32
01.02.2017;11:55:00;806;1.3;32
01.02.2017;12:05:00;1025;1.4;32
01.02.2017;12:15:00;1564;1.7;32
01.02.2017;12:25:00;2073;2.0;32
01.02.2017;12:35:00;1677;2.3;32
01.02.2017;12:45:00;1933;2.6;32
01.02.2017;12:55:00;2377;3.1;34
01.02.2017;13:05:00;2503;3.4;34
01.02.2017;13:15:00;2063;3.9;35
01.02.2017;13:25:00;1648;4.1;35
01.02.2017;13:35:00;1130;4.3;34
01.02.2017;13:45:00;2140;4.6;34
01.02.2017;13:55:00;2267;5.0;34
01.02.2017;14:05:00;2023;5.4;35
01.02.2017;14:15:00;1716;5.6;35
01.02.2017;14:25:00;1265;5.8;34
01.02.2017;14:35:00;1924;6.1;34
01.02.2017;14:45:00;1877;6.4;35
01.02.2017;14:55:00;886;6.6;34
01.02.2017;15:05:00;763;6.7;34
01.02.2017;15:15:00;764;6.9;34
01.02.2017;15:25:00;394;7.0;34
01.02.2017;15:35:00;545;7.1;34
01.02.2017;15:45:00;397;7.1;33
01.02.2017;15:55:00;425;7.2;33
01.02.2017;16:05:00;247;7.3;33
01.02.2017;16:15:00;360;7.3;33
01.02.2017;16:25:00;395;7.4;33
01.02.2017;16:35:00;378;7.4;33
01.02.2017;16:45:00;309;7.5;33
01.02.2017;16:55:00;234;7.5;33
01.02.2017;17:05:00;121;7.6;33
01.02.2017;17:15:00;107;7.6;33
01.02.2017;17:25:00;88;7.6;33
01.02.2017;18:00:00;0;7.6;0
02.02.2017;08:10:00;181;0;27
02.02.2017;08:20:00;208;0;28
02.02.2017;08:30:00;278;0;28
02.02.2017;08:40:00;382;0.1;29
02.02.2017;08:50:00;478;0.2;29
02.02.2017;09:00:00;640;0.3;29
02.02.2017;09:10:00;729;0.4;30
02.02.2017;09:20:00;843;0.5;30
02.02.2017;09:30:00;967;0.7;30
02.02.2017;09:40:00;929;0.8;30
02.02.2017;09:50:00;1010;1.0;31
02.02.2017;10:00:00;1241;1.2;31
02.02.2017;10:10:00;1309;1.4;31
02.02.2017;10:20:00;1199;1.6;31
02.02.2017;10:30:00;1275;1.8;31
02.02.2017;10:40:00;1284;2.0;32
02.02.2017;10:50:00;1414;2.3;32
02.02.2017;11:00:00;1687;2.5;32
02.02.2017;11:10:00;1391;2.8;32
02.02.2017;11:20:00;1781;3.1;32
02.02.2017;11:30:00;2083;3.4;33
02.02.2017;11:40:00;1642;3.7;33
02.02.2017;11:50:00;1371;3.9;33
02.02.2017;12:00:00;1311;4.1;33
02.02.2017;12:10:00;1590;4.4;33
02.02.2017;12:20:00;1745;4.7;33
02.02.2017;12:30:00;2842;5.1;34
02.02.2017;12:40:00;2578;5.5;35
02.02.2017;12:50:00;3040;6.0;36
02.02.2017;13:00:00;2177;6.4;36
02.02.2017;13:10:00;2450;6.8;36
02.02.2017;13:20:00;3818;7.3;37
02.02.2017;13:30:00;2389;7.8;37
02.02.2017;13:40:00;3311;8.3;38
02.02.2017;13:50:00;2394;8.8;38
02.02.2017;14:00:00;1961;9.1;37
02.02.2017;14:10:00;2077;9.5;37
02.02.2017;14:20:00;2201;9.8;37
02.02.2017;14:30:00;1687;10.2;36
02.02.2017;14:40:00;1616;10.4;36
02.02.2017;14:50:00;1590;10.7;36
02.02.2017;15:00:00;1587;10.9;36
02.02.2017;15:10:00;1486;11.2;35
02.02.2017;15:20:00;1278;11.4;35
02.02.2017;15:30:00;1177;11.6;35
02.02.2017;15:40:00;1191;11.8;35
02.02.2017;15:50:00;1162;12.0;34
02.02.2017;16:00:00;1030;12.2;34
02.02.2017;16:10:00;785;12.3;34
02.02.2017;16:20:00;628;12.4;34
02.02.2017;16:30:00;504;12.5;34
02.02.2017;16:40:00;425;12.6;34
02.02.2017;16:50:00;292;12.6;34
02.02.2017;17:00:00;244;12.7;34
02.02.2017;17:10:00;178;12.7;34
02.02.2017;17:20:00;90;12.7;34
02.02.2017;17:30:00;92;12.8;33
02.02.2017;18:00:00;0;12.8;0
03.02.2017;08:20:00;78;0;23
03.02.2017;08:30:00;119;0;27
03.02.2017;08:40:00;170;0;28
03.02.2017;08:50:00;164;0;28
03.02.2017;09:00:00;240;0.1;29
03.02.2017;09:10:00;255;0.1;29
03.02.2017;09:20:00;203;0.2;30
03.02.2017;09:30:00;261;0.2;30
03.02.2017;09:40:00;311;0.2;30
03.02.2017;09:50:00;400;0.3;30
03.02.2017;10:00:00;474;0.4;30
03.02.2017;10:10:00;551;0.5;31
03.02.2017;10:20:00;928;0.6;31
03.02.2017;10:30:00;1204;0.8;31
03.02.2017;10:40:00;978;1.0;31
03.02.2017;10:50:00;1003;1.2;31
03.02.2017;11:00:00;1666;1.4;31
03.02.2017;11:10:00;1454;1.7;32
03.02.2017;11:20:00;3087;2.1;32
03.02.2017;11:30:00;4407;2.6;34
03.02.2017;11:40:00;4668;3.4;37
03.02.2017;11:50:00;3949;4.0;38
03.02.2017;12:00:00;5202;4.8;40
03.02.2017;12:10:00;1956;5.4;40
03.02.2017;12:20:00;1882;5.7;38
03.02.2017;12:30:00;2082;6.0;38
03.02.2017;12:40:00;2587;6.4;37
03.02.2017;12:50:00;3447;6.9;38
03.02.2017;13:00:00;2153;7.3;38
03.02.2017;13:10:00;1727;7.6;37
03.02.2017;13:20:00;1973;7.9;37
03.02.2017;13:30:00;3367;8.4;37
03.02.2017;13:40:00;2657;8.8;38
03.02.2017;13:50:00;2682;9.3;38
03.02.2017;14:00:00;2005;9.7;38
03.02.2017;14:10:00;2255;10.1;38
03.02.2017;14:20:00;1239;10.4;37
03.02.2017;14:30:00;1170;10.6;36
03.02.2017;14:40:00;1715;10.9;36
03.02.2017;14:50:00;1164;11.1;36
03.02.2017;15:00:00;1056;11.3;35
03.02.2017;15:10:00;808;11.4;35
03.02.2017;15:20:00;508;11.5;35
03.02.2017;15:30:00;397;11.6;35
03.02.2017;15:40:00;373;11.7;35
03.02.2017;15:50:00;369;11.7;34
03.02.2017;16:00:00;326;11.8;34
03.02.2017;16:10:00;334;11.8;34
03.02.2017;16:20:00;303;11.9;34
05.02.2017;17:10:00;116;7.6;33
05.02.2017;17:20:00;92;7.6;33
05.02.2017;17:30:00;87;7.6;33
05.02.2017;18:00:00;0;7.6;0
06.02.2017;08:05:00;17;0;18
06.02.2017;08:15:00;84;0;27
06.02.2017;08:25:00;229;0;28
06.02.2017;08:35:00;350;0.1;28
06.02.2017;08:45:00;468;0.1;29
06.02.2017;08:55:00;506;0.2;29
06.02.2017;09:05:00;451;0.3;30
06.02.2017;09:15:00;391;0.4;30
06.02.2017;09:25:00;453;0.4;30
06.02.2017;09:35:00;533;0.5;30
06.02.2017;09:45:00;909;0.6;31
06.02.2017;09:55:00;850;0.8;31
06.02.2017;10:05:00;1063;1.0;31
06.02.2017;10:15:00;1175;1.1;31
06.02.2017;10:25:00;1569;1.4;32
06.02.2017;10:35:00;2153;1.8;32
06.02.2017;10:45:00;2670;2.2;33
06.02.2017;10:55:00;2307;2.6;34
06.02.2017;11:05:00;3137;3.1;35
06.02.2017;11:15:00;2245;3.5;35
06.02.2017;11:25:00;2035;3.9;35
06.02.2017;11:35:00;1766;4.2;35
06.02.2017;11:45:00;1740;4.5;35
06.02.2017;11:55:00;2280;4.8;35
06.02.2017;12:05:00;3251;5.3;36
06.02.2017;12:15:00;3831;6.0;38
06.02.2017;12:25:00;5390;6.8;40
06.02.2017;12:35:00;4511;7.6;42
06.02.2017;12:45:00;5481;8.5;43
06.02.2017;12:55:00;5900;9.4;45
06.02.2017;13:05:00;2061;9.9;43
06.02.2017;13:15:00;1396;10.2;41
06.02.2017;13:25:00;966;10.4;39
06.02.2017;13:35:00;1207;10.6;38
06.02.2017;13:45:00;1643;10.8;37
06.02.2017;13:55:00;2288;11.2;38
06.02.2017;14:05:00;2352;11.5;37
06.02.2017;14:15:00;3617;12.1;39
06.02.2017;14:25:00;1335;12.4;38
06.02.2017;14:35:00;2208;12.7;38
06.02.2017;14:45:00;3005;13.2;39
06.02.2017;14:55:00;2996;13.7;39
06.02.2017;15:05:00;1190;14.0;38
06.02.2017;15:15:00;1124;14.2;37
06.02.2017;15:25:00;1170;14.4;36
06.02.2017;15:35:00;614;14.5;36
06.02.2017;15:45:00;563;14.6;36
06.02.2017;15:55:00;517;14.7;35
06.02.2017;16:05:00;489;14.8;35
06.02.2017;16:15:00;451;14.9;35
06.02.2017;16:25:00;696;15.0;35
06.02.2017;16:35:00;660;15.1;35
06.02.2017;16:45:00;656;15.2;34
06.02.2017;16:55:00;413;15.3;34
06.02.2017;17:05:00;275;15.3;34
06.02.2017;17:15:00;194;15.3;34
06.02.2017;17:25:00;157;15.4;34
06.02.2017;17:35:00;60;15.4;34
06.02.2017;18:00:00;0;15.4;0
07.02.2017;07:55:00;142;0;27
07.02.2017;08:05:00;223;0;28
07.02.2017;08:15:00;364;0;28
07.02.2017;08:25:00;427;0.1;29
07.02.2017;08:35:00;711;0.2;29
07.02.2017;08:45:00;801;0.3;29
07.02.2017;08:55:00;687;0.5;30
07.02.2017;09:05:00;793;0.6;30
07.02.2017;09:15:00;765;0.7;30
07.02.2017;09:25:00;1007;0.9;31
07.02.2017;09:35:00;994;1.0;31
07.02.2017;09:45:00;905;1.2;31
07.02.2017;09:55:00;959;1.3;31
07.02.2017;10:05:00;1237;1.5;31
07.02.2017;10:15:00;1554;1.8;32
07.02.2017;10:25:00;1550;2.0;32
07.02.2017;10:35:00;1768;2.3;32
07.02.2017;10:45:00;1812;2.6;32
07.02.2017;10:55:00;1733;2.9;33
07.02.2017;11:05:00;1528;3.2;33
07.02.2017;11:15:00;1412;3.4;33
07.02.2017;11:25:00;1446;3.6;33
07.02.2017;11:35:00;1649;3.9;33
07.02.2017;11:45:00;1492;4.1;33
07.02.2017;11:55:00;1824;4.4;33
07.02.2017;12:05:00;1774;4.7;34
07.02.2017;12:15:00;1909;5.0;34
07.02.2017;12:25:00;2098;5.4;34
07.02.2017;12:35:00;1948;5.7;35
07.02.2017;12:45:00;1706;6.0;35
07.02.2017;12:55:00;1540;6.3;35
07.02.2017;13:05:00;2430;6.6;35
07.02.2017;13:15:00;2235;7.0;36
07.02.2017;13:25:00;1873;7.4;36
07.02.2017;13:35:00;2112;7.7;36
07.02.2017;13:45:00;2029;8.0;36
07.02.2017;13:55:00;1884;8.3;36
07.02.2017;14:05:00;1932;8.7;36
07.02.2017;14:15:00;1453;8.9;35
07.02.2017;14:25:00;1414;9.2;35
07.02.2017;14:35:00;1492;9.4;35
07.02.2017;14:45:00;1315;9.6;35
07.02.2017;14:55:00;905;9.8;34
07.02.2017;15:05:00;799;9.9;34
07.02.2017;15:15:00;954;10.1;34
07.02.2017;15:25:00;719;10.2;34
07.02.2017;15:35:00;750;10.3;34
07.02.2017;15:45:00;933;10.5;34
07.02.2017;15:55:00;799;10.6;34
07.02.2017;16:05:00;597;10.7;34
07.02.2017;16:15:00;455;10.8;34
07.02.2017;16:25:00;484;10.9;34
07.02.2017;16:35:00;448;11.0;34
07.02.2017;16:45:00;317;11.0;33
07.02.2017;16:55:00;211;11.1;33
07.02.2017;17:05:00;170;11.1;33
07.02.2017;17:15:00;116;11.1;33
07.02.2017;17:25:00;90;11.1;33
07.02.2017;17:35:00;88;11.1;33
07.02.2017;18:00:00;0;11.1;0
08.02.2017;08:15:00;16;0;14
08.02.2017;08:25:00;143;0;28
08.02.2017;08:35:00;157;0;28
08.02.2017;08:45:00;206;0;29
08.02.2017;08:55:00;304;0.1;29
08.02.2017;09:05:00;351;0.1;29
08.02.2017;09:15:00;388;0.2;30
08.02.2017;09:25:00;324;0.2;30
08.02.2017;09:35:00;317;0.3;30
08.02.2017;09:45:00;386;0.4;30
08.02.2017;09:55:00;434;0.4;31
08.02.2017;10:05:00;419;0.5;31
08.02.2017;10:15:00;578;0.6;31
08.02.2017;10:25:00;648;0.7;31
08.02.2017;10:35:00;468;0.8;31
08.02.2017;10:45:00;575;0.9;31
08.02.2017;10:55:00;776;1.0;32
08.02.2017;11:05:00;884;1.1;32
08.02.2017;11:15:00;1030;1.3;32
08.02.2017;11:25:00;1041;1.5;32
08.02.2017;11:35:00;816;1.6;32
08.02.2017;11:45:00;696;1.7;32
08.02.2017;11:55:00;604;1.8;32
08.02.2017;12:05:00;548;1.9;32
08.02.2017;12:15:00;494;2.0;32
08.02.2017;12:25:00;556;2.1;32
08.02.2017;12:35:00;461;2.2;32
08.02.2017;12:45:00;588;2.3;32
08.02.2017;12:55:00;541;2.4;32
08.02.2017;13:05:00;479;2.4;32
08.02.2017;13:15:00;583;2.5;32
08.02.2017;13:25:00;574;2.6;32
08.02.2017;13:35:00;528;2.7;33
08.02.2017;13:45:00;437;2.8;33
08.02.2017;13:55:00;401;2.9;33
08.02.2017;14:05:00;414;2.9;33
08.02.2017;14:15:00;580;3.0;33
08.02.2017;14:25:00;584;3.1;33
08.02.2017;14:35:00;473;3.2;33
08.02.2017;14:45:00;448;3.3;33
08.02.2017;14:55:00;487;3.3;33
08.02.2017;15:05:00;347;3.4;33
08.02.2017;15:15:00;404;3.5;32
08.02.2017;15:25:00;415;3.5;32
08.02.2017;15:35:00;386;3.6;32
08.02.2017;15:45:00;319;3.7;32
08.02.2017;15:55:00;275;3.7;32
08.02.2017;16:05:00;206;3.7;32
08.02.2017;16:15:00;176;3.8;32
08.02.2017;16:25:00;135;3.8;32
08.02.2017;16:35:00;102;3.8;32
08.02.2017;16:45:00;143;3.8;32
08.02.2017;16:55:00;129;3.9;32
08.02.2017;17:05:00;106;3.9;32
08.02.2017;18:00:00;0;3.9;0
09.02.2017;07:55:00;7;0;9
09.02.2017;08:05:00;142;0;27
09.02.2017;08:15:00;167;0;28
09.02.2017;08:25:00;205;0;28
09.02.2017;08:35:00;236;0.1;29
09.02.2017;08:45:00;338;0.1;29
09.02.2017;08:55:00;545;0.2;29
09.02.2017;09:05:00;671;0.3;30
09.02.2017;09:15:00;540;0.4;30
09.02.2017;09:25:00;816;0.5;30
09.02.2017;09:35:00;840;0.7;30
09.02.2017;09:45:00;896;0.8;31
09.02.2017;09:55:00;921;1.0;31
09.02.2017;10:05:00;1027;1.1;31
09.02.2017;10:15:00;1152;1.3;31
09.02.2017;10:25:00;1032;1.5;31
09.02.2017;10:35:00;1171;1.7;31
09.02.2017;10:45:00;964;1.8;32
09.02.2017;10:55:00;899;2.0;32
09.02.2017;11:05:00;823;2.1;32
09.02.2017;11:15:00;1052;2.3;32
09.02.2017;11:25:00;1287;2.5;32
09.02.2017;11:35:00;1351;2.7;32
09.02.2017;11:45:00;1363;3.0;32
09.02.2017;11:55:00;1400;3.2;32
09.02.2017;12:05:00;1210;3.4;33
09.02.2017;12:15:00;1169;3.6;33
09.02.2017;12:25:00;829;3.8;33
09.02.2017;12:35:00;764;3.9;33
09.02.2017;12:45:00;668;4.0;33
09.02.2017;12:55:00;669;4.1;33
09.02.2017;13:05:00;784;4.2;33
09.02.2017;13:15:00;732;4.4;33
09.02.2017;13:25:00;691;4.5;33
09.02.2017;13:35:00;595;4.6;33
09.02.2017;13:45:00;676;4.7;33
09.02.2017;13:55:00;726;4.8;33
09.02.2017;14:05:00;706;4.9;33
09.02.2017;14:15:00;626;5.0;33
09.02.2017;14:25:00;543;5.1;33
09.02.2017;14:35:00;569;5.2;33
09.02.2017;14:45:00;508;5.3;33
09.02.2017;14:55:00;499;5.4;33
09.02.2017;15:05:00;496;5.5;33
09.02.2017;15:15:00;465;5.5;33
09.02.2017;15:25:00;408;5.6;33
09.02.2017;15:35:00;354;5.7;33
09.02.2017;15:45:00;313;5.7;32
09.02.2017;15:55:00;290;5.8;32
09.02.2017;16:05:00;265;5.8;32
09.02.2017;16:15:00;228;5.9;32
09.02.2017;16:25:00;201;5.9;32
09.02.2017;16:35:00;170;5.9;32
09.02.2017;16:45:00;136;5.9;32
09.02.2017;16:55:00;113;6.0;32
09.02.2017;17:05:00;105;6.0;32
09.02.2017;18:00:00;0;6.0;0
10.02.2017;07:55:00;158;0;27
10.02.2017;08:05:00;219;0;27
10.02.2017;08:15:00;337;0.1;28
10.02.2017;08:25:00;341;0.1;29
10.02.2017;08:35:00;429;0.2;29
10.02.2017;08:45:00;640;0.3;29
10.02.2017;08:55:00;544;0.4;30
10.02.2017;09:05:00;625;0.5;30
10.02.2017;09:15:00;646;0.6;30
10.02.2017;09:25:00;693;0.7;30
10.02.2017;09:35:00;753;0.8;31
10.02.2017;09:45:00;883;0.9;31
10.02.2017;09:55:00;1062;1.1;31
10.02.2017;10:05:00;1278;1.3;31
10.02.2017;10:15:00;1437;1.5;31
10.02.2017;10:25:00;1659;1.8;32
10.02.2017;10:35:00;1487;2.1;32
10.02.2017;10:45:00;1599;2.3;32
10.02.2017;10:55:00;1956;2.6;32
10.02.2017;11:05:00;3100;3.1;34
10.02.2017;11:15:00;2213;3.5;34
10.02.2017;11:25:00;2161;3.8;34
10.02.2017;11:35:00;2067;4.2;35
10.02.2017;11:45:00;2290;4.6;35
10.02.2017;11:55:00;2622;5.0;35
10.02.2017;12:05:00;3301;5.5;36
10.02.2017;12:15:00;1647;5.7;35
10.02.2017;12:25:00;2546;6.1;35
10.02.2017;12:35:00;2599;6.6;37
10.02.2017;12:45:00;1844;6.9;36
10.02.2017;12:55:00;2503;7.3;36
10.02.2017;13:05:00;2300;7.7;37
10.02.2017;13:15:00;2042;8.1;36
10.02.2017;13:25:00;2258;8.4;36
10.02.2017;13:35:00;1693;8.7;36
10.02.2017;13:45:00;1707;9.0;36
10.02.2017;13:55:00;1078;9.2;35
10.02.2017;14:05:00;904;9.4;35
10.02.2017;14:15:00;901;9.5;34
10.02.2017;14:25:00;834;9.7;34
10.02.2017;14:35:00;801;9.8;34
10.02.2017;14:45:00;739;9.9;34
10.02.2017;14:55:00;735;10.1;34
10.02.2017;15:05:00;725;10.2;34
10.02.2017;15:15:00;723;10.3;34
10.02.2017;15:25:00;750;10.4;34
10.02.2017;15:35:00;650;10.5;34
10.02.2017;15:45:00;605;10.6;33
10.02.2017;15:55:00;550;10.7;33
