Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
10.02.2017;16:05:00;495;10.8;33
10.02.2017;16:15:00;566;10.9;33
10.02.2017;16:25:00;431;11.0;33
10.02.2017;16:35:00;314;11.0;33
10.02.2017;16:45:00;342;11.1;33
10.02.2017;16:55:00;308;11.1;33
10.02.2017;17:05:00;298;11.2;33
10.02.2017;17:15:00;322;11.2;33
10.02.2017;17:25:00;286;11.3;33
10.02.2017;17:35:00;159;11.3;33
10.02.2017;18:00:00;0;11.3;0
11.02.2017;08:00:00;7;0;12
11.02.2017;08:10:00;144;0;27
11.02.2017;08:20:00;195;0;28
11.02.2017;08:30:00;254;0;28
11.02.2017;08:40:00;281;0.1;29
11.02.2017;08:50:00;293;0.1;29
11.02.2017;09:00:00;353;0.2;29
11.02.2017;09:10:00;390;0.2;30
11.02.2017;09:20:00;515;0.3;30
11.02.2017;09:30:00;527;0.4;30
11.02.2017;09:40:00;597;0.5;30
11.02.2017;09:50:00;648;0.6;31
11.02.2017;10:00:00;663;0.7;31
11.02.2017;10:10:00;678;0.8;31
11.02.2017;10:20:00;708;1.0;31
11.02.2017;10:30:00;698;1.1;31
11.02.2017;10:40:00;717;1.2;31
11.02.2017;10:50:00;918;1.3;32
11.02.2017;11:00:00;921;1.5;32
11.02.2017;11:10:00;1014;1.6;32
11.02.2017;11:20:00;1140;1.8;32
11.02.2017;11:30:00;1157;2.0;32
11.02.2017;11:40:00;1137;2.2;32
11.02.2017;11:50:00;1165;2.4;32
11.02.2017;12:00:00;1106;2.6;33
11.02.2017;12:10:00;1131;2.8;33
11.02.2017;12:20:00;1305;3.0;33
11.02.2017;12:30:00;1378;3.2;33
11.02.2017;12:40:00;1179;3.4;33
11.02.2017;12:50:00;1410;3.6;33
11.02.2017;13:00:00;1388;3.9;33
11.02.2017;13:10:00;1613;4.1;33
11.02.2017;13:20:00;1477;4.4;33
11.02.2017;13:30:00;1538;4.6;33
11.02.2017;13:40:00;1416;4.9;33
11.02.2017;13:50:00;1623;5.1;34
11.02.2017;14:00:00;1448;5.4;34
11.02.2017;14:10:00;1493;5.6;34
11.02.2017;14:20:00;1365;5.9;34
11.02.2017;14:30:00;1333;6.1;34
11.02.2017;14:40:00;1417;6.3;34
11.02.2017;14:50:00;1235;6.5;34
11.02.2017;15:00:00;1325;6.7;34
11.02.2017;15:10:00;1258;7.0;34
11.02.2017;15:20:00;1239;7.2;34
11.02.2017;15:30:00;1124;7.4;34
11.02.2017;15:40:00;970;7.5;34
11.02.2017;15:50:00;903;7.7;34
11.02.2017;16:00:00;748;7.8;34
11.02.2017;16:10:00;622;7.9;34
11.02.2017;16:20:00;567;8.0;34
11.02.2017;16:30:00;429;8.1;34
11.02.2017;16:40:00;359;8.1;34
11.02.2017;16:50:00;202;8.2;33
11.02.2017;17:00:00;228;8.2;33
11.02.2017;17:10:00;223;8.3;33
11.02.2017;17:20:00;190;8.3;33
11.02.2017;17:30:00;97;8.3;33
11.02.2017;17:40:00;93;8.3;33
11.02.2017;18:00:00;0;8.3;0
12.02.2017;07:55:00;16;0;13
12.02.2017;08:05:00;67;0;27
12.02.2017;08:15:00;195;0;28
12.02.2017;08:25:00;212;0;28
12.02.2017;08:35:00;267;0.1;29
12.02.2017;08:45:00;357;0.1;29
12.02.2017;08:55:00;530;0.2;30
12.02.2017;09:05:00;610;0.3;30
12.02.2017;09:15:00;574;0.4;30
12.02.2017;09:25:00;661;0.5;30
12.02.2017;09:35:00;620;0.6;31
12.02.2017;09:45:00;506;0.7;31
12.02.2017;09:55:00;629;0.8;31
12.02.2017;10:05:00;681;0.9;31
12.02.2017;10:15:00;718;1.0;31
12.02.2017;10:25:00;714;1.1;31
12.02.2017;10:35:00;788;1.3;32
12.02.2017;10:45:00;785;1.4;32
12.02.2017;10:55:00;855;1.5;32
12.02.2017;11:05:00;1023;1.7;32
12.02.2017;11:15:00;1008;1.9;32
12.02.2017;11:25:00;1250;2.0;32
12.02.2017;11:35:00;1241;2.3;32
12.02.2017;11:45:00;1166;2.5;32
12.02.2017;11:55:00;1322;2.7;33
12.02.2017;12:05:00;1376;2.9;33
12.02.2017;12:15:00;1176;3.1;33
12.02.2017;12:25:00;1201;3.3;33
12.02.2017;12:35:00;1179;3.5;33
12.02.2017;12:45:00;1121;3.7;33
12.02.2017;12:55:00;1188;3.9;33
12.02.2017;13:05:00;1215;4.1;33
12.02.2017;13:15:00;1158;4.3;33
12.02.2017;13:25:00;1175;4.4;33
12.02.2017;13:35:00;1331;4.7;33
12.02.2017;13:45:00;1387;4.9;33
12.02.2017;13:55:00;1315;5.1;33
12.02.2017;14:05:00;1311;5.3;34
12.02.2017;14:15:00;2034;5.6;34
12.02.2017;14:25:00;2364;6.0;34
12.02.2017;14:35:00;2316;6.4;35
12.02.2017;14:45:00;1781;6.7;35
12.02.2017;14:55:00;1600;7.0;35
12.02.2017;15:05:00;1628;7.2;35
12.02.2017;15:15:00;1409;7.5;35
12.02.2017;15:25:00;1291;7.7;34
12.02.2017;15:35:00;1356;7.9;34
12.02.2017;15:45:00;1340;8.1;34
12.02.2017;15:55:00;1249;8.4;34
12.02.2017;16:05:00;1089;8.5;34
12.02.2017;16:15:00;996;8.7;34
12.02.2017;16:25:00;895;8.9;34
12.02.2017;16:35:00;836;9.0;34
12.02.2017;16:45:00;763;9.1;34
12.02.2017;16:55:00;673;9.2;34
12.02.2017;17:05:00;560;9.3;34
12.02.2017;17:15:00;431;9.4;34
12.02.2017;17:25:00;299;9.5;34
12.02.2017;17:35:00;169;9.5;34
12.02.2017;17:45:00;95;9.5;34
12.02.2017;18:00:00;0;9.5;0
13.02.2017;08:15:00;124;0;27
13.02.2017;08:25:00;140;0;28
13.02.2017;08:35:00;173;0;28
13.02.2017;08:45:00;218;0;29
13.02.2017;08:55:00;256;0.1;29
13.02.2017;09:05:00;241;0.1;29
13.02.2017;09:15:00;256;0.2;30
13.02.2017;09:25:00;283;0.2;30
13.02.2017;09:35:00;308;0.3;30
13.02.2017;09:45:00;353;0.3;30
13.02.2017;09:55:00;388;0.4;31
13.02.2017;10:05:00;429;0.4;31
13.02.2017;10:15:00;444;0.5;31
13.02.2017;10:25:00;507;0.6;31
13.02.2017;10:35:00;587;0.7;31
13.02.2017;10:45:00;617;0.8;31
13.02.2017;10:55:00;643;0.9;31
13.02.2017;11:05:00;646;1.0;31
13.02.2017;11:15:00;703;1.1;32
13.02.2017;11:25:00;778;1.2;32
13.02.2017;11:35:00;780;1.4;32
13.02.2017;11:45:00;768;1.5;32
13.02.2017;11:55:00;766;1.6;32
13.02.2017;12:05:00;769;1.8;32
13.02.2017;12:15:00;811;1.9;32
13.02.2017;12:25:00;768;2.0;32
13.02.2017;12:35:00;713;2.1;32
13.02.2017;12:45:00;871;2.3;32
13.02.2017;12:55:00;1035;2.4;32
13.02.2017;13:05:00;1119;2.6;32
13.02.2017;13:15:00;1013;2.8;33
13.02.2017;13:25:00;1138;3.0;33
13.02.2017;13:35:00;1155;3.2;33
13.02.2017;13:45:00;1129;3.4;33
13.02.2017;13:55:00;851;3.5;33
13.02.2017;14:05:00;804;3.6;33
13.02.2017;14:15:00;764;3.8;33
13.02.2017;14:25:00;753;3.9;33
13.02.2017;14:35:00;731;4.0;33
13.02.2017;14:45:00;664;4.1;33
13.02.2017;14:55:00;670;4.2;33
13.02.2017;15:05:00;722;4.4;33
13.02.2017;15:15:00;513;4.4;33
13.02.2017;15:25:00;470;4.5;33
13.02.2017;15:35:00;452;4.6;33
13.02.2017;15:45:00;441;4.7;33
13.02.2017;15:55:00;382;4.7;33
13.02.2017;16:05:00;390;4.8;33
13.02.2017;16:15:00;333;4.9;33
13.02.2017;16:25:00;349;4.9;33
13.02.2017;16:35:00;320;5.0;33
13.02.2017;16:45:00;234;5.0;33
13.02.2017;16:55:00;208;5.1;33
13.02.2017;17:05:00;180;5.1;33
13.02.2017;17:15:00;154;5.1;33
13.02.2017;17:25:00;120;5.1;33
13.02.2017;17:35:00;101;5.2;33
13.02.2017;17:45:00;90;5.2;33
13.02.2017;18:00:00;0;5.2;0
14.02.2017;07:55:00;0;0;1
14.02.2017;08:05:00;136;0;27
14.02.2017;08:15:00;151;0;28
14.02.2017;08:25:00;190;0;28
14.02.2017;08:35:00;240;0.1;29
14.02.2017;08:45:00;266;0.1;29
14.02.2017;08:55:00;341;0.1;29
14.02.2017;09:05:00;394;0.2;30
14.02.2017;09:15:00;477;0.3;30
14.02.2017;09:25:00;492;0.4;30
14.02.2017;09:35:00;559;0.5;30
14.02.2017;09:45:00;641;0.6;31
14.02.2017;09:55:00;684;0.7;31
14.02.2017;10:05:00;812;0.8;31
14.02.2017;10:15:00;878;0.9;31
14.02.2017;10:25:00;1059;1.1;31
14.02.2017;10:35:00;1160;1.3;31
14.02.2017;10:45:00;1160;1.5;32
14.02.2017;10:55:00;1200;1.7;32
14.02.2017;11:05:00;1238;1.9;32
14.02.2017;11:15:00;1495;2.1;32
14.02.2017;11:25:00;1432;2.4;32
14.02.2017;11:35:00;1455;2.6;32
14.02.2017;11:45:00;1855;2.9;33
14.02.2017;11:55:00;2124;3.2;33
14.02.2017;12:05:00;1932;3.6;34
14.02.2017;12:15:00;2278;3.9;34
14.02.2017;12:25:00;2166;4.3;34
14.02.2017;12:35:00;2266;4.7;35
14.02.2017;12:45:00;2337;5.0;35
14.02.2017;12:55:00;2288;5.4;35
14.02.2017;13:05:00;2751;5.8;36
14.02.2017;13:15:00;2803;6.3;36
14.02.2017;13:25:00;3297;6.8;37
14.02.2017;13:35:00;3708;7.4;38
14.02.2017;13:45:00;3048;7.9;39
14.02.2017;13:55:00;3793;8.5;39
14.02.2017;14:05:00;3408;9.1;40
14.02.2017;14:15:00;3147;9.6;40
14.02.2017;14:25:00;3002;10.1;40
14.02.2017;14:35:00;2812;10.6;40
14.02.2017;14:45:00;2591;11.0;39
14.02.2017;14:55:00;2173;11.4;39
14.02.2017;15:05:00;1613;11.7;38
14.02.2017;15:15:00;1972;12.0;38
14.02.2017;15:25:00;1869;12.3;37
14.02.2017;15:35:00;1663;12.6;37
14.02.2017;15:45:00;1383;12.8;36
14.02.2017;15:55:00;1176;13.0;36
14.02.2017;16:05:00;667;13.2;35
14.02.2017;16:15:00;545;13.3;35
14.02.2017;16:25:00;505;13.3;35
14.02.2017;16:35:00;460;13.4;35
14.02.2017;16:45:00;420;13.5;34
14.02.2017;16:55:00;374;13.6;34
14.02.2017;17:05:00;314;13.6;34
14.02.2017;17:15:00;265;13.7;34
14.02.2017;17:25:00;216;13.7;34
14.02.2017;17:35:00;162;13.7;34
14.02.2017;17:45:00;10;13.7;34
14.02.2017;18:00:00;0;13.7;0
15.02.2017;07:50:00;88;0;27
15.02.2017;08:00:00;269;0;28
15.02.2017;08:10:00;348;0.1;28
15.02.2017;08:20:00;425;0.1;29
15.02.2017;08:30:00;531;0.2;29
15.02.2017;08:40:00;730;0.3;30
15.02.2017;08:50:00;832;0.5;30
15.02.2017;09:00:00;947;0.6;30
15.02.2017;09:10:00;1064;0.8;30
15.02.2017;09:20:00;1186;1.0;31
15.02.2017;09:30:00;1203;1.2;31
15.02.2017;09:40:00;1480;1.4;31
15.02.2017;09:50:00;1915;1.7;31
15.02.2017;10:00:00;2037;2.1;32
15.02.2017;10:10:00;2903;2.5;33
15.02.2017;10:20:00;3894;3.1;35
15.02.2017;10:30:00;4440;3.8;37
15.02.2017;10:40:00;4752;4.6;39
15.02.2017;10:50:00;4982;5.4;40
15.02.2017;11:00:00;5167;6.3;42
15.02.2017;11:10:00;5363;7.2;43
15.02.2017;11:20:00;5490;8.1;45
15.02.2017;11:30:00;5565;9.0;46
15.02.2017;11:40:00;5677;9.9;47
15.02.2017;11:50:00;5622;10.8;48
15.02.2017;12:00:00;5455;11.7;48
15.02.2017;12:10:00;5192;12.6;48
15.02.2017;12:20:00;5010;13.4;48
15.02.2017;12:30:00;5203;14.3;45
15.02.2017;12:40:00;4871;15.1;44
15.02.2017;12:50:00;5665;16.0;46
15.02.2017;13:00:00;5679;16.9;48
15.02.2017;13:10:00;5652;17.9;46
15.02.2017;13:20:00;5610;18.8;45
15.02.2017;13:30:00;5567;19.7;47
15.02.2017;13:40:00;5506;20.6;48
15.02.2017;13:50:00;5394;21.5;44
15.02.2017;14:00:00;5295;22.4;46
15.02.2017;14:10:00;4902;23.2;47
15.02.2017;14:20:00;4187;24.0;47
15.02.2017;14:30:00;4001;24.6;47
15.02.2017;14:40:00;3314;25.2;46
15.02.2017;14:50:00;3802;25.8;46
15.02.2017;15:00:00;3502;26.4;45
15.02.2017;15:10:00;2948;26.9;45
15.02.2017;15:20:00;3191;27.4;44
15.02.2017;15:30:00;2550;27.9;44
15.02.2017;15:40:00;1771;28.2;42
15.02.2017;15:50:00;1978;28.6;41
15.02.2017;16:00:00;1596;28.8;40
15.02.2017;16:10:00;735;29.0;39
15.02.2017;16:20:00;406;29.1;38
15.02.2017;16:30:00;391;29.1;37
15.02.2017;16:40:00;367;29.2;37
15.02.2017;16:50:00;333;29.3;37
15.02.2017;17:00:00;294;29.3;36
15.02.2017;17:10:00;259;29.4;36
15.02.2017;17:20:00;223;29.4;36
15.02.2017;17:30:00;184;29.4;36
15.02.2017;17:40:00;141;29.5;35
15.02.2017;17:50:00;105;29.5;35
15.02.2017;18:00:00;89;29.5;35
15.02.2017;18:05:00;46;29.5;18
16.02.2017;07:35:00;26;0;16
16.02.2017;07:45:00;127;0;28
16.02.2017;07:55:00;210;0;28
16.02.2017;08:05:00;263;0;29
16.02.2017;08:15:00;422;0.1;29
16.02.2017;08:25:00;574;0.2;29
16.02.2017;08:35:00;711;0.3;30
16.02.2017;08:45:00;861;0.4;30
16.02.2017;08:55:00;1049;0.6;30
16.02.2017;09:05:00;1215;0.8;31
16.02.2017;09:15:00;1412;1.0;31
16.02.2017;09:25:00;2603;1.4;31
16.02.2017;09:35:00;2979;1.9;32
16.02.2017;09:45:00;3225;2.4;34
16.02.2017;09:55:00;3546;3.0;35
16.02.2017;10:05:00;3869;3.6;36
16.02.2017;10:15:00;4204;4.3;38
16.02.2017;10:25:00;4490;5.0;39
16.02.2017;10:35:00;4737;5.8;41
16.02.2017;10:45:00;4912;6.6;42
16.02.2017;10:55:00;5094;7.4;43
16.02.2017;11:05:00;5262;8.3;44
16.02.2017;11:15:00;5391;9.2;45
16.02.2017;11:25:00;5518;10.1;46
16.02.2017;11:35:00;5615;11.0;47
16.02.2017;11:45:00;5696;12.0;48
16.02.2017;11:55:00;5621;12.9;45
16.02.2017;12:05:00;5472;13.8;44
16.02.2017;12:15:00;5206;14.7;46
16.02.2017;12:25:00;4931;15.5;47
16.02.2017;12:35:00;5032;16.3;47
16.02.2017;12:45:00;4888;17.1;48
16.02.2017;12:55:00;5045;17.9;48
16.02.2017;13:05:00;5602;18.9;44
16.02.2017;13:15:00;5574;19.8;45
16.02.2017;13:25:00;5528;20.7;47
16.02.2017;13:35:00;5476;21.6;48
16.02.2017;13:45:00;5385;22.5;44
16.02.2017;13:55:00;5277;23.4;46
16.02.2017;14:05:00;5169;24.2;47
16.02.2017;14:15:00;4788;25.0;48
16.02.2017;14:25:00;4130;25.7;48
16.02.2017;14:35:00;3828;26.4;47
16.02.2017;14:45:00;3002;26.9;46
16.02.2017;14:55:00;3677;27.5;45
16.02.2017;15:05:00;3201;28.0;45
16.02.2017;15:15:00;2721;28.5;44
16.02.2017;15:25:00;2818;29.0;44
16.02.2017;15:35:00;2225;29.4;43
16.02.2017;15:45:00;1603;29.7;41
16.02.2017;15:55:00;1244;29.9;40
16.02.2017;16:05:00;986;30.1;39
16.02.2017;16:15:00;498;30.2;38
16.02.2017;16:25:00;449;30.2;38
16.02.2017;16:35:00;413;30.3;37
16.02.2017;16:45:00;368;30.4;37
16.02.2017;16:55:00;339;30.4;36
16.02.2017;17:05:00;298;30.5;36
16.02.2017;17:15:00;269;30.5;36
16.02.2017;17:25:00;230;30.6;36
16.02.2017;17:35:00;169;30.6;35
16.02.2017;17:45:00;103;30.6;35
16.02.2017;17:55:00;82;30.6;35
16.02.2017;18:05:00;0;30.6;0
17.02.2017;08:05:00;0;0;2
17.02.2017;08:15:00;219;0;28
17.02.2017;08:25:00;139;0;28
17.02.2017;08:35:00;165;0;29
17.02.2017;08:45:00;19;0;29
17.02.2017;08:55:00;183;0.1;30
17.02.2017;09:05:00;267;0.1;30
17.02.2017;09:15:00;326;0.2;30
17.02.2017;09:25:00;378;0.2;30
17.02.2017;09:35:00;480;0.3;31
17.02.2017;09:45:00;425;0.4;31
17.02.2017;09:55:00;456;0.4;31
17.02.2017;10:05:00;761;0.5;31
17.02.2017;10:15:00;487;0.6;31
17.02.2017;10:25:00;218;0.7;31
17.02.2017;10:35:00;237;0.7;32
17.02.2017;10:45:00;300;0.8;32
17.02.2017;10:55:00;334;0.8;32
17.02.2017;11:05:00;332;0.9;32
17.02.2017;11:15:00;298;0.9;32
17.02.2017;11:25:00;393;1.0;32
17.02.2017;11:35:00;623;1.1;32
17.02.2017;11:45:00;899;1.2;32
17.02.2017;11:55:00;1029;1.4;32
17.02.2017;12:05:00;914;1.5;32
17.02.2017;12:15:00;535;1.6;32
17.02.2017;12:25:00;544;1.7;33
17.02.2017;12:35:00;804;1.8;33
17.02.2017;12:45:00;709;2.0;33
17.02.2017;12:55:00;648;2.1;33
17.02.2017;13:05:00;635;2.2;33
17.02.2017;13:15:00;660;2.3;33
17.02.2017;13:25:00;494;2.4;33
17.02.2017;13:35:00;416;2.4;33
17.02.2017;13:45:00;494;2.5;33
17.02.2017;13:55:00;666;2.6;33
17.02.2017;14:05:00;977;2.8;33
17.02.2017;14:15:00;747;2.9;33
17.02.2017;14:25:00;957;3.1;33
17.02.2017;14:35:00;690;3.2;33
17.02.2017;14:45:00;657;3.3;33
17.02.2017;14:55:00;620;3.4;33
17.02.2017;15:05:00;630;3.5;33
17.02.2017;15:15:00;683;3.6;33
17.02.2017;15:25:00;571;3.7;33
17.02.2017;15:35:00;481;3.8;33
17.02.2017;15:45:00;544;3.9;33
17.02.2017;15:55:00;517;4.0;33
17.02.2017;16:05:00;393;4.0;33
17.02.2017;16:15:00;314;4.1;33
17.02.2017;16:25:00;331;4.1;33
17.02.2017;16:35:00;380;4.2;33
17.02.2017;16:45:00;382;4.3;33
17.02.2017;16:55:00;255;4.3;33
17.02.2017;17:05:00;176;4.3;33
17.02.2017;17:15:00;142;4.4;33
17.02.2017;17:25:00;149;4.4;33
17.02.2017;17:35:00;154;4.4;33
17.02.2017;17:45:00;122;4.4;33
17.02.2017;17:55:00;94;4.5;33
17.02.2017;18:05:00;0;4.5;0
18.02.2017;07:35:00;8;0;15
18.02.2017;07:45:00;135;0;28
18.02.2017;07:55:00;305;0;28
18.02.2017;08:05:00;525;0.1;29
18.02.2017;08:15:00;539;0.2;29
18.02.2017;08:25:00;638;0.3;29
18.02.2017;08:35:00;563;0.4;30
18.02.2017;08:45:00;809;0.5;30
18.02.2017;08:55:00;862;0.6;30
18.02.2017;09:05:00;846;0.8;31
18.02.2017;09:15:00;917;0.9;31
18.02.2017;09:25:00;1188;1.1;31
18.02.2017;09:35:00;1310;1.3;31
18.02.2017;09:45:00;1599;1.6;32
18.02.2017;09:55:00;1491;1.8;32
18.02.2017;10:05:00;1240;2.0;32
18.02.2017;10:15:00;1439;2.2;32
18.02.2017;10:25:00;1222;2.5;32
18.02.2017;10:35:00;1169;2.7;33
18.02.2017;10:45:00;1174;2.9;33
18.02.2017;10:55:00;1081;3.0;33
18.02.2017;11:05:00;918;3.2;33
18.02.2017;11:15:00;950;3.3;33
18.02.2017;11:25:00;1320;3.5;33
18.02.2017;11:35:00;1690;3.8;33
18.02.2017;11:45:00;1630;4.1;33
18.02.2017;11:55:00;1692;4.4;33
18.02.2017;12:05:00;1907;4.7;34
18.02.2017;12:15:00;3089;5.1;35
18.02.2017;12:25:00;2803;5.5;35
18.02.2017;12:35:00;4506;6.1;37
18.02.2017;12:45:00;6230;6.9;39
18.02.2017;12:55:00;4657;7.9;42
18.02.2017;13:05:00;2825;8.5;42
18.02.2017;13:15:00;7182;9.5;44
18.02.2017;13:25:00;6320;10.6;47
18.02.2017;13:35:00;5126;11.5;43
18.02.2017;13:45:00;5986;12.6;46
18.02.2017;13:55:00;5932;13.6;48
18.02.2017;14:05:00;5710;14.5;44
18.02.2017;14:15:00;5878;15.5;46
18.02.2017;14:25:00;5519;16.4;48
18.02.2017;14:35:00;5011;17.2;48
18.02.2017;14:45:00;3718;17.9;47
18.02.2017;14:55:00;3957;18.5;46
18.02.2017;15:05:00;3896;19.1;47
18.02.2017;15:15:00;3554;19.7;46
18.02.2017;15:25:00;3049;20.3;45
18.02.2017;15:35:00;2476;20.7;44
18.02.2017;15:45:00;1029;20.9;42
18.02.2017;15:55:00;1547;21.1;41
18.02.2017;16:05:00;854;21.3;39
18.02.2017;16:15:00;1197;21.5;39
18.02.2017;16:25:00;537;21.6;38
18.02.2017;16:35:00;427;21.7;37
18.02.2017;16:45:00;453;21.7;37
18.02.2017;16:55:00;421;21.8;37
18.02.2017;17:05:00;338;21.9;36
18.02.2017;17:15:00;288;21.9;36
18.02.2017;17:25:00;237;22.0;36
18.02.2017;17:35:00;189;22.0;36
18.02.2017;17:45:00;144;22.0;35
18.02.2017;17:55:00;105;22.0;35
18.02.2017;18:05:00;88;22.1;35
18.02.2017;18:15:00;0;22.1;0
19.02.2017;07:30:00;16;0;13
19.02.2017;07:40:00;172;0;28
19.02.2017;07:50:00;218;0;28
19.02.2017;08:00:00;301;0.1;29
19.02.2017;08:10:00;374;0.1;29
19.02.2017;08:20:00;543;0.2;30
19.02.2017;08:30:00;666;0.3;30
19.02.2017;08:40:00;826;0.4;30
19.02.2017;08:50:00;951;0.6;31
19.02.2017;09:00:00;1148;0.8;31
19.02.2017;09:10:00;1418;1.0;31
19.02.2017;09:20:00;2566;1.3;31
19.02.2017;09:30:00;2980;1.8;33
19.02.2017;09:40:00;3298;2.3;34
19.02.2017;09:50:00;3578;2.9;35
19.02.2017;10:00:00;3918;3.5;36
19.02.2017;10:10:00;4308;4.2;38
19.02.2017;10:20:00;4613;5.0;40
19.02.2017;10:30:00;4856;5.7;41
19.02.2017;10:40:00;4935;6.6;43
19.02.2017;10:50:00;5355;7.4;44
19.02.2017;11:00:00;5542;8.3;45
19.02.2017;11:10:00;5682;9.3;47
19.02.2017;11:20:00;5827;10.2;48
19.02.2017;11:30:00;5967;11.2;45
19.02.2017;11:40:00;6096;12.2;45
19.02.2017;11:50:00;6273;13.2;48
19.02.2017;12:00:00;6406;14.3;44
19.02.2017;12:15:00;6428;15.9;47
19.02.2017;12:25:00;6133;16.9;45
19.02.2017;12:35:00;5830;17.9;47
19.02.2017;12:45:00;5479;18.8;47
19.02.2017;12:55:00;5482;19.7;44
19.02.2017;13:05:00;5398;20.6;47
19.02.2017;13:15:00;5918;21.5;48
19.02.2017;13:25:00;6102;22.5;44
19.02.2017;13:35:00;6005;23.5;47
19.02.2017;13:45:00;5924;24.5;45
19.02.2017;13:55:00;4821;25.3;45
19.02.2017;14:05:00;4508;26.1;46
19.02.2017;14:15:00;5893;27.0;47
19.02.2017;14:25:00;4837;27.9;43
19.02.2017;14:35:00;2291;28.3;43
19.02.2017;14:45:00;2800;28.7;42
19.02.2017;14:55:00;1935;29.2;42
19.02.2017;15:05:00;2238;29.5;41
19.02.2017;15:15:00;1849;29.8;41
19.02.2017;15:25:00;1793;30.2;40
19.02.2017;15:35:00;1589;30.5;40
19.02.2017;15:45:00;1605;30.8;39
19.02.2017;15:55:00;1420;31.0;39
19.02.2017;16:05:00;1045;31.2;38
19.02.2017;16:15:00;1001;31.4;37
19.02.2017;16:25:00;778;31.5;37
19.02.2017;16:35:00;681;31.6;37
19.02.2017;16:45:00;618;31.7;37
19.02.2017;16:55:00;547;31.8;36
19.02.2017;17:05:00;430;31.9;36
19.02.2017;17:15:00;303;31.9;36
19.02.2017;17:25:00;288;32.0;36
19.02.2017;17:35:00;230;32.0;36
19.02.2017;17:45:00;171;32.1;35
19.02.2017;17:55:00;0;32.1;35
19.02.2017;18:05:00;0;32.1;0
20.02.2017;07:50:00;141;0;28
20.02.2017;08:00:00;245;0;28
20.02.2017;08:10:00;322;0;29
20.02.2017;08:20:00;482;0.1;29
20.02.2017;08:30:00;732;0.2;30
20.02.2017;08:40:00;911;0.4;30
20.02.2017;08:50:00;949;0.5;30
20.02.2017;09:00:00;1028;0.7;31
20.02.2017;09:10:00;1112;0.9;31
20.02.2017;09:20:00;1249;1.1;31
20.02.2017;09:30:00;1536;1.3;32
20.02.2017;09:40:00;1526;1.6;32
20.02.2017;09:50:00;1280;1.8;32
20.02.2017;10:00:00;4137;2.3;33
20.02.2017;10:10:00;4510;3.0;36
20.02.2017;10:20:00;4729;3.7;37
20.02.2017;10:30:00;5046;4.5;40
20.02.2017;10:40:00;4302;5.2;41
20.02.2017;10:50:00;3508;5.9;41
20.02.2017;11:00:00;4842;6.6;42
20.02.2017;11:10:00;5612;7.5;44
20.02.2017;11:20:00;5858;8.5;46
20.02.2017;11:30:00;5970;9.5;47
20.02.2017;11:40:00;6145;10.5;47
20.02.2017;11:50:00;6488;11.5;45
20.02.2017;12:00:00;7511;12.7;46
20.02.2017;12:10:00;4777;13.4;43
20.02.2017;12:20:00;4424;14.2;44
20.02.2017;12:30:00;3805;14.9;45
20.02.2017;12:40:00;3680;15.5;45
20.02.2017;12:50:00;3465;16.1;44
20.02.2017;13:00:00;5984;16.9;45
20.02.2017;13:10:00;5562;17.9;47
20.02.2017;13:20:00;3296;18.4;43
20.02.2017;13:30:00;3146;18.9;43
20.02.2017;13:40:00;3568;19.5;43
20.02.2017;13:50:00;2774;20.0;43
20.02.2017;14:00:00;2180;20.4;42
20.02.2017;14:10:00;2258;20.8;41
20.02.2017;14:20:00;2309;21.2;41
20.02.2017;14:30:00;2529;21.6;40
20.02.2017;14:40:00;2588;22.0;40
20.02.2017;14:50:00;2356;22.4;40
20.02.2017;15:00:00;3060;22.9;40
20.02.2017;15:10:00;2119;23.3;40
20.02.2017;15:20:00;1838;23.6;39
20.02.2017;15:30:00;1592;23.8;39
20.02.2017;15:40:00;1329;24.1;38
20.02.2017;15:50:00;1187;24.3;37
20.02.2017;16:00:00;1243;24.5;37
20.02.2017;16:10:00;1034;24.7;36
20.02.2017;16:20:00;886;24.8;36
20.02.2017;16:30:00;749;24.9;36
20.02.2017;16:40:00;602;25.0;36
20.02.2017;16:50:00;562;25.1;35
20.02.2017;17:00:00;441;25.2;35
20.02.2017;17:10:00;392;25.3;35
20.02.2017;17:20:00;285;25.3;35
20.02.2017;17:30:00;212;25.4;35
20.02.2017;17:40:00;124;25.4;35
20.02.2017;17:50:00;103;25.4;34
20.02.2017;18:00:00;88;25.4;34
20.02.2017;18:10:00;17;25.4;7
21.02.2017;07:35:00;0;0;2
21.02.2017;07:45:00;121;0;27
21.02.2017;07:55:00;156;0;28
21.02.2017;08:05:00;184;0;29
21.02.2017;08:15:00;225;0.1;29
21.02.2017;08:25:00;201;0.1;29
21.02.2017;08:35:00;258;0.1;30
21.02.2017;08:45:00;342;0.2;30
21.02.2017;08:55:00;278;0.2;30
21.02.2017;09:05:00;283;0.3;31
21.02.2017;09:15:00;334;0.3;31
21.02.2017;09:25:00;302;0.4;31
21.02.2017;09:35:00;318;0.4;31
21.02.2017;09:45:00;494;0.5;31
21.02.2017;09:55:00;661;0.6;31
21.02.2017;10:05:00;1085;0.8;32
21.02.2017;10:15:00;1218;1.0;32
21.02.2017;10:25:00;1084;1.1;32
21.02.2017;10:35:00;1177;1.3;32
21.02.2017;10:45:00;1729;1.6;32
21.02.2017;10:55:00;1639;1.9;33
21.02.2017;11:05:00;1011;2.1;33
21.02.2017;11:15:00;819;2.2;33
21.02.2017;11:25:00;762;2.4;33
21.02.2017;11:35:00;698;2.5;33
21.02.2017;11:45:00;778;2.6;33
21.02.2017;11:55:00;662;2.7;33
21.02.2017;12:05:00;1424;2.9;33
21.02.2017;12:15:00;2310;3.3;33
21.02.2017;12:25:00;2013;3.6;33
21.02.2017;12:35:00;2660;4.0;34
21.02.2017;12:45:00;2771;4.4;35
21.02.2017;12:55:00;2433;4.9;36
21.02.2017;13:05:00;2899;5.4;37
21.02.2017;13:15:00;4188;6.0;38
21.02.2017;13:25:00;1362;6.3;37
21.02.2017;13:35:00;999;6.4;36
21.02.2017;13:45:00;968;6.6;35
21.02.2017;13:55:00;831;6.7;35
21.02.2017;14:05:00;1122;6.9;35
21.02.2017;14:15:00;1308;7.1;35
21.02.2017;14:25:00;1167;7.3;35
21.02.2017;14:35:00;1008;7.5;35
21.02.2017;14:45:00;1351;7.7;34
21.02.2017;14:55:00;967;7.9;34
21.02.2017;15:05:00;1023;8.1;34
21.02.2017;15:15:00;900;8.3;34
21.02.2017;15:25:00;943;8.4;34
21.02.2017;15:35:00;714;8.5;34
21.02.2017;15:45:00;587;8.6;34
21.02.2017;15:55:00;656;8.7;34
21.02.2017;16:05:00;952;8.9;34
21.02.2017;16:15:00;749;9.0;34
21.02.2017;16:25:00;1153;9.2;34
21.02.2017;16:35:00;1113;9.4;34
21.02.2017;16:45:00;627;9.5;34
21.02.2017;16:55:00;446;9.6;34
21.02.2017;17:05:00;291;9.6;34
21.02.2017;17:15:00;346;9.7;34
21.02.2017;17:25:00;304;9.8;34
21.02.2017;17:35:00;251;9.8;34
21.02.2017;17:45:00;149;9.8;34
21.02.2017;17:55:00;97;9.8;34
21.02.2017;18:05:00;89;9.9;33
21.02.2017;18:15:00;23;9.9;8
22.02.2017;07:25:00;0;0;1
22.02.2017;07:35:00;123;0;27
22.02.2017;07:45:00;146;0;28
22.02.2017;07:55:00;203;0;29
22.02.2017;08:05:00;303;0.1;29
22.02.2017;08:15:00;425;0.1;29
22.02.2017;08:25:00;596;0.2;30
22.02.2017;08:35:00;821;0.3;30
22.02.2017;08:45:00;1527;0.6;30
22.02.2017;08:55:00;1195;0.8;31
22.02.2017;09:05:00;884;0.9;31
22.02.2017;09:15:00;715;1.1;31
22.02.2017;09:25:00;465;1.2;32
22.02.2017;09:35:00;667;1.3;32
22.02.2017;09:45:00;865;1.4;32
22.02.2017;09:55:00;1173;1.6;32
22.02.2017;10:05:00;907;1.7;32
22.02.2017;10:15:00;1120;1.9;32
22.02.2017;10:25:00;1566;2.1;32
22.02.2017;10:35:00;1669;2.3;33
22.02.2017;10:45:00;1700;2.7;33
22.02.2017;10:55:00;1428;2.9;33
22.02.2017;11:05:00;1929;3.2;33
22.02.2017;11:15:00;1490;3.5;33
22.02.2017;11:25:00;1045;3.6;33
22.02.2017;11:35:00;956;3.8;33
22.02.2017;11:45:00;1516;4.0;33
22.02.2017;11:55:00;2178;4.4;33
22.02.2017;12:05:00;2905;4.9;35
22.02.2017;12:15:00;3810;5.4;36
22.02.2017;12:25:00;3756;5.9;37
22.02.2017;12:35:00;4939;6.7;39
22.02.2017;12:45:00;7350;7.7;43
22.02.2017;12:55:00;6515;8.9;47
22.02.2017;13:05:00;3310;9.5;44
22.02.2017;13:15:00;3283;10.2;45
22.02.2017;13:25:00;4259;10.9;45
22.02.2017;13:35:00;5226;11.7;45
22.02.2017;13:45:00;5634;12.5;46
22.02.2017;13:55:00;3927;13.3;46
22.02.2017;14:05:00;4001;13.9;45
22.02.2017;14:15:00;3490;14.4;44
22.02.2017;14:25:00;2238;14.9;43
22.02.2017;14:35:00;2339;15.3;42
22.02.2017;14:45:00;2680;15.7;41
22.02.2017;14:55:00;2414;16.1;41
22.02.2017;15:05:00;1779;16.5;39
22.02.2017;15:15:00;2154;16.8;39
22.02.2017;15:25:00;1970;17.2;39
22.02.2017;15:35:00;1844;17.5;38
22.02.2017;15:45:00;1633;17.8;38
22.02.2017;15:55:00;1175;18.0;37
22.02.2017;16:05:00;1080;18.2;36
22.02.2017;16:15:00;966;18.3;36
22.02.2017;16:25:00;899;18.5;36
22.02.2017;16:35:00;583;18.6;35
22.02.2017;16:45:00;565;18.7;35
22.02.2017;16:55:00;501;18.8;35
22.02.2017;17:05:00;560;18.9;35
22.02.2017;17:15:00;436;18.9;35
22.02.2017;17:25:00;307;19.0;35
22.02.2017;17:35:00;190;19.0;34
22.02.2017;17:45:00;139;19.1;34
22.02.2017;17:55:00;90;19.1;31
22.02.2017;18:05:00;0;19.1;0
23.02.2017;07:35:00;175;0;28
23.02.2017;07:45:00;230;0;28
23.02.2017;07:55:00;287;0.1;29
23.02.2017;08:05:00;359;0.1;29
23.02.2017;08:15:00;600;0.2;30
23.02.2017;08:25:00;737;0.3;30
23.02.2017;08:35:00;896;0.5;30
23.02.2017;08:45:00;1008;0.6;31
23.02.2017;08:55:00;1217;0.8;31
23.02.2017;09:05:00;1474;1.0;31
23.02.2017;09:15:00;2785;1.5;31
23.02.2017;09:25:00;3051;2.0;33
23.02.2017;09:35:00;3471;2.5;35
23.02.2017;09:45:00;3887;3.1;36
23.02.2017;09:55:00;3605;3.8;38
23.02.2017;10:05:00;3722;4.4;38
23.02.2017;10:15:00;5002;5.1;40
23.02.2017;10:25:00;4680;5.9;42
23.02.2017;10:35:00;5234;6.7;42
23.02.2017;10:45:00;5712;7.6;44
23.02.2017;10:55:00;6256;8.6;46
23.02.2017;11:05:00;4631;9.5;47
23.02.2017;11:15:00;3618;10.1;45
23.02.2017;11:25:00;3884;10.7;45
23.02.2017;11:35:00;3969;11.4;44
23.02.2017;11:45:00;5948;12.3;46
23.02.2017;11:55:00;6284;13.3;48
23.02.2017;12:05:00;6456;14.3;44
23.02.2017;12:15:00;5710;15.4;47
23.02.2017;12:25:00;6876;16.5;44
23.02.2017;12:35:00;6976;17.7;48
23.02.2017;12:45:00;6778;18.8;44
23.02.2017;12:55:00;6218;19.8;48
23.02.2017;13:05:00;5924;20.8;44
23.02.2017;13:15:00;5801;21.8;46
23.02.2017;13:25:00;5163;22.7;45
23.02.2017;13:35:00;2793;23.2;42
23.02.2017;13:45:00;2315;23.6;42
23.02.2017;13:55:00;2122;24.0;41
23.02.2017;14:05:00;1790;24.3;41
23.02.2017;14:15:00;1866;24.6;40
23.02.2017;14:25:00;2069;24.9;40
23.02.2017;14:35:00;3963;25.5;41
23.02.2017;14:45:00;4136;26.1;42
23.02.2017;14:55:00;3015;26.7;42
23.02.2017;15:05:00;2801;27.2;42
23.02.2017;15:15:00;2483;27.6;42
23.02.2017;15:25:00;2363;28.0;41
23.02.2017;15:35:00;2128;28.3;40
23.02.2017;15:45:00;1726;28.6;40
23.02.2017;15:55:00;1459;28.9;39
23.02.2017;16:05:00;1379;29.1;38
23.02.2017;16:15:00;1324;29.3;38
23.02.2017;16:25:00;1102;29.5;37
23.02.2017;16:35:00;567;29.7;37
23.02.2017;16:45:00;387;29.7;37
23.02.2017;16:55:00;394;29.8;36
23.02.2017;17:05:00;470;29.9;36
23.02.2017;17:15:00;458;29.9;36
23.02.2017;17:25:00;303;30.0;35
23.02.2017;17:35:00;199;30.0;35
23.02.2017;17:45:00;113;30.1;35
23.02.2017;17:55:00;106;30.1;35
23.02.2017;18:05:00;91;30.1;35
23.02.2017;18:10:00;0;30.1;0
24.02.2017;07:30:00;0;0;2
24.02.2017;07:40:00;147;0;27
24.02.2017;07:50:00;176;0;28
24.02.2017;08:00:00;224;0;28
24.02.2017;08:10:00;259;0.1;29
24.02.2017;08:20:00;313;0.1;29
24.02.2017;08:30:00;354;0.2;30
24.02.2017;08:40:00;392;0.2;30
24.02.2017;08:50:00;295;0.3;30
24.02.2017;09:00:00;443;0.4;31
24.02.2017;09:10:00;924;0.5;31
24.02.2017;09:20:00;618;0.6;31
24.02.2017;09:30:00;753;0.7;31
24.02.2017;09:40:00;1141;0.9;31
24.02.2017;09:50:00;1313;1.1;32
24.02.2017;10:00:00;1621;1.3;32
24.02.2017;10:10:00;1578;1.6;32
24.02.2017;10:20:00;1659;1.9;32
24.02.2017;10:30:00;2706;2.2;33
24.02.2017;10:40:00;2168;2.6;34
24.02.2017;10:50:00;2032;3.0;34
24.02.2017;11:00:00;2438;3.3;34
24.02.2017;11:10:00;2145;3.7;35
24.02.2017;11:20:00;2061;4.1;35
24.02.2017;11:30:00;2178;4.4;35
24.02.2017;11:40:00;2071;4.8;36
24.02.2017;11:50:00;2267;5.2;36
24.02.2017;12:00:00;2080;5.5;36
24.02.2017;12:10:00;1389;5.8;35
24.02.2017;12:20:00;772;5.9;35
24.02.2017;12:30:00;1360;6.1;34
24.02.2017;12:40:00;2063;6.4;35
24.02.2017;12:50:00;5051;7.0;36
24.02.2017;13:00:00;4323;8.1;42
24.02.2017;13:10:00;3401;8.6;41
24.02.2017;13:20:00;1327;8.8;38
24.02.2017;13:30:00;3153;9.5;40
24.02.2017;13:40:00;1322;9.7;38
24.02.2017;13:50:00;1670;9.9;38
24.02.2017;14:00:00;3475;10.4;38
24.02.2017;14:10:00;2137;10.8;38
24.02.2017;14:20:00;2998;11.3;39
24.02.2017;14:30:00;1251;11.5;37
24.02.2017;14:40:00;786;11.6;36
24.02.2017;14:50:00;1497;11.9;36
24.02.2017;15:00:00;1139;12.1;36
24.02.2017;15:10:00;3562;12.4;36
24.02.2017;15:20:00;1077;12.6;36
24.02.2017;15:30:00;1346;12.8;35
24.02.2017;15:40:00;1021;13.0;35
24.02.2017;15:50:00;1135;13.2;35
24.02.2017;16:00:00;802;13.3;35
24.02.2017;16:10:00;475;13.4;35
24.02.2017;16:20:00;807;13.5;34
24.02.2017;16:30:00;614;13.6;34
24.02.2017;16:40:00;650;13.8;34
24.02.2017;16:50:00;731;13.9;34
24.02.2017;17:00:00;520;14.0;34
24.02.2017;17:10:00;512;14.0;34
24.02.2017;17:20:00;444;14.1;34
24.02.2017;17:30:00;271;14.2;34
24.02.2017;17:40:00;213;14.2;34
24.02.2017;17:50:00;137;14.2;34
24.02.2017;18:00:00;106;14.3;34
24.02.2017;18:10:00;86;14.3;34
24.02.2017;18:20:00;0;14.3;0
25.02.2017;07:25:00;8;0;8
25.02.2017;07:35:00;104;0;28
25.02.2017;07:45:00;194;0;28
25.02.2017;07:55:00;256;0;29
25.02.2017;08:05:00;285;0.1;29
25.02.2017;08:15:00;304;0.1;30
25.02.2017;08:25:00;452;0.2;30
25.02.2017;08:35:00;612;0.3;30
25.02.2017;08:45:00;735;0.4;31
25.02.2017;08:55:00;805;0.5;31
25.02.2017;09:05:00;1158;0.7;31
25.02.2017;09:15:00;873;0.9;31
25.02.2017;09:25:00;1011;1.0;31
25.02.2017;09:35:00;988;1.2;32
25.02.2017;09:45:00;952;1.4;32
25.02.2017;09:55:00;946;1.5;32
25.02.2017;10:05:00;958;1.7;32
25.02.2017;10:15:00;1253;1.9;32
25.02.2017;10:25:00;1318;2.1;32
25.02.2017;10:35:00;1056;2.3;33
25.02.2017;10:45:00;1377;2.5;33
25.02.2017;10:55:00;1601;2.8;33
25.02.2017;11:05:00;1503;3.0;33
25.02.2017;11:15:00;1543;3.3;33
25.02.2017;11:25:00;2203;3.6;33
25.02.2017;11:35:00;1817;3.9;34
25.02.2017;11:45:00;1857;4.2;34
25.02.2017;11:55:00;2809;4.6;35
25.02.2017;12:05:00;2278;5.0;35
25.02.2017;12:15:00;1804;5.5;36
25.02.2017;12:25:00;1928;5.8;36
25.02.2017;12:35:00;5645;6.4;37
25.02.2017;12:45:00;7001;7.5;43
25.02.2017;12:55:00;7021;8.7;46
25.02.2017;13:05:00;6847;9.8;48
25.02.2017;13:15:00;5842;10.8;44
25.02.2017;13:25:00;5946;11.8;46
25.02.2017;13:35:00;5544;12.7;48
25.02.2017;13:45:00;4915;13.5;48
25.02.2017;13:55:00;4971;14.3;48
25.02.2017;14:05:00;5522;15.2;44
25.02.2017;14:15:00;4609;16.0;45
25.02.2017;14:25:00;4630;16.8;46
25.02.2017;14:35:00;3630;17.4;46
25.02.2017;14:45:00;2654;17.9;44
25.02.2017;14:55:00;4818;18.6;45
25.02.2017;15:05:00;4063;19.2;46
25.02.2017;15:15:00;3771;19.9;45
25.02.2017;15:25:00;3455;20.4;45
25.02.2017;15:35:00;3369;21.0;45
25.02.2017;15:45:00;3079;21.5;44
25.02.2017;15:55:00;2468;22.0;43
25.02.2017;16:05:00;1783;22.3;42
25.02.2017;16:15:00;1472;22.5;41
25.02.2017;16:25:00;1245;22.7;40
25.02.2017;16:35:00;845;22.9;39
25.02.2017;16:45:00;539;23.0;38
25.02.2017;16:55:00;495;23.1;38
25.02.2017;17:05:00;501;23.1;37
25.02.2017;17:15:00;497;23.2;37
25.02.2017;17:25:00;413;23.3;37
25.02.2017;17:35:00;288;23.4;36
25.02.2017;17:45:00;209;23.4;36
25.02.2017;17:55:00;149;23.4;36
25.02.2017;18:05:00;97;23.4;36
25.02.2017;18:15:00;0;23.4;0
26.02.2017;07:30:00;197;0;28
26.02.2017;07:40:00;282;0;29
26.02.2017;07:50:00;327;0.1;29
26.02.2017;08:00:00;494;0.1;30
26.02.2017;08:10:00;694;0.3;30
26.02.2017;08:20:00;653;0.4;30
26.02.2017;08:30:00;750;0.5;31
26.02.2017;08:40:00;901;0.6;31
26.02.2017;08:50:00;1233;0.8;31
26.02.2017;09:00:00;1296;1.0;31
26.02.2017;09:10:00;1454;1.3;32
26.02.2017;09:20:00;1710;1.5;32
26.02.2017;09:30:00;2392;1.9;32
26.02.2017;09:40:00;1725;2.2;33
26.02.2017;09:50:00;1856;2.5;33
26.02.2017;10:00:00;2322;2.9;34
26.02.2017;10:10:00;1663;3.2;34
26.02.2017;10:20:00;2662;3.5;34
26.02.2017;10:30:00;3077;4.0;36
26.02.2017;10:40:00;2566;4.5;36
26.02.2017;10:50:00;4640;5.0;37
26.02.2017;11:00:00;5862;5.9;40
26.02.2017;11:10:00;5090;6.7;42
26.02.2017;11:20:00;6362;7.7;44
26.02.2017;11:30:00;6771;8.8;47
26.02.2017;11:40:00;6632;9.9;46
26.02.2017;11:50:00;6978;11.0;45
26.02.2017;12:00:00;6907;12.1;46
26.02.2017;12:10:00;4904;13.0;44
26.02.2017;12:20:00;4704;13.9;46
26.02.2017;12:30:00;3144;14.4;45
26.02.2017;12:40:00;3034;14.9;44
26.02.2017;12:50:00;3837;15.5;44
26.02.2017;13:00:00;4216;16.2;45
26.02.2017;13:10:00;4058;16.9;46
26.02.2017;13:20:00;3658;17.6;45
26.02.2017;13:30:00;3465;18.2;45
26.02.2017;13:40:00;3445;18.7;45
26.02.2017;13:50:00;3412;19.3;44
26.02.2017;14:00:00;3425;19.8;44
26.02.2017;14:10:00;3190;20.4;44
26.02.2017;14:20:00;3214;20.9;43
26.02.2017;14:30:00;2771;21.4;43
26.02.2017;14:40:00;2410;21.8;42
26.02.2017;14:50:00;2366;22.2;41
26.02.2017;15:00:00;2935;22.6;41
26.02.2017;15:10:00;3557;23.2;42
26.02.2017;15:20:00;2376;23.6;41
26.02.2017;15:30:00;2109;23.9;41
26.02.2017;15:40:00;1941;24.3;40
26.02.2017;15:50:00;1648;24.5;39
26.02.2017;16:00:00;1752;24.8;39
26.02.2017;16:10:00;1264;25.1;38
26.02.2017;16:20:00;1358;25.3;38
26.02.2017;16:30:00;1276;25.5;37
26.02.2017;16:40:00;1122;25.7;37
26.02.2017;16:50:00;905;25.8;37
26.02.2017;17:00:00;828;26.0;36
26.02.2017;17:10:00;750;26.1;36
26.02.2017;17:20:00;547;26.2;36
26.02.2017;17:30:00;501;26.3;36
26.02.2017;17:40:00;351;26.4;36
26.02.2017;17:50:00;182;26.4;35
26.02.2017;18:00:00;139;26.4;35
26.02.2017;18:10:00;123;26.4;35
26.02.2017;18:20:00;94;26.5;35
26.02.2017;18:25:00;50;26.5;20
27.02.2017;07:20:00;8;0;17
27.02.2017;07:30:00;169;0;28
27.02.2017;07:40:00;261;0;29
27.02.2017;07:50:00;327;0.1;29
27.02.2017;08:00:00;300;0.1;30
27.02.2017;08:10:00;397;0.2;30
27.02.2017;08:20:00;767;0.3;30
27.02.2017;08:30:00;498;0.4;31
27.02.2017;08:40:00;1089;0.5;31
27.02.2017;08:50:00;1846;0.8;31
27.02.2017;09:00:00;2532;1.1;31
27.02.2017;09:10:00;2909;1.6;32
27.02.2017;09:20:00;3209;2.1;34
27.02.2017;09:30:00;3442;2.7;35
27.02.2017;09:40:00;3197;3.2;37
27.02.2017;09:50:00;4252;3.9;38
27.02.2017;10:00:00;4600;4.6;39
27.02.2017;10:10:00;4860;5.4;41
27.02.2017;10:20:00;5314;6.3;43
27.02.2017;10:30:00;5157;7.2;45
27.02.2017;10:40:00;5783;8.1;46
27.02.2017;10:50:00;6730;9.2;48
27.02.2017;11:00:00;4846;10.1;44
27.02.2017;11:10:00;3492;10.7;44
27.02.2017;11:20:00;3075;11.2;43
27.02.2017;11:30:00;2534;11.7;42
27.02.2017;11:40:00;6778;12.6;45
27.02.2017;11:50:00;6047;13.7;48
27.02.2017;12:00:00;6640;14.8;44
27.02.2017;12:10:00;6535;15.8;47
27.02.2017;12:20:00;6412;16.8;46
27.02.2017;12:30:00;6226;17.8;45
27.02.2017;12:40:00;5665;18.8;48
27.02.2017;12:50:00;3944;19.7;43
27.02.2017;13:00:00;6588;20.7;47
27.02.2017;13:10:00;6564;21.8;44
27.02.2017;13:20:00;6309;22.9;47
27.02.2017;13:30:00;5795;23.8;45
27.02.2017;13:40:00;5301;24.7;45
27.02.2017;13:50:00;5125;25.6;47
27.02.2017;14:00:00;5599;26.5;48
27.02.2017;14:10:00;5882;27.5;44
27.02.2017;14:20:00;5783;28.4;47
27.02.2017;14:30:00;5291;29.3;45
27.02.2017;14:40:00;5810;30.1;44
27.02.2017;14:50:00;4846;30.9;46
27.02.2017;15:00:00;4814;31.7;48
27.02.2017;15:10:00;4160;32.4;48
27.02.2017;15:20:00;3498;33.0;47
27.02.2017;15:30:00;3641;33.6;47
27.02.2017;15:40:00;3167;34.2;46
27.02.2017;15:50:00;2945;34.7;46
27.02.2017;16:00:00;2684;35.2;45
27.02.2017;16:10:00;2119;35.5;44
27.02.2017;16:20:00;1658;35.8;42
27.02.2017;16:30:00;1766;36.1;42
27.02.2017;16:40:00;1146;36.4;41
27.02.2017;16:50:00;472;36.5;39
27.02.2017;17:00:00;539;36.6;39
27.02.2017;17:10:00;310;36.6;38
27.02.2017;17:20:00;254;36.7;38
27.02.2017;17:30:00;249;36.7;37
27.02.2017;17:40:00;214;36.7;37
27.02.2017;17:50:00;147;36.8;37
27.02.2017;18:00:00;113;36.8;37
27.02.2017;18:10:00;92;36.8;36
27.02.2017;18:20:00;87;36.8;36
27.02.2017;18:30:00;0;36.8;0
28.02.2017;08:15:00;40;0;16
28.02.2017;08:25:00;129;0;29
28.02.2017;08:35:00;153;0;29
28.02.2017;08:45:00;236;0;29
28.02.2017;08:55:00;314;0.1;30
28.02.2017;09:05:00;297;0.1;30
28.02.2017;09:15:00;292;0.2;30
28.02.2017;09:25:00;406;0.2;31
28.02.2017;09:35:00;443;0.3;31
28.02.2017;09:45:00;428;0.4;31
28.02.2017;09:55:00;424;0.5;31
28.02.2017;10:05:00;597;0.5;31
28.02.2017;10:15:00;598;0.6;31
28.02.2017;10:25:00;957;0.8;32
28.02.2017;10:35:00;917;0.9;32
28.02.2017;10:45:00;1211;1.1;32
28.02.2017;10:55:00;1171;1.3;32
28.02.2017;11:05:00;2016;1.6;32
28.02.2017;11:15:00;2475;2.0;33
28.02.2017;11:25:00;1723;2.3;33
28.02.2017;11:35:00;2476;2.7;34
28.02.2017;11:45:00;2769;3.1;35
28.02.2017;11:55:00;2268;3.5;35
28.02.2017;12:05:00;2380;3.9;36
28.02.2017;12:15:00;2818;4.4;36
28.02.2017;12:25:00;2590;4.8;36
28.02.2017;12:35:00;3650;5.3;37
28.02.2017;12:45:00;5869;6.3;41
28.02.2017;12:55:00;5019;7.2;43
28.02.2017;13:05:00;4750;8.0;44
28.02.2017;13:15:00;4007;8.7;44
28.02.2017;13:25:00;2497;9.2;43
28.02.2017;13:35:00;2245;9.6;41
28.02.2017;13:45:00;2656;10.0;41
28.02.2017;13:55:00;2966;10.5;41
28.02.2017;14:05:00;2278;10.9;40
28.02.2017;14:15:00;2077;11.3;40
28.02.2017;14:25:00;2090;11.6;39
28.02.2017;14:35:00;1863;11.9;39
28.02.2017;14:45:00;2256;12.3;39
28.02.2017;14:55:00;3150;12.8;39
28.02.2017;15:05:00;2520;13.2;39
28.02.2017;15:15:00;1978;13.5;39
28.02.2017;15:25:00;1137;13.8;38
28.02.2017;15:35:00;755;13.9;37
28.02.2017;15:45:00;575;14.0;36
28.02.2017;15:55:00;361;14.1;36
28.02.2017;16:05:00;136;14.1;36
28.02.2017;16:15:00;152;14.1;35
28.02.2017;16:25:00;218;14.2;35
28.02.2017;16:35:00;160;14.2;35
28.02.2017;16:45:00;134;14.2;35
28.02.2017;16:55:00;134;14.2;35
28.02.2017;17:05:00;137;14.3;34
28.02.2017;17:15:00;139;14.3;34
28.02.2017;17:25:00;121;14.3;34
28.02.2017;17:35:00;108;14.3;34
28.02.2017;17:45:00;98;14.3;34
28.02.2017;18:00:00;0;14.4;0
01.03.2017;07:30:00;55;0;20
01.03.2017;07:40:00;224;0;28
01.03.2017;07:50:00;401;0;28
01.03.2017;08:00:00;467;0.1;29
01.03.2017;08:10:00;382;0.2;29
01.03.2017;08:20:00;1065;0.3;30
01.03.2017;08:30:00;1076;0.5;30
01.03.2017;08:40:00;767;0.6;30
01.03.2017;08:50:00;731;0.8;31
01.03.2017;09:00:00;1168;1.0;31
01.03.2017;09:10:00;1917;1.2;31
01.03.2017;09:20:00;1054;1.4;32
01.03.2017;09:30:00;921;1.6;32
01.03.2017;09:40:00;1446;1.8;32
01.03.2017;09:50:00;2505;2.3;33
01.03.2017;10:00:00;1926;2.6;34
01.03.2017;10:10:00;2415;3.0;34
01.03.2017;10:20:00;1319;3.2;34
01.03.2017;10:30:00;2623;3.6;34
01.03.2017;10:40:00;4987;4.3;37
01.03.2017;10:50:00;5320;5.1;39
01.03.2017;11:00:00;3214;5.8;40
01.03.2017;11:10:00;2967;6.3;40
01.03.2017;11:20:00;2016;6.6;39
01.03.2017;11:30:00;1893;6.9;38
01.03.2017;11:40:00;1911;7.3;37
01.03.2017;11:50:00;1330;7.5;37
01.03.2017;12:00:00;2116;7.8;37
01.03.2017;12:10:00;1041;8.0;36
01.03.2017;12:20:00;3018;8.4;36
01.03.2017;12:30:00;4526;9.1;38
01.03.2017;12:40:00;2664;9.6;39
01.03.2017;12:50:00;1588;9.9;38
01.03.2017;13:00:00;773;10.1;37
01.03.2017;13:10:00;769;10.2;36
01.03.2017;13:20:00;961;10.4;36
01.03.2017;13:30:00;1853;10.6;36
01.03.2017;13:40:00;1716;10.9;35
01.03.2017;13:50:00;1849;11.2;36
01.03.2017;14:00:00;1784;11.5;36
01.03.2017;14:10:00;1625;11.8;36
01.03.2017;14:20:00;1852;12.1;36
01.03.2017;14:30:00;1609;12.3;36
01.03.2017;14:40:00;1203;12.5;35
01.03.2017;14:50:00;1651;12.8;35
01.03.2017;15:00:00;1537;13.1;35
01.03.2017;15:10:00;1307;13.3;35
01.03.2017;15:20:00;1333;13.5;35
01.03.2017;15:30:00;1143;13.7;35
01.03.2017;15:40:00;965;13.9;35
01.03.2017;15:50:00;959;14.0;34
01.03.2017;16:00:00;931;14.2;34
01.03.2017;16:10:00;908;14.3;34
01.03.2017;16:20:00;669;14.5;34
01.03.2017;16:30:00;1004;14.6;34
01.03.2017;16:40:00;944;14.8;34
01.03.2017;16:50:00;682;14.9;34
01.03.2017;17:00:00;551;15.0;34
01.03.2017;17:10:00;338;15.0;34
01.03.2017;17:20:00;295;15.1;34
01.03.2017;17:30:00;225;15.1;34
01.03.2017;17:40:00;143;15.2;34
01.03.2017;17:50:00;0;15.2;33
01.03.2017;20:00:00;0;15.2;0
02.03.2017;07:30:00;35;0;11
02.03.2017;07:40:00;202;0;28
02.03.2017;07:50:00;115;0;28
02.03.2017;08:00:00;311;0;29
02.03.2017;08:10:00;383;0.1;29
02.03.2017;08:20:00;226;0.1;30
02.03.2017;08:30:00;615;0.2;30
02.03.2017;08:40:00;886;0.4;30
02.03.2017;08:50:00;1392;0.6;31
02.03.2017;09:00:00;1372;0.8;31
02.03.2017;09:10:00;971;1.0;31
02.03.2017;09:20:00;1491;1.2;32
02.03.2017;09:30:00;2652;1.6;32
02.03.2017;09:40:00;2101;2.1;33
02.03.2017;09:50:00;2435;2.4;33
02.03.2017;10:00:00;1560;2.7;34
02.03.2017;10:10:00;1694;3.0;34
02.03.2017;10:20:00;2404;3.3;34
02.03.2017;10:30:00;2175;3.7;34
02.03.2017;10:40:00;6062;4.5;38
02.03.2017;10:50:00;6092;5.5;41
02.03.2017;11:00:00;6267;6.5;44
02.03.2017;11:10:00;6544;7.6;46
02.03.2017;11:20:00;6833;8.7;48
02.03.2017;11:30:00;3718;9.6;43
02.03.2017;11:40:00;3096;10.2;42
02.03.2017;11:50:00;2551;10.6;41
02.03.2017;12:00:00;5400;11.2;42
02.03.2017;12:10:00;5603;12.2;45
02.03.2017;12:20:00;2115;12.6;43
02.03.2017;12:30:00;3112;13.0;42
02.03.2017;12:40:00;4300;13.9;44
02.03.2017;12:50:00;7345;14.9;46
02.03.2017;13:00:00;5109;15.6;46
02.03.2017;13:10:00;6832;16.5;47
02.03.2017;13:20:00;7101;17.7;45
02.03.2017;13:30:00;6540;18.8;44
02.03.2017;13:40:00;6710;19.7;45
02.03.2017;13:50:00;6088;20.7;48
02.03.2017;14:00:00;5532;21.7;44
02.03.2017;14:10:00;4834;22.5;46
02.03.2017;14:20:00;6235;23.5;47
02.03.2017;14:30:00;6024;24.6;45
02.03.2017;14:40:00;5834;25.5;48
02.03.2017;14:50:00;4170;26.3;43
02.03.2017;15:00:00;4429;27.0;44
02.03.2017;15:10:00;3106;27.6;44
02.03.2017;15:20:00;3024;28.2;45
02.03.2017;15:30:00;3182;28.8;44
02.03.2017;15:40:00;2327;29.2;43
02.03.2017;15:50:00;2807;29.6;43
02.03.2017;16:00:00;2216;30.0;42
02.03.2017;16:10:00;1366;30.3;41
02.03.2017;16:20:00;1115;30.4;39
02.03.2017;16:30:00;930;30.6;38
02.03.2017;16:40:00;765;30.7;38
02.03.2017;16:50:00;845;30.9;37
02.03.2017;17:00:00;658;31.0;37
02.03.2017;17:10:00;619;31.1;37
02.03.2017;17:20:00;604;31.2;37
02.03.2017;17:30:00;548;31.3;36
02.03.2017;17:40:00;364;31.3;36
02.03.2017;17:50:00;249;31.4;36
02.03.2017;18:00:00;129;31.4;36
02.03.2017;18:10:00;100;31.4;35
02.03.2017;18:20:00;88;31.5;35
02.03.2017;20:00:00;0;31.5;0
03.03.2017;07:05:00;0;0;1
03.03.2017;07:15:00;91;0;28
03.03.2017;07:25:00;269;0;28
03.03.2017;07:35:00;361;0.1;29
03.03.2017;07:45:00;469;0.1;30
03.03.2017;07:55:00;612;0.2;30
03.03.2017;08:05:00;768;0.4;30
03.03.2017;08:15:00;991;0.5;31
03.03.2017;08:25:00;1272;0.7;31
03.03.2017;08:35:00;1249;0.9;31
03.03.2017;08:45:00;1762;1.2;31
03.03.2017;08:55:00;1936;1.5;32
03.03.2017;09:05:00;2240;1.9;32
03.03.2017;09:15:00;2630;2.3;33
03.03.2017;09:25:00;2672;2.7;34
03.03.2017;09:35:00;2641;3.1;35
03.03.2017;09:45:00;2456;3.5;35
03.03.2017;09:55:00;2173;3.9;35
03.03.2017;10:05:00;2414;4.3;36
03.03.2017;10:15:00;2504;4.7;36
03.03.2017;10:25:00;3338;5.2;37
03.03.2017;10:35:00;4243;5.9;39
03.03.2017;10:45:00;5335;6.7;40
03.03.2017;10:55:00;5867;7.6;43
03.03.2017;11:05:00;5819;8.6;45
03.03.2017;11:15:00;6190;9.6;47
03.03.2017;11:25:00;6184;10.7;45
03.03.2017;11:35:00;6290;11.7;46
03.03.2017;11:45:00;6317;12.8;48
03.03.2017;11:55:00;6741;13.8;45
03.03.2017;12:05:00;6406;14.8;48
03.03.2017;12:15:00;6085;15.8;44
03.03.2017;12:25:00;5939;16.8;46
03.03.2017;12:35:00;5555;17.8;44
03.03.2017;12:45:00;6342;18.8;46
03.03.2017;12:55:00;5755;19.8;46
03.03.2017;13:05:00;5677;20.7;45
03.03.2017;13:15:00;5264;21.7;47
03.03.2017;13:25:00;5139;22.5;48
03.03.2017;13:35:00;4201;23.2;48
03.03.2017;13:45:00;5564;24.1;48
03.03.2017;13:55:00;5834;25.0;45
03.03.2017;14:05:00;4247;25.8;46
03.03.2017;14:15:00;4110;26.4;46
03.03.2017;14:25:00;3249;27.1;46
03.03.2017;14:35:00;2726;27.5;44
03.03.2017;14:45:00;3669;28.0;44
03.03.2017;14:55:00;2902;28.6;44
03.03.2017;15:05:00;2510;29.0;43
03.03.2017;15:15:00;2711;29.4;43
03.03.2017;15:25:00;2200;29.8;42
03.03.2017;15:35:00;1591;30.1;41
03.03.2017;15:45:00;1483;30.3;40
03.03.2017;15:55:00;1439;30.6;39
03.03.2017;16:05:00;1517;30.8;39
03.03.2017;16:15:00;1432;31.1;38
03.03.2017;16:25:00;1282;31.3;38
03.03.2017;16:35:00;1093;31.5;37
03.03.2017;16:45:00;880;31.6;37
03.03.2017;16:55:00;830;31.8;37
03.03.2017;17:05:00;688;31.9;36
03.03.2017;17:15:00;538;32.0;36
03.03.2017;17:25:00;423;32.0;36
03.03.2017;17:35:00;342;32.1;36
03.03.2017;17:45:00;247;32.2;36
03.03.2017;17:55:00;165;32.2;35
03.03.2017;18:05:00;109;32.2;35
03.03.2017;18:15:00;88;32.2;35
03.03.2017;20:00:00;0;32.2;0
04.03.2017;07:00:00;0;0;0
04.03.2017;07:10:00;114;0;28
04.03.2017;07:20:00;219;0;28
04.03.2017;07:30:00;322;0;29
04.03.2017;07:40:00;469;0.1;30
04.03.2017;07:50:00;643;0.2;30
04.03.2017;08:00:00;865;0.3;30
04.03.2017;08:10:00;956;0.5;31
04.03.2017;08:20:00;1005;0.7;31
04.03.2017;08:30:00;1148;0.9;31
04.03.2017;08:40:00;1273;1.1;32
04.03.2017;08:50:00;961;1.3;32
04.03.2017;09:00:00;923;1.4;32
04.03.2017;09:10:00;1096;1.6;32
04.03.2017;09:20:00;1493;1.8;32
04.03.2017;09:30:00;1411;2.1;33
04.03.2017;09:40:00;1660;2.3;33
04.03.2017;09:50:00;1579;2.6;33
04.03.2017;10:00:00;1401;2.8;33
04.03.2017;10:10:00;1541;3.1;33
04.03.2017;10:20:00;1874;3.4;34
04.03.2017;10:30:00;2112;3.7;34
04.03.2017;10:40:00;2330;4.1;35
04.03.2017;10:50:00;2451;4.5;35
04.03.2017;11:00:00;2466;4.9;36
04.03.2017;11:10:00;2596;5.3;36
04.03.2017;11:20:00;2713;5.7;37
04.03.2017;11:30:00;3244;6.2;37
04.03.2017;11:40:00;3742;6.8;39
04.03.2017;11:50:00;3800;7.5;40
04.03.2017;12:00:00;4181;8.2;41
04.03.2017;12:10:00;4153;8.8;42
04.03.2017;12:20:00;4298;9.6;43
04.03.2017;12:30:00;3587;10.2;43
04.03.2017;12:40:00;4236;10.8;43
04.03.2017;12:50:00;4560;11.6;44
04.03.2017;13:00:00;4528;12.3;45
04.03.2017;13:10:00;5799;13.2;47
04.03.2017;13:20:00;6029;14.2;48
04.03.2017;13:30:00;4812;15.0;44
04.03.2017;13:40:00;3005;15.5;43
04.03.2017;13:50:00;3159;16.1;43
04.03.2017;14:00:00;3715;16.7;44
04.03.2017;14:10:00;3467;17.3;44
04.03.2017;14:20:00;4698;18.0;45
04.03.2017;14:30:00;2804;18.5;44
04.03.2017;14:40:00;2955;18.9;43
04.03.2017;14:50:00;1843;19.3;42
04.03.2017;15:00:00;3154;19.7;42
04.03.2017;15:10:00;2820;20.2;42
04.03.2017;15:20:00;2027;20.5;41
04.03.2017;15:30:00;1831;20.8;40
04.03.2017;15:40:00;2496;21.2;40
04.03.2017;15:50:00;1807;21.6;40
04.03.2017;16:00:00;1031;21.8;39
04.03.2017;16:10:00;1456;22.0;38
04.03.2017;16:20:00;2267;22.4;39
04.03.2017;16:30:00;1669;22.7;38
04.03.2017;16:40:00;1434;22.9;38
04.03.2017;16:50:00;1074;23.1;37
04.03.2017;17:00:00;450;23.2;37
04.03.2017;17:10:00;349;23.3;37
04.03.2017;17:20:00;408;23.4;36
04.03.2017;17:30:00;281;23.4;36
04.03.2017;17:40:00;183;23.4;36
04.03.2017;17:50:00;161;23.5;36
04.03.2017;18:00:00;103;23.5;36
04.03.2017;18:10:00;115;23.5;35
04.03.2017;18:20:00;91;23.5;35
04.03.2017;20:00:00;0;23.5;0
05.03.2017;07:20:00;40;0;9
05.03.2017;07:30:00;237;0;28
05.03.2017;07:40:00;301;0;29
05.03.2017;07:50:00;351;0.1;29
05.03.2017;08:00:00;498;0.2;30
05.03.2017;08:10:00;502;0.2;30
05.03.2017;08:20:00;528;0.3;30
05.03.2017;08:30:00;625;0.4;31
05.03.2017;08:40:00;650;0.5;31
05.03.2017;08:50:00;560;0.6;31
05.03.2017;09:00:00;1658;0.8;31
05.03.2017;09:10:00;2011;1.1;32
05.03.2017;09:20:00;3690;1.7;33
05.03.2017;09:30:00;4390;2.3;35
05.03.2017;09:40:00;2351;3.0;37
05.03.2017;09:50:00;3762;3.6;38
05.03.2017;10:00:00;4370;4.3;40
05.03.2017;10:10:00;4859;5.1;41
05.03.2017;10:20:00;2981;5.8;42
05.03.2017;10:30:00;4478;6.4;41
05.03.2017;10:40:00;5036;7.3;44
05.03.2017;10:50:00;6186;8.3;46
05.03.2017;11:00:00;2821;9.1;46
05.03.2017;11:10:00;2132;9.4;43
05.03.2017;11:20:00;1719;9.7;41
05.03.2017;11:30:00;3388;10.2;42
05.03.2017;11:40:00;5058;10.9;43
05.03.2017;11:50:00;3485;11.8;45
05.03.2017;12:00:00;4385;12.4;45
05.03.2017;12:10:00;3402;12.8;44
05.03.2017;12:20:00;7940;13.7;46
05.03.2017;12:30:00;7665;15.0;44
05.03.2017;12:40:00;5643;16.0;47
05.03.2017;12:50:00;7606;17.1;45
05.03.2017;13:00:00;7563;18.3;47
05.03.2017;13:10:00;7163;19.5;44
05.03.2017;13:20:00;7106;20.6;48
05.03.2017;13:30:00;6806;21.8;45
05.03.2017;13:40:00;7100;22.9;46
05.03.2017;13:50:00;6948;24.0;46
