Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.03.2017;14:00:00;6033;25.1;44
05.03.2017;14:10:00;5441;26.0;46
05.03.2017;14:20:00;4845;26.8;46
05.03.2017;14:30:00;3738;27.4;46
05.03.2017;14:40:00;3951;28.0;47
05.03.2017;14:50:00;2771;28.5;45
05.03.2017;15:00:00;2770;29.0;45
05.03.2017;15:10:00;3203;29.6;45
05.03.2017;15:20:00;2233;30.0;44
05.03.2017;15:30:00;1871;30.3;42
05.03.2017;15:40:00;1459;30.6;41
05.03.2017;15:50:00;1315;30.8;40
05.03.2017;16:00:00;1538;31.0;40
05.03.2017;16:10:00;1359;31.3;39
05.03.2017;16:20:00;820;31.4;38
05.03.2017;16:30:00;381;31.5;38
05.03.2017;16:40:00;170;31.5;38
05.03.2017;16:50:00;178;31.6;37
05.03.2017;17:00:00;194;31.6;37
05.03.2017;17:10:00;217;31.6;37
05.03.2017;17:20:00;118;31.6;36
05.03.2017;17:30:00;105;31.7;36
05.03.2017;17:40:00;96;31.7;36
05.03.2017;17:50:00;106;31.7;36
05.03.2017;18:00:00;88;31.7;35
05.03.2017;18:10:00;91;31.7;35
05.03.2017;20:00:00;0;31.7;0
06.03.2017;07:20:00;312;0;28
06.03.2017;07:30:00;141;0;29
06.03.2017;07:40:00;191;0;29
06.03.2017;07:50:00;1123;0.2;30
06.03.2017;08:00:00;866;0.3;30
06.03.2017;08:10:00;331;0.4;31
06.03.2017;08:20:00;692;0.5;31
06.03.2017;08:30:00;1680;0.7;31
06.03.2017;08:40:00;2087;1.0;31
06.03.2017;08:50:00;1445;1.3;32
06.03.2017;09:00:00;2943;1.8;33
06.03.2017;09:10:00;2760;2.2;34
06.03.2017;09:20:00;2666;2.7;35
06.03.2017;09:30:00;2439;3.1;35
06.03.2017;09:40:00;2002;3.5;35
06.03.2017;09:50:00;1113;3.7;35
06.03.2017;10:00:00;1598;4.0;35
06.03.2017;10:10:00;2292;4.3;35
06.03.2017;10:20:00;2837;4.7;36
06.03.2017;10:30:00;3197;5.2;36
06.03.2017;10:40:00;3376;5.7;38
06.03.2017;10:50:00;2782;6.3;38
06.03.2017;11:00:00;2235;6.6;38
06.03.2017;11:10:00;1721;6.9;37
06.03.2017;11:20:00;2161;7.2;37
06.03.2017;11:30:00;2189;7.6;37
06.03.2017;11:40:00;2169;8.0;37
06.03.2017;11:50:00;1889;8.3;37
06.03.2017;12:00:00;2047;8.6;37
06.03.2017;12:10:00;2378;9.0;37
06.03.2017;12:20:00;2206;9.4;37
06.03.2017;12:30:00;2308;9.7;37
06.03.2017;12:40:00;2696;10.1;38
06.03.2017;12:50:00;1563;10.4;37
06.03.2017;13:00:00;1796;10.7;37
06.03.2017;13:10:00;1911;11.0;37
06.03.2017;13:20:00;2204;11.4;37
06.03.2017;13:30:00;2177;11.7;37
06.03.2017;13:40:00;1766;12.0;37
06.03.2017;13:50:00;1515;12.3;37
06.03.2017;14:00:00;1862;12.6;37
06.03.2017;14:10:00;1038;12.8;36
06.03.2017;14:20:00;672;12.9;36
06.03.2017;14:30:00;665;13.0;35
06.03.2017;14:40:00;445;13.1;35
06.03.2017;14:50:00;752;13.2;35
06.03.2017;15:00:00;546;13.3;35
06.03.2017;15:10:00;734;13.4;35
06.03.2017;15:20:00;617;13.5;35
06.03.2017;15:30:00;341;13.6;35
06.03.2017;15:40:00;594;13.7;35
06.03.2017;15:50:00;981;13.8;34
06.03.2017;16:00:00;571;14.0;34
06.03.2017;16:10:00;355;14.0;34
06.03.2017;16:20:00;463;14.1;34
06.03.2017;16:30:00;369;14.2;34
06.03.2017;16:40:00;425;14.2;34
06.03.2017;16:50:00;218;14.3;34
06.03.2017;17:00:00;193;14.3;34
06.03.2017;17:10:00;227;14.3;34
06.03.2017;17:20:00;275;14.4;34
06.03.2017;17:30:00;158;14.4;34
06.03.2017;17:40:00;118;14.4;34
06.03.2017;17:50:00;128;14.4;34
06.03.2017;18:00:00;89;14.5;34
06.03.2017;20:00:00;0;14.5;0
07.03.2017;07:05:00;26;0;14
07.03.2017;07:15:00;170;0;27
07.03.2017;07:25:00;234;0;28
07.03.2017;07:35:00;321;0.1;29
07.03.2017;07:45:00;253;0.1;29
07.03.2017;07:55:00;288;0.2;30
07.03.2017;08:05:00;376;0.2;30
07.03.2017;08:15:00;566;0.3;30
07.03.2017;08:25:00;797;0.4;31
07.03.2017;08:35:00;788;0.5;31
07.03.2017;08:45:00;685;0.7;31
07.03.2017;08:55:00;532;0.8;31
07.03.2017;09:05:00;599;0.8;32
07.03.2017;09:15:00;668;1.0;32
07.03.2017;09:25:00;787;1.1;32
07.03.2017;09:35:00;769;1.2;32
07.03.2017;09:45:00;959;1.4;32
07.03.2017;09:55:00;818;1.5;32
07.03.2017;10:05:00;890;1.6;32
07.03.2017;10:15:00;1646;1.9;33
07.03.2017;10:25:00;1154;2.1;33
07.03.2017;10:35:00;1176;2.3;33
07.03.2017;10:45:00;1486;2.5;33
07.03.2017;10:55:00;2592;2.9;33
07.03.2017;11:05:00;3186;3.4;35
07.03.2017;11:15:00;1314;3.7;35
07.03.2017;11:25:00;1239;3.9;34
07.03.2017;11:40:00;1424;4.2;34
07.03.2017;11:55:00;1461;4.6;34
07.03.2017;12:05:00;1802;4.8;34
07.03.2017;12:15:00;5736;5.7;38
07.03.2017;12:25:00;7045;6.7;42
07.03.2017;12:35:00;3059;7.5;43
07.03.2017;12:45:00;2319;8.0;41
07.03.2017;12:55:00;3456;8.5;41
07.03.2017;13:05:00;2107;8.9;40
07.03.2017;13:15:00;1569;9.1;39
07.03.2017;13:25:00;1602;9.4;38
07.03.2017;13:35:00;5007;10.1;41
07.03.2017;13:45:00;2292;10.5;40
07.03.2017;13:55:00;2139;10.9;39
07.03.2017;14:05:00;2451;11.3;39
07.03.2017;14:15:00;1515;11.6;38
07.03.2017;14:25:00;2310;11.9;38
07.03.2017;14:35:00;2984;12.4;39
07.03.2017;14:45:00;3173;13.0;40
07.03.2017;14:55:00;1796;13.3;39
07.03.2017;15:05:00;1458;13.5;38
07.03.2017;15:15:00;817;13.7;37
07.03.2017;15:25:00;773;13.8;36
07.03.2017;15:35:00;1001;14.0;36
07.03.2017;15:45:00;976;14.1;36
07.03.2017;15:55:00;973;14.3;36
07.03.2017;16:05:00;825;14.4;35
07.03.2017;16:15:00;1096;14.6;35
07.03.2017;16:25:00;1111;14.8;35
07.03.2017;16:35:00;678;14.9;35
07.03.2017;16:45:00;897;15.1;35
07.03.2017;16:55:00;1021;15.2;35
07.03.2017;17:05:00;542;15.4;35
07.03.2017;17:15:00;562;15.5;35
07.03.2017;17:25:00;348;15.5;35
07.03.2017;17:35:00;288;15.6;35
07.03.2017;17:45:00;184;15.6;34
07.03.2017;17:55:00;111;15.6;34
07.03.2017;18:05:00;94;15.6;34
07.03.2017;20:00:00;0;15.6;0
08.03.2017;07:05:00;41;0;28
08.03.2017;07:15:00;228;0;28
08.03.2017;07:25:00;332;0.1;29
08.03.2017;07:35:00;422;0.1;29
08.03.2017;07:45:00;426;0.2;30
08.03.2017;07:55:00;488;0.3;30
08.03.2017;08:05:00;1009;0.4;30
08.03.2017;08:15:00;1263;0.6;31
08.03.2017;08:25:00;1536;0.9;31
08.03.2017;08:35:00;2204;1.2;31
08.03.2017;08:45:00;2073;1.6;32
08.03.2017;08:55:00;2359;1.9;33
08.03.2017;09:05:00;1925;2.3;33
08.03.2017;09:15:00;2051;2.6;33
08.03.2017;09:25:00;2708;3.0;34
08.03.2017;09:35:00;2396;3.4;35
08.03.2017;09:45:00;2302;3.8;35
08.03.2017;09:55:00;2746;4.2;36
08.03.2017;10:05:00;3293;4.8;37
08.03.2017;10:15:00;3342;5.3;38
08.03.2017;10:25:00;3076;5.8;38
08.03.2017;10:35:00;3261;6.4;39
08.03.2017;10:45:00;3831;7.0;40
08.03.2017;10:55:00;4764;7.7;41
08.03.2017;11:05:00;5315;8.6;43
08.03.2017;11:15:00;4528;9.3;44
08.03.2017;11:25:00;4617;10.1;44
08.03.2017;11:35:00;5777;11.0;45
08.03.2017;11:45:00;4427;11.7;46
08.03.2017;11:55:00;4473;12.5;46
08.03.2017;12:05:00;3806;13.1;46
08.03.2017;12:15:00;3552;13.7;45
08.03.2017;12:25:00;3205;14.3;44
08.03.2017;12:35:00;3028;14.8;43
08.03.2017;12:45:00;3520;15.3;43
08.03.2017;12:55:00;3927;16.0;44
08.03.2017;13:05:00;3583;16.6;44
08.03.2017;13:15:00;2593;17.1;43
08.03.2017;13:25:00;2643;17.5;42
08.03.2017;13:35:00;2190;17.9;41
08.03.2017;13:45:00;1897;18.2;40
08.03.2017;13:55:00;2096;18.6;40
08.03.2017;14:05:00;1766;18.9;39
08.03.2017;14:15:00;1536;19.2;38
08.03.2017;14:25:00;1262;19.4;38
08.03.2017;14:35:00;1036;19.5;37
08.03.2017;14:45:00;1150;19.7;36
08.03.2017;14:55:00;1063;19.9;36
08.03.2017;15:05:00;930;20.1;36
08.03.2017;15:15:00;960;20.2;36
08.03.2017;15:25:00;988;20.4;35
08.03.2017;15:35:00;911;20.5;35
08.03.2017;15:45:00;777;20.7;35
08.03.2017;15:55:00;743;20.8;35
08.03.2017;16:05:00;658;20.9;35
08.03.2017;16:15:00;601;21.0;35
08.03.2017;16:25:00;539;21.1;35
08.03.2017;16:35:00;564;21.2;35
08.03.2017;16:45:00;494;21.3;34
08.03.2017;16:55:00;436;21.4;34
08.03.2017;17:05:00;475;21.4;34
08.03.2017;17:15:00;318;21.5;34
08.03.2017;17:25:00;216;21.5;34
08.03.2017;17:35:00;172;21.6;34
08.03.2017;17:45:00;178;21.6;34
08.03.2017;17:55:00;159;21.6;34
08.03.2017;18:05:00;125;21.6;34
08.03.2017;18:15:00;91;21.7;34
08.03.2017;20:00:00;0;21.7;0
09.03.2017;07:20:00;47;0;24
09.03.2017;07:30:00;124;0;28
09.03.2017;07:40:00;166;0;28
09.03.2017;07:50:00;236;0;29
09.03.2017;08:00:00;303;0.1;30
09.03.2017;08:10:00;448;0.1;30
09.03.2017;08:20:00;430;0.2;30
09.03.2017;08:30:00;414;0.3;31
09.03.2017;08:40:00;784;0.4;31
09.03.2017;08:50:00;611;0.5;31
09.03.2017;09:00:00;478;0.6;31
09.03.2017;09:10:00;526;0.7;31
09.03.2017;09:20:00;569;0.8;32
09.03.2017;09:30:00;698;0.9;32
09.03.2017;09:40:00;1083;1.0;32
09.03.2017;09:50:00;1326;1.2;32
09.03.2017;10:00:00;1153;1.4;32
09.03.2017;10:10:00;1461;1.7;32
09.03.2017;10:20:00;994;1.8;33
09.03.2017;10:30:00;857;2.0;33
09.03.2017;10:40:00;1239;2.2;33
09.03.2017;10:50:00;1743;2.4;33
09.03.2017;11:00:00;1632;2.7;33
09.03.2017;11:10:00;2167;3.1;34
09.03.2017;11:20:00;2278;3.4;34
09.03.2017;11:30:00;2159;3.8;35
09.03.2017;11:40:00;2048;4.1;35
09.03.2017;11:50:00;1825;4.4;35
09.03.2017;12:00:00;2111;4.8;35
09.03.2017;12:10:00;2136;5.1;35
09.03.2017;12:20:00;2137;5.4;36
09.03.2017;12:30:00;2081;5.8;36
09.03.2017;12:40:00;1992;6.1;36
09.03.2017;12:50:00;1507;6.4;36
09.03.2017;13:00:00;1780;6.7;36
09.03.2017;13:10:00;1882;7.0;36
09.03.2017;13:20:00;2338;7.3;36
09.03.2017;13:30:00;2771;7.8;37
09.03.2017;13:40:00;2879;8.3;38
09.03.2017;13:50:00;2064;8.6;38
09.03.2017;14:00:00;2315;9.0;37
09.03.2017;14:10:00;2599;9.4;38
09.03.2017;14:20:00;2324;9.8;38
09.03.2017;14:30:00;1950;10.1;38
09.03.2017;14:40:00;1735;10.4;37
09.03.2017;14:50:00;938;10.6;36
09.03.2017;15:00:00;797;10.8;36
09.03.2017;15:10:00;1018;10.9;36
09.03.2017;15:20:00;1184;11.1;35
09.03.2017;15:30:00;591;11.2;35
09.03.2017;15:40:00;716;11.3;35
09.03.2017;15:50:00;579;11.4;35
09.03.2017;16:00:00;444;11.5;35
09.03.2017;16:10:00;321;11.6;35
09.03.2017;16:20:00;440;11.6;35
09.03.2017;16:30:00;274;11.7;35
09.03.2017;16:40:00;176;11.7;34
09.03.2017;16:50:00;263;11.8;34
09.03.2017;17:00:00;235;11.8;34
09.03.2017;17:10:00;317;11.8;34
09.03.2017;17:20:00;292;11.9;34
09.03.2017;17:30:00;183;11.9;34
09.03.2017;17:40:00;170;12.0;34
09.03.2017;17:50:00;169;12.0;34
09.03.2017;18:00:00;142;12.0;34
09.03.2017;18:10:00;113;12.0;34
09.03.2017;20:00:00;0;12.0;0
10.03.2017;06:55:00;0;0;9
10.03.2017;07:05:00;173;0;28
10.03.2017;07:15:00;216;0;28
10.03.2017;07:25:00;225;0;29
10.03.2017;07:35:00;308;0.1;30
10.03.2017;07:45:00;544;0.2;30
10.03.2017;07:55:00;719;0.3;30
10.03.2017;08:05:00;807;0.4;31
10.03.2017;08:15:00;1244;0.6;31
10.03.2017;08:25:00;1858;0.9;31
10.03.2017;08:35:00;2233;1.2;32
10.03.2017;08:45:00;2619;1.6;32
10.03.2017;08:55:00;2943;2.1;34
10.03.2017;09:05:00;3259;2.6;35
10.03.2017;09:15:00;3670;3.2;36
10.03.2017;09:25:00;4030;3.8;37
10.03.2017;09:35:00;4532;4.6;39
10.03.2017;09:45:00;3326;5.0;38
10.03.2017;09:55:00;4955;5.8;41
10.03.2017;10:05:00;5251;6.7;43
10.03.2017;10:15:00;5616;7.6;44
10.03.2017;10:25:00;6168;8.6;46
10.03.2017;10:35:00;5354;9.6;48
10.03.2017;10:45:00;6695;10.6;46
10.03.2017;10:55:00;6086;11.6;46
10.03.2017;11:05:00;6959;12.8;47
10.03.2017;11:15:00;3987;13.6;43
10.03.2017;11:25:00;6938;14.6;46
10.03.2017;11:35:00;2113;15.3;42
10.03.2017;11:45:00;6700;16.2;44
10.03.2017;11:55:00;7091;17.3;46
10.03.2017;12:05:00;7252;18.5;46
10.03.2017;12:15:00;7338;19.7;44
10.03.2017;12:25:00;6728;20.8;47
10.03.2017;12:35:00;6162;21.9;44
10.03.2017;12:45:00;7119;23.1;47
10.03.2017;12:55:00;7213;24.3;46
10.03.2017;13:05:00;7128;25.5;44
10.03.2017;13:15:00;7097;26.6;47
10.03.2017;13:25:00;7026;27.8;45
10.03.2017;13:35:00;7037;29.0;45
10.03.2017;13:45:00;7036;30.1;47
10.03.2017;13:55:00;6857;31.2;44
10.03.2017;14:05:00;6812;32.4;47
10.03.2017;14:15:00;6624;33.5;45
10.03.2017;14:25:00;6214;34.5;46
10.03.2017;14:35:00;5607;35.5;45
10.03.2017;14:45:00;5264;36.3;47
10.03.2017;14:55:00;4881;37.2;46
10.03.2017;15:05:00;4402;37.9;44
10.03.2017;15:15:00;4999;38.7;46
10.03.2017;15:25:00;4655;39.5;48
10.03.2017;15:35:00;4312;40.3;48
10.03.2017;15:45:00;4013;40.9;48
10.03.2017;15:55:00;3665;41.5;47
10.03.2017;16:05:00;2988;42.1;46
10.03.2017;16:15:00;3150;42.6;46
10.03.2017;16:25:00;2923;43.1;45
10.03.2017;16:35:00;2559;43.5;44
10.03.2017;16:45:00;2050;43.9;43
10.03.2017;16:55:00;1144;44.1;42
10.03.2017;17:05:00;933;44.2;40
10.03.2017;17:15:00;711;44.4;39
10.03.2017;17:25:00;455;44.5;39
10.03.2017;17:35:00;336;44.5;38
10.03.2017;17:45:00;212;44.6;38
10.03.2017;17:55:00;205;44.6;38
10.03.2017;18:05:00;162;44.6;37
10.03.2017;18:15:00;125;44.6;37
10.03.2017;18:25:00;95;44.7;37
10.03.2017;18:35:00;83;44.7;36
10.03.2017;20:00:00;0;44.7;0
11.03.2017;06:50:00;0;0;8
11.03.2017;07:00:00;159;0;28
11.03.2017;07:10:00;195;0;29
11.03.2017;07:20:00;237;0;30
11.03.2017;07:30:00;277;0.1;30
11.03.2017;07:40:00;321;0.1;30
11.03.2017;07:50:00;385;0.2;31
11.03.2017;08:00:00;810;0.3;31
11.03.2017;08:10:00;979;0.5;31
11.03.2017;08:20:00;1165;0.6;31
11.03.2017;08:30:00;2157;1.0;32
11.03.2017;08:40:00;2548;1.4;32
11.03.2017;08:50:00;2900;1.8;33
11.03.2017;09:00:00;3217;2.4;35
11.03.2017;09:10:00;3558;2.9;36
11.03.2017;09:20:00;3930;3.6;37
11.03.2017;09:30:00;4329;4.3;39
11.03.2017;09:40:00;4756;5.0;41
11.03.2017;09:50:00;5039;5.8;42
11.03.2017;10:00:00;5293;6.7;44
11.03.2017;10:10:00;5504;7.6;45
11.03.2017;10:20:00;5694;8.5;46
11.03.2017;10:30:00;5875;9.5;48
11.03.2017;10:40:00;6035;10.5;44
11.03.2017;10:50:00;6168;11.5;46
11.03.2017;11:00:00;6344;12.5;48
11.03.2017;11:10:00;6458;13.6;45
11.03.2017;11:20:00;6579;14.7;48
11.03.2017;11:30:00;6767;15.8;45
11.03.2017;11:40:00;6720;16.8;47
11.03.2017;11:50:00;7091;17.9;46
11.03.2017;12:00:00;7325;18.9;46
11.03.2017;12:10:00;7459;20.1;46
11.03.2017;12:20:00;6555;21.3;44
11.03.2017;12:30:00;5112;22.2;46
11.03.2017;12:40:00;4839;23.0;48
11.03.2017;12:50:00;5839;23.9;48
11.03.2017;13:00:00;7259;25.1;46
11.03.2017;13:10:00;6956;26.3;44
11.03.2017;13:20:00;7052;27.5;48
11.03.2017;13:30:00;6712;28.6;44
11.03.2017;13:40:00;6816;29.7;47
11.03.2017;13:50:00;6642;30.8;46
11.03.2017;14:00:00;6904;31.9;45
11.03.2017;14:10:00;4762;32.9;46
11.03.2017;14:20:00;4652;33.7;47
11.03.2017;14:30:00;5685;34.6;44
11.03.2017;14:40:00;4903;35.5;46
11.03.2017;14:50:00;4868;36.3;47
11.03.2017;15:00:00;4219;37.0;48
11.03.2017;15:10:00;3464;37.6;47
11.03.2017;15:20:00;3184;38.1;46
11.03.2017;15:30:00;3308;38.7;46
11.03.2017;15:40:00;3155;39.2;45
11.03.2017;15:50:00;1647;39.5;44
11.03.2017;16:00:00;1849;39.8;43
11.03.2017;16:10:00;2332;40.2;42
11.03.2017;16:20:00;1947;40.6;42
11.03.2017;16:30:00;1411;40.8;41
11.03.2017;16:40:00;1571;41.1;40
11.03.2017;16:50:00;1286;41.3;39
11.03.2017;17:00:00;1081;41.5;39
11.03.2017;17:10:00;939;41.6;38
11.03.2017;17:20:00;843;41.8;38
11.03.2017;17:30:00;709;41.9;38
11.03.2017;17:40:00;551;42.0;37
11.03.2017;17:50:00;369;42.1;37
11.03.2017;18:00:00;294;42.1;37
11.03.2017;18:10:00;227;42.2;37
11.03.2017;18:20:00;55;42.2;36
11.03.2017;20:00:00;0;42.2;0
12.03.2017;06:45:00;0;0;6
12.03.2017;06:55:00;173;0;29
12.03.2017;07:05:00;237;0;29
12.03.2017;07:15:00;305;0.1;30
12.03.2017;07:25:00;364;0.1;30
12.03.2017;07:35:00;423;0.2;31
12.03.2017;07:45:00;491;0.3;31
12.03.2017;07:55:00;771;0.4;31
12.03.2017;08:05:00;1001;0.5;31
12.03.2017;08:15:00;1546;0.7;32
12.03.2017;08:25:00;1906;1.0;32
12.03.2017;08:35:00;2284;1.4;32
12.03.2017;08:45:00;2606;1.8;33
12.03.2017;08:55:00;2920;2.3;34
12.03.2017;09:05:00;3201;2.8;35
12.03.2017;09:15:00;3559;3.4;37
12.03.2017;09:25:00;3941;4.0;38
12.03.2017;09:35:00;4348;4.7;39
12.03.2017;09:45:00;4714;5.5;41
12.03.2017;09:55:00;4926;6.3;43
12.03.2017;10:05:00;5151;7.1;44
12.03.2017;10:15:00;5509;8.0;45
12.03.2017;10:25:00;5671;8.9;47
12.03.2017;10:35:00;5843;9.9;48
12.03.2017;10:45:00;6052;10.9;44
12.03.2017;10:55:00;6211;11.9;46
12.03.2017;11:05:00;6325;12.9;45
12.03.2017;11:15:00;6478;14.0;46
12.03.2017;11:25:00;6590;15.1;45
12.03.2017;11:35:00;6693;16.2;46
12.03.2017;11:45:00;6789;17.3;44
12.03.2017;11:55:00;6816;18.4;47
12.03.2017;12:05:00;6904;19.6;44
12.03.2017;12:15:00;6932;20.7;48
12.03.2017;12:25:00;6971;21.9;45
12.03.2017;12:35:00;7016;23.0;45
12.03.2017;12:45:00;7079;24.2;47
12.03.2017;12:55:00;6995;25.3;44
12.03.2017;13:05:00;6956;26.5;47
12.03.2017;13:15:00;6965;27.6;45
12.03.2017;13:25:00;6913;28.8;45
12.03.2017;13:35:00;6849;29.9;47
12.03.2017;13:45:00;6776;31.0;44
12.03.2017;13:55:00;6730;32.1;48
12.03.2017;14:05:00;6631;33.2;45
12.03.2017;14:15:00;6558;34.3;47
12.03.2017;14:25:00;6362;35.4;45
12.03.2017;14:35:00;5919;36.4;47
12.03.2017;14:45:00;5307;37.3;44
12.03.2017;14:55:00;4696;38.1;47
12.03.2017;15:05:00;4394;38.8;48
12.03.2017;15:15:00;3626;39.5;47
12.03.2017;15:25:00;4373;40.1;47
12.03.2017;15:35:00;4089;40.8;48
12.03.2017;15:45:00;3829;41.4;48
12.03.2017;15:55:00;3628;42.0;47
12.03.2017;16:05:00;3236;42.6;47
12.03.2017;16:15:00;2634;43.0;46
12.03.2017;16:25:00;2704;43.5;45
12.03.2017;16:35:00;2417;43.9;44
12.03.2017;16:45:00;2044;44.2;43
12.03.2017;16:55:00;1441;44.5;42
12.03.2017;17:05:00;880;44.7;41
12.03.2017;17:15:00;749;44.8;40
12.03.2017;17:25:00;528;44.9;39
12.03.2017;17:35:00;365;45.0;39
12.03.2017;17:45:00;286;45.0;38
12.03.2017;17:55:00;282;45.1;38
12.03.2017;18:05:00;222;45.1;38
12.03.2017;18:15:00;159;45.1;37
12.03.2017;18:25:00;106;45.1;37
12.03.2017;18:35:00;87;45.2;37
12.03.2017;20:00:00;0;45.2;0
13.03.2017;06:50:00;29;0;25
13.03.2017;07:00:00;186;0;29
13.03.2017;07:10:00;260;0;29
13.03.2017;07:20:00;324;0.1;30
13.03.2017;07:30:00;383;0.1;30
13.03.2017;07:40:00;463;0.2;31
13.03.2017;07:50:00;587;0.3;31
13.03.2017;08:00:00;895;0.4;31
13.03.2017;08:10:00;1290;0.6;31
13.03.2017;08:20:00;1559;0.9;32
13.03.2017;08:30:00;1936;1.2;32
13.03.2017;08:40:00;2360;1.5;32
13.03.2017;08:50:00;2732;2.0;33
13.03.2017;09:00:00;3078;2.5;35
13.03.2017;09:10:00;3423;3.0;36
13.03.2017;09:20:00;3773;3.6;37
13.03.2017;09:30:00;4149;4.3;39
13.03.2017;09:40:00;4473;5.0;40
13.03.2017;09:50:00;4778;5.8;42
13.03.2017;10:00:00;5043;6.6;43
13.03.2017;10:10:00;5276;7.5;45
13.03.2017;10:20:00;5566;8.4;46
13.03.2017;10:30:00;5736;9.3;47
13.03.2017;10:40:00;5930;10.3;48
13.03.2017;10:50:00;6094;11.3;44
13.03.2017;11:00:00;6255;12.3;48
13.03.2017;11:10:00;6413;13.4;44
13.03.2017;11:20:00;6528;14.4;47
13.03.2017;11:30:00;6640;15.5;44
13.03.2017;11:40:00;6735;16.6;48
13.03.2017;11:50:00;6818;17.8;44
13.03.2017;12:00:00;6904;18.9;47
13.03.2017;12:10:00;6975;20.0;46
13.03.2017;12:20:00;7035;21.2;44
13.03.2017;12:30:00;7074;22.4;47
13.03.2017;12:40:00;6990;23.5;44
13.03.2017;12:50:00;6994;24.7;47
13.03.2017;13:00:00;7077;25.8;46
13.03.2017;13:10:00;6866;27.0;44
13.03.2017;13:20:00;6946;28.1;48
13.03.2017;13:30:00;6855;29.2;45
13.03.2017;13:40:00;6789;30.4;46
13.03.2017;13:50:00;6705;31.5;46
13.03.2017;14:00:00;6677;32.6;44
13.03.2017;14:10:00;6450;33.6;47
13.03.2017;14:20:00;6136;34.7;44
13.03.2017;14:30:00;5517;35.6;47
13.03.2017;14:40:00;5967;36.6;44
13.03.2017;14:50:00;5446;37.5;46
13.03.2017;15:00:00;4464;38.3;47
13.03.2017;15:10:00;3798;39.0;47
13.03.2017;15:20:00;3683;39.6;47
13.03.2017;15:30:00;3458;40.2;47
13.03.2017;15:40:00;2697;40.7;46
13.03.2017;15:50:00;2970;41.1;45
13.03.2017;16:00:00;3002;41.7;45
13.03.2017;16:10:00;2487;42.1;44
13.03.2017;16:20:00;1844;42.4;43
13.03.2017;16:30:00;1904;42.8;42
13.03.2017;16:40:00;1255;43.0;41
13.03.2017;16:50:00;994;43.2;40
13.03.2017;17:00:00;981;43.4;39
13.03.2017;17:10:00;809;43.5;38
13.03.2017;17:20:00;591;43.6;38
13.03.2017;17:30:00;436;43.7;38
13.03.2017;17:40:00;408;43.7;38
13.03.2017;17:50:00;383;43.8;37
13.03.2017;18:00:00;509;43.9;37
13.03.2017;18:10:00;506;44.0;37
13.03.2017;18:20:00;230;44.0;37
13.03.2017;18:30:00;99;44.0;36
13.03.2017;20:00:00;0;44.1;0
14.03.2017;06:50:00;155;0;28
14.03.2017;07:00:00;229;0;29
14.03.2017;07:10:00;315;0;29
14.03.2017;07:20:00;410;0.1;30
14.03.2017;07:30:00;585;0.2;30
14.03.2017;07:40:00;801;0.3;31
14.03.2017;07:50:00;854;0.5;31
14.03.2017;08:00:00;1046;0.6;31
14.03.2017;08:10:00;1077;0.8;31
14.03.2017;08:20:00;1924;1.1;32
14.03.2017;08:30:00;2131;1.4;32
14.03.2017;08:40:00;1825;1.8;33
14.03.2017;08:50:00;2225;2.1;33
14.03.2017;09:00:00;2679;2.5;34
14.03.2017;09:10:00;3519;3.1;35
14.03.2017;09:20:00;3032;3.6;37
14.03.2017;09:30:00;2595;4.0;37
14.03.2017;09:40:00;3614;4.6;38
14.03.2017;09:50:00;4406;5.4;40
14.03.2017;10:00:00;4952;6.1;41
14.03.2017;10:10:00;4645;6.9;43
14.03.2017;10:20:00;4771;7.7;44
14.03.2017;10:30:00;4858;8.5;45
14.03.2017;10:40:00;5738;9.4;46
14.03.2017;10:50:00;5423;10.4;48
14.03.2017;11:00:00;5456;11.3;48
14.03.2017;11:10:00;6145;12.3;44
14.03.2017;11:20:00;6342;13.3;46
14.03.2017;11:30:00;6519;14.4;45
14.03.2017;11:40:00;6579;15.5;46
14.03.2017;11:50:00;6584;16.6;44
14.03.2017;12:00:00;6838;17.7;47
14.03.2017;12:10:00;6935;18.8;44
14.03.2017;12:20:00;7003;20.0;47
14.03.2017;12:30:00;7018;21.1;45
14.03.2017;12:40:00;7007;22.3;45
14.03.2017;12:50:00;7027;23.4;47
14.03.2017;13:00:00;7008;24.6;44
14.03.2017;13:10:00;6975;25.7;47
14.03.2017;13:20:00;6954;26.9;45
14.03.2017;13:30:00;6834;28.0;44
14.03.2017;13:40:00;6313;29.1;47
14.03.2017;13:50:00;6757;30.2;44
14.03.2017;14:00:00;6284;31.3;48
14.03.2017;14:10:00;4462;32.0;44
14.03.2017;14:20:00;3626;32.7;45
14.03.2017;14:30:00;6376;33.6;47
14.03.2017;14:40:00;6017;34.6;44
14.03.2017;14:50:00;5259;35.5;47
14.03.2017;15:00:00;4468;36.3;48
14.03.2017;15:10:00;4156;37.0;48
14.03.2017;15:20:00;3493;37.6;47
14.03.2017;15:30:00;4065;38.3;47
14.03.2017;15:40:00;3947;38.9;47
14.03.2017;15:50:00;3646;39.5;47
14.03.2017;16:00:00;3500;40.1;47
14.03.2017;16:10:00;3334;40.7;46
14.03.2017;16:20:00;2786;41.2;45
14.03.2017;16:30:00;2363;41.6;44
14.03.2017;16:40:00;2236;41.9;43
14.03.2017;16:50:00;1322;42.2;42
14.03.2017;17:00:00;1149;42.4;41
14.03.2017;17:10:00;804;42.6;40
14.03.2017;17:20:00;503;42.7;39
14.03.2017;17:30:00;458;42.7;38
14.03.2017;17:40:00;393;42.8;38
14.03.2017;17:50:00;292;42.9;38
14.03.2017;18:00:00;229;42.9;37
14.03.2017;18:10:00;181;42.9;37
14.03.2017;18:20:00;105;43.0;37
14.03.2017;18:30:00;95;43.0;37
14.03.2017;18:40:00;87;43.0;36
14.03.2017;20:00:00;0;43.0;0
15.03.2017;06:45:00;44;0;21
15.03.2017;06:55:00;174;0;28
15.03.2017;07:05:00;249;0;29
15.03.2017;07:15:00;325;0.1;30
15.03.2017;07:25:00;390;0.1;30
15.03.2017;07:35:00;501;0.2;30
15.03.2017;07:45:00;628;0.3;31
15.03.2017;07:55:00;702;0.4;31
15.03.2017;08:05:00;1258;0.6;31
15.03.2017;08:15:00;1589;0.8;31
15.03.2017;08:25:00;1853;1.1;32
15.03.2017;08:35:00;2301;1.5;32
15.03.2017;08:45:00;2280;1.9;33
15.03.2017;08:55:00;2520;2.3;34
15.03.2017;09:05:00;3288;2.8;35
15.03.2017;09:15:00;3406;3.4;36
15.03.2017;09:25:00;3742;4.0;38
15.03.2017;09:35:00;3615;4.6;39
15.03.2017;09:45:00;4066;5.2;40
15.03.2017;09:55:00;4813;6.0;41
15.03.2017;10:05:00;4964;6.8;43
15.03.2017;10:15:00;5349;7.7;44
15.03.2017;10:25:00;4984;8.5;45
15.03.2017;10:35:00;5836;9.4;46
15.03.2017;10:45:00;4642;10.2;47
15.03.2017;10:55:00;5316;11.1;47
15.03.2017;11:05:00;5497;11.9;48
15.03.2017;11:15:00;5534;12.9;44
15.03.2017;11:25:00;6183;13.8;46
15.03.2017;11:35:00;6471;14.9;45
15.03.2017;11:45:00;6677;16.0;46
15.03.2017;11:55:00;6928;17.1;44
15.03.2017;12:05:00;6925;18.3;47
15.03.2017;12:15:00;6067;19.4;44
15.03.2017;12:25:00;7172;20.5;47
15.03.2017;12:35:00;6928;21.6;45
15.03.2017;12:45:00;5118;22.6;44
15.03.2017;12:55:00;5285;23.6;47
15.03.2017;13:05:00;6561;24.6;46
15.03.2017;13:15:00;4701;25.6;45
15.03.2017;13:25:00;6999;26.7;46
15.03.2017;13:35:00;6861;27.8;46
15.03.2017;13:45:00;6768;28.9;44
15.03.2017;13:55:00;6671;30.0;47
15.03.2017;14:05:00;6566;31.1;44
15.03.2017;14:15:00;6445;32.2;48
15.03.2017;14:25:00;6313;33.2;44
15.03.2017;14:35:00;6193;34.3;48
15.03.2017;14:45:00;5815;35.2;44
15.03.2017;14:55:00;5354;36.1;47
15.03.2017;15:05:00;4588;36.9;48
15.03.2017;15:15:00;4024;37.6;48
15.03.2017;15:25:00;3720;38.2;48
15.03.2017;15:35:00;4273;38.9;48
15.03.2017;15:45:00;4234;39.6;48
15.03.2017;15:55:00;2536;40.1;46
15.03.2017;16:05:00;3433;40.6;46
15.03.2017;16:15:00;3337;41.2;46
15.03.2017;16:25:00;3241;41.7;46
15.03.2017;16:35:00;1877;42.1;44
15.03.2017;16:45:00;1218;42.3;42
15.03.2017;16:55:00;1087;42.5;41
15.03.2017;17:05:00;1118;42.6;40
15.03.2017;17:15:00;689;42.7;39
15.03.2017;17:25:00;767;42.9;39
15.03.2017;17:35:00;644;43.0;38
15.03.2017;17:45:00;489;43.1;38
15.03.2017;17:55:00;408;43.2;38
15.03.2017;18:05:00;321;43.2;37
15.03.2017;18:15:00;241;43.2;37
15.03.2017;18:25:00;162;43.3;37
15.03.2017;18:35:00;107;43.3;37
15.03.2017;18:45:00;90;43.3;36
15.03.2017;20:00:00;0;43.3;0
16.03.2017;06:40:00;0;0;2
16.03.2017;06:50:00;165;0;28
16.03.2017;07:00:00;211;0;29
16.03.2017;07:10:00;292;0;29
16.03.2017;07:20:00;366;0.1;30
16.03.2017;07:30:00;425;0.2;30
16.03.2017;07:40:00;499;0.2;31
16.03.2017;07:50:00;737;0.4;31
16.03.2017;08:00:00;903;0.5;31
16.03.2017;08:10:00;1509;0.7;31
16.03.2017;08:20:00;1862;1.0;32
16.03.2017;08:30:00;2181;1.3;32
16.03.2017;08:40:00;2501;1.7;33
16.03.2017;08:50:00;2810;2.2;34
16.03.2017;09:00:00;3146;2.7;35
16.03.2017;09:10:00;3509;3.3;36
16.03.2017;09:20:00;3880;3.9;38
16.03.2017;09:30:00;4304;4.6;39
16.03.2017;09:40:00;4575;5.3;41
16.03.2017;09:50:00;4847;6.1;42
16.03.2017;10:00:00;5075;6.9;44
16.03.2017;10:10:00;5315;7.8;45
16.03.2017;10:20:00;5541;8.7;46
16.03.2017;10:30:00;5758;9.6;47
16.03.2017;10:40:00;5934;10.6;47
16.03.2017;10:50:00;6094;11.6;45
16.03.2017;11:00:00;6250;12.6;48
16.03.2017;11:10:00;6385;13.7;44
16.03.2017;11:20:00;6510;14.8;48
16.03.2017;11:30:00;6607;15.8;44
16.03.2017;11:40:00;6672;16.9;48
16.03.2017;11:50:00;6732;18.0;45
16.03.2017;12:00:00;6783;19.2;46
16.03.2017;12:10:00;6833;20.3;46
16.03.2017;12:20:00;6871;21.4;44
16.03.2017;12:30:00;6857;22.6;47
16.03.2017;12:40:00;6968;23.7;44
16.03.2017;12:50:00;6923;24.9;47
16.03.2017;13:00:00;6935;26.0;45
16.03.2017;13:10:00;6828;27.1;44
16.03.2017;13:20:00;6803;28.3;47
16.03.2017;13:30:00;6816;29.4;44
16.03.2017;13:40:00;6804;30.5;47
16.03.2017;13:50:00;6830;31.6;45
16.03.2017;14:00:00;6688;32.7;45
16.03.2017;14:10:00;6639;33.8;47
16.03.2017;14:20:00;6563;34.9;44
16.03.2017;14:30:00;6388;36.0;47
16.03.2017;14:40:00;6256;37.0;44
16.03.2017;14:50:00;6032;38.0;47
16.03.2017;15:00:00;5363;38.9;44
16.03.2017;15:10:00;4547;39.7;45
16.03.2017;15:20:00;4143;40.4;46
16.03.2017;15:30:00;3735;41.0;47
16.03.2017;15:40:00;4113;41.7;47
16.03.2017;15:50:00;3852;42.3;47
16.03.2017;16:00:00;3633;43.0;47
16.03.2017;16:10:00;3407;43.5;47
16.03.2017;16:20:00;3077;44.1;46
16.03.2017;16:30:00;2440;44.5;45
16.03.2017;16:40:00;2463;44.9;44
16.03.2017;16:50:00;2118;45.2;43
16.03.2017;17:00:00;1694;45.5;42
16.03.2017;17:10:00;1209;45.8;41
16.03.2017;17:20:00;738;45.9;40
16.03.2017;17:30:00;568;46.0;39
16.03.2017;17:40:00;422;46.1;39
16.03.2017;17:50:00;238;46.1;38
16.03.2017;18:00:00;241;46.2;38
16.03.2017;18:10:00;203;46.2;38
16.03.2017;18:20:00;163;46.2;37
16.03.2017;18:30:00;61;46.3;37
16.03.2017;20:00:00;0;46.3;0
17.03.2017;06:40:00;0;0;7
17.03.2017;06:50:00;167;0;29
17.03.2017;07:00:00;220;0;29
17.03.2017;07:10:00;280;0;30
17.03.2017;07:20:00;339;0.1;30
17.03.2017;07:30:00;397;0.2;31
17.03.2017;07:40:00;473;0.2;31
17.03.2017;07:50:00;740;0.3;31
17.03.2017;08:00:00;944;0.5;31
17.03.2017;08:10:00;1521;0.7;32
17.03.2017;08:20:00;1868;1.0;32
17.03.2017;08:30:00;2173;1.4;32
17.03.2017;08:40:00;2520;1.8;33
17.03.2017;08:50:00;2822;2.2;34
17.03.2017;09:00:00;3172;2.7;35
17.03.2017;09:10:00;3581;3.3;37
17.03.2017;09:20:00;3887;3.9;38
17.03.2017;09:30:00;4263;4.6;39
17.03.2017;09:40:00;4470;5.3;41
17.03.2017;09:50:00;4799;6.1;42
17.03.2017;10:00:00;5021;6.9;43
17.03.2017;10:10:00;5299;7.8;45
17.03.2017;10:20:00;5512;8.7;46
17.03.2017;10:30:00;5741;9.6;47
17.03.2017;10:40:00;6025;10.6;47
17.03.2017;10:50:00;6174;11.6;45
17.03.2017;11:00:00;6189;12.7;48
17.03.2017;11:10:00;6334;13.7;44
17.03.2017;11:20:00;6566;14.8;48
17.03.2017;11:30:00;6630;15.9;44
17.03.2017;11:40:00;6787;17.0;48
17.03.2017;11:50:00;6822;18.1;45
17.03.2017;12:00:00;6894;19.2;46
17.03.2017;12:10:00;6908;20.4;46
17.03.2017;12:20:00;6947;21.5;44
17.03.2017;12:30:00;6932;22.7;48
17.03.2017;12:40:00;6894;23.8;44
17.03.2017;12:50:00;6945;24.9;47
17.03.2017;13:00:00;6929;26.1;46
17.03.2017;13:10:00;6911;27.2;44
17.03.2017;13:25:00;6702;28.9;45
17.03.2017;13:35:00;6822;30.0;47
17.03.2017;13:45:00;6656;31.1;44
17.03.2017;13:55:00;6616;32.2;48
17.03.2017;14:05:00;6532;33.3;45
17.03.2017;14:15:00;6387;34.4;47
17.03.2017;14:25:00;6282;35.4;45
17.03.2017;14:35:00;5949;36.4;48
17.03.2017;14:45:00;5889;37.4;44
17.03.2017;14:55:00;5803;38.2;47
17.03.2017;15:05:00;5217;39.0;47
17.03.2017;15:15:00;3184;39.6;48
17.03.2017;15:25:00;3157;40.0;46
17.03.2017;15:35:00;3348;40.5;46
17.03.2017;15:45:00;2914;41.0;45
17.03.2017;15:55:00;1781;41.3;43
17.03.2017;16:05:00;758;41.4;41
17.03.2017;16:15:00;670;41.5;40
17.03.2017;16:25:00;1252;41.7;39
17.03.2017;16:35:00;1543;42.0;39
17.03.2017;16:45:00;875;42.2;39
17.03.2017;16:55:00;679;42.4;38
17.03.2017;17:05:00;817;42.5;38
17.03.2017;17:15:00;641;42.6;38
17.03.2017;17:25:00;589;42.7;37
17.03.2017;17:35:00;543;42.8;37
17.03.2017;17:45:00;432;42.9;37
17.03.2017;17:55:00;398;42.9;36
17.03.2017;18:05:00;295;43.0;36
17.03.2017;18:15:00;196;43.0;36
17.03.2017;18:25:00;123;43.0;36
17.03.2017;18:35:00;90;43.1;36
17.03.2017;20:00:00;0;43.1;0
18.03.2017;07:05:00;0;0;6
18.03.2017;07:15:00;140;0;29
18.03.2017;07:25:00;159;0;29
18.03.2017;07:35:00;194;0;30
18.03.2017;07:45:00;240;0.1;30
18.03.2017;07:55:00;241;0.1;30
18.03.2017;08:05:00;315;0.1;31
18.03.2017;08:15:00;408;0.2;31
18.03.2017;08:25:00;523;0.3;31
18.03.2017;08:35:00;604;0.4;31
18.03.2017;08:45:00;785;0.5;32
18.03.2017;08:55:00;779;0.6;32
18.03.2017;09:05:00;860;0.8;32
18.03.2017;09:15:00;1067;0.9;32
18.03.2017;09:25:00;1000;1.1;32
18.03.2017;09:35:00;1343;1.3;33
18.03.2017;09:45:00;1310;1.5;33
18.03.2017;09:55:00;1402;1.8;33
18.03.2017;10:05:00;1448;2.0;33
18.03.2017;10:15:00;1466;2.3;33
18.03.2017;10:25:00;1329;2.5;33
18.03.2017;10:35:00;1377;2.7;34
18.03.2017;10:45:00;1575;2.9;34
18.03.2017;10:55:00;1409;3.2;34
18.03.2017;11:05:00;1249;3.4;34
18.03.2017;11:15:00;883;3.5;34
18.03.2017;11:25:00;921;3.7;34
18.03.2017;11:35:00;1130;3.9;34
18.03.2017;11:45:00;1050;4.0;34
18.03.2017;11:55:00;1228;4.2;34
18.03.2017;12:05:00;1386;4.5;34
18.03.2017;12:15:00;1304;4.7;34
18.03.2017;12:25:00;1251;4.9;34
18.03.2017;12:35:00;1529;5.1;34
18.03.2017;12:45:00;1656;5.4;34
18.03.2017;12:55:00;1546;5.6;34
18.03.2017;13:05:00;1199;5.9;35
18.03.2017;13:15:00;1258;6.1;35
18.03.2017;13:25:00;1469;6.3;35
18.03.2017;13:35:00;1312;6.6;35
18.03.2017;13:45:00;1142;6.8;35
18.03.2017;13:55:00;986;6.9;35
18.03.2017;14:05:00;1116;7.1;35
18.03.2017;14:15:00;1370;7.3;35
18.03.2017;14:25:00;1529;7.6;35
18.03.2017;14:35:00;1315;7.8;35
18.03.2017;14:45:00;1588;8.0;35
18.03.2017;14:55:00;1030;8.2;35
18.03.2017;15:05:00;1326;8.4;35
18.03.2017;15:15:00;1236;8.6;35
18.03.2017;15:25:00;1227;8.8;35
18.03.2017;15:35:00;1015;9.0;35
18.03.2017;15:45:00;846;9.1;35
18.03.2017;15:55:00;583;9.2;35
18.03.2017;16:05:00;495;9.3;35
18.03.2017;16:15:00;456;9.4;35
18.03.2017;16:25:00;584;9.5;35
18.03.2017;16:35:00;848;9.6;35
18.03.2017;16:45:00;759;9.8;35
18.03.2017;16:55:00;684;9.9;35
18.03.2017;17:05:00;640;10.0;34
18.03.2017;17:15:00;504;10.1;34
18.03.2017;17:25:00;574;10.2;34
18.03.2017;17:35:00;504;10.2;34
18.03.2017;17:45:00;293;10.3;34
18.03.2017;17:55:00;161;10.3;34
18.03.2017;18:05:00;149;10.4;34
18.03.2017;18:15:00;134;10.4;34
18.03.2017;18:25:00;94;10.4;34
18.03.2017;20:00:00;0;10.4;0
19.03.2017;06:50:00;156;0;28
19.03.2017;07:00:00;182;0;29
19.03.2017;07:10:00;270;0;29
19.03.2017;07:20:00;306;0.1;30
19.03.2017;07:30:00;390;0.1;30
19.03.2017;07:40:00;433;0.2;31
19.03.2017;07:50:00;400;0.3;31
19.03.2017;08:00:00;444;0.4;31
19.03.2017;08:10:00;556;0.4;31
19.03.2017;08:20:00;565;0.5;31
19.03.2017;08:30:00;1282;0.7;32
19.03.2017;08:40:00;958;0.9;32
19.03.2017;08:50:00;1000;1.1;32
19.03.2017;09:00:00;778;1.2;32
19.03.2017;09:10:00;1428;1.4;33
19.03.2017;09:20:00;2159;1.7;33
19.03.2017;09:30:00;2050;2.0;33
19.03.2017;09:40:00;3485;2.6;35
19.03.2017;09:50:00;2109;3.0;35
19.03.2017;10:00:00;2001;3.3;35
19.03.2017;10:10:00;5095;4.0;37
19.03.2017;10:20:00;3806;4.7;40
19.03.2017;10:30:00;4513;5.3;40
19.03.2017;10:40:00;3785;5.9;41
19.03.2017;10:50:00;5053;6.8;42
19.03.2017;11:00:00;3733;7.4;42
19.03.2017;11:10:00;5836;8.3;45
19.03.2017;11:20:00;2996;8.9;44
19.03.2017;11:30:00;4725;9.6;44
19.03.2017;11:40:00;3821;10.3;45
19.03.2017;11:50:00;2630;10.8;43
19.03.2017;12:00:00;3672;11.3;43
19.03.2017;12:10:00;3341;11.8;43
19.03.2017;12:20:00;4742;12.5;43
19.03.2017;12:30:00;4613;13.2;45
19.03.2017;12:40:00;7564;14.5;46
19.03.2017;12:50:00;6239;15.7;47
19.03.2017;13:00:00;5599;16.7;44
19.03.2017;13:10:00;3410;17.3;42
19.03.2017;13:20:00;3660;17.8;42
19.03.2017;13:30:00;3519;18.5;44
19.03.2017;13:40:00;2487;18.9;43
19.03.2017;13:50:00;3408;19.4;43
19.03.2017;14:00:00;3150;19.9;43
19.03.2017;14:10:00;2743;20.4;43
19.03.2017;14:20:00;2893;20.8;42
19.03.2017;14:30:00;3744;21.5;43
19.03.2017;14:40:00;4489;22.1;44
19.03.2017;14:50:00;1934;22.6;43
19.03.2017;15:00:00;1560;22.8;41
19.03.2017;15:10:00;3414;23.3;41
19.03.2017;15:20:00;2421;23.9;42
19.03.2017;15:30:00;3387;24.4;43
19.03.2017;15:40:00;3767;25.1;43
19.03.2017;15:50:00;4045;25.7;44
19.03.2017;16:00:00;4625;26.4;45
19.03.2017;16:10:00;3947;27.1;46
19.03.2017;16:20:00;2734;27.6;44
19.03.2017;16:30:00;2545;28.1;44
19.03.2017;16:40:00;1479;28.4;42
19.03.2017;16:50:00;1104;28.6;41
19.03.2017;17:00:00;1194;28.8;40
19.03.2017;17:10:00;1137;29.0;39
19.03.2017;17:20:00;966;29.2;38
19.03.2017;17:30:00;847;29.3;38
19.03.2017;17:40:00;588;29.4;38
19.03.2017;17:50:00;459;29.5;37
19.03.2017;18:00:00;385;29.6;37
19.03.2017;18:10:00;293;29.6;37
19.03.2017;18:20:00;209;29.7;37
19.03.2017;18:30:00;112;29.7;36
19.03.2017;18:40:00;90;29.7;36
19.03.2017;20:00:00;0;29.7;0
20.03.2017;07:00:00;0;0;6
20.03.2017;07:10:00;128;0;29
20.03.2017;07:20:00;163;0;29
20.03.2017;07:30:00;253;0;30
20.03.2017;07:40:00;272;0.1;30
20.03.2017;07:50:00;306;0.1;30
20.03.2017;08:00:00;428;0.2;31
20.03.2017;08:10:00;289;0.2;31
20.03.2017;08:25:00;371;0.3;31
20.03.2017;08:35:00;428;0.4;32
20.03.2017;08:45:00;339;0.5;32
20.03.2017;08:55:00;356;0.5;32
20.03.2017;09:05:00;596;0.6;32
20.03.2017;09:15:00;789;0.7;32
20.03.2017;09:25:00;777;0.8;32
20.03.2017;09:35:00;889;1.0;32
20.03.2017;09:45:00;957;1.1;33
20.03.2017;09:55:00;1063;1.3;33
20.03.2017;10:05:00;1023;1.5;33
20.03.2017;10:15:00;1211;1.7;33
20.03.2017;10:25:00;1031;1.8;33
20.03.2017;10:35:00;1858;2.1;33
20.03.2017;10:45:00;2300;2.4;33
20.03.2017;10:55:00;2358;2.8;34
20.03.2017;11:05:00;2029;3.1;35
20.03.2017;11:15:00;1940;3.5;35
20.03.2017;11:25:00;2326;3.8;35
20.03.2017;11:35:00;2196;4.2;36
20.03.2017;11:45:00;2620;4.6;37
20.03.2017;11:55:00;3344;5.2;38
20.03.2017;12:05:00;3430;5.7;38
20.03.2017;12:15:00;4462;6.5;40
20.03.2017;12:25:00;5048;7.3;43
20.03.2017;12:35:00;3159;7.9;42
20.03.2017;12:45:00;3424;8.5;42
20.03.2017;12:55:00;4244;9.2;43
20.03.2017;13:05:00;6531;10.1;44
20.03.2017;13:15:00;6954;11.1;48
20.03.2017;13:25:00;4730;12.0;43
20.03.2017;13:35:00;5238;12.9;45
20.03.2017;13:45:00;7401;14.0;47
20.03.2017;13:55:00;7243;15.2;46
20.03.2017;14:05:00;7251;16.4;44
20.03.2017;14:15:00;5670;17.3;46
20.03.2017;14:25:00;6549;18.4;46
20.03.2017;14:35:00;5456;19.3;45
20.03.2017;14:45:00;4524;20.2;46
20.03.2017;14:55:00;6354;21.1;47
20.03.2017;15:05:00;5544;22.1;45
20.03.2017;15:15:00;3285;22.8;46
20.03.2017;15:25:00;4017;23.3;45
20.03.2017;15:35:00;1105;23.6;43
20.03.2017;15:45:00;1134;23.8;42
20.03.2017;15:55:00;2701;24.1;41
20.03.2017;16:05:00;1797;24.5;41
20.03.2017;16:15:00;2730;24.9;41
20.03.2017;16:25:00;2671;25.3;41
20.03.2017;16:35:00;2041;25.7;41
20.03.2017;16:45:00;1652;26.0;40
20.03.2017;16:55:00;1433;26.2;39
20.03.2017;17:05:00;1192;26.4;39
20.03.2017;17:15:00;1071;26.6;38
20.03.2017;17:25:00;826;26.7;38
20.03.2017;17:35:00;582;26.8;37
20.03.2017;17:45:00;385;26.9;37
20.03.2017;17:55:00;317;27.0;37
20.03.2017;18:05:00;270;27.0;37
20.03.2017;18:15:00;218;27.1;36
20.03.2017;18:25:00;160;27.1;36
20.03.2017;18:35:00;106;27.1;36
20.03.2017;20:00:00;0;27.1;0
21.03.2017;06:50:00;156;0;28
21.03.2017;07:00:00;186;0;29
21.03.2017;07:10:00;197;0;30
21.03.2017;07:20:00;301;0.1;30
21.03.2017;07:30:00;438;0.1;30
21.03.2017;07:40:00;541;0.2;31
21.03.2017;07:50:00;581;0.3;31
21.03.2017;08:00:00;571;0.4;31
21.03.2017;08:10:00;706;0.5;31
21.03.2017;08:20:00;885;0.7;32
21.03.2017;08:30:00;756;0.8;32
21.03.2017;08:40:00;1158;1.0;32
21.03.2017;08:50:00;1309;1.2;32
21.03.2017;09:00:00;1304;1.4;32
21.03.2017;09:10:00;1544;1.6;33
21.03.2017;09:20:00;1604;1.9;33
21.03.2017;09:30:00;929;2.1;33
21.03.2017;09:40:00;1557;2.3;33
21.03.2017;09:50:00;1897;2.6;33
21.03.2017;10:00:00;2150;3.0;34
21.03.2017;10:10:00;2086;3.3;34
21.03.2017;10:20:00;1965;3.6;35
21.03.2017;10:30:00;2330;4.0;35
21.03.2017;10:40:00;2614;4.4;36
21.03.2017;10:50:00;2132;4.8;36
21.03.2017;11:00:00;2733;5.2;36
21.03.2017;11:10:00;4177;5.9;39
21.03.2017;11:20:00;5063;6.7;40
21.03.2017;11:30:00;5032;7.4;42
21.03.2017;11:40:00;4095;8.1;43
21.03.2017;11:50:00;3413;8.7;42
21.03.2017;12:00:00;3943;9.3;43
21.03.2017;12:10:00;4149;10.0;43
21.03.2017;12:20:00;5500;10.8;44
21.03.2017;12:30:00;5344;11.7;47
21.03.2017;12:40:00;3941;12.5;46
21.03.2017;12:50:00;4832;13.2;47
21.03.2017;13:00:00;3716;13.9;46
21.03.2017;13:10:00;3127;14.5;45
21.03.2017;13:20:00;4091;15.1;45
21.03.2017;13:30:00;3621;15.8;45
21.03.2017;13:40:00;3362;16.3;45
21.03.2017;13:50:00;4620;17.0;45
21.03.2017;14:00:00;4179;17.8;46
21.03.2017;14:10:00;3216;18.3;45
21.03.2017;14:20:00;3344;18.9;45
21.03.2017;14:30:00;3365;19.5;45
21.03.2017;14:40:00;3630;20.1;45
21.03.2017;14:50:00;4015;20.7;45
21.03.2017;15:00:00;3548;21.4;45
21.03.2017;15:10:00;2495;21.9;44
21.03.2017;15:20:00;3669;22.6;45
21.03.2017;15:30:00;3758;23.2;45
21.03.2017;15:40:00;3599;23.8;45
21.03.2017;15:50:00;2385;24.2;44
21.03.2017;16:00:00;2307;24.6;43
21.03.2017;16:10:00;2795;25.0;42
21.03.2017;16:20:00;1431;25.3;41
21.03.2017;16:30:00;1541;25.5;40
21.03.2017;16:40:00;1575;25.8;40
21.03.2017;16:50:00;1481;26.1;39
21.03.2017;17:00:00;1136;26.3;38
21.03.2017;17:10:00;940;26.4;38
21.03.2017;17:20:00;989;26.6;37
21.03.2017;17:30:00;746;26.7;37
21.03.2017;17:40:00;560;26.8;37
21.03.2017;17:50:00;221;26.9;37
21.03.2017;18:00:00;226;26.9;36
21.03.2017;18:10:00;118;26.9;36
21.03.2017;18:20:00;105;26.9;36
21.03.2017;18:30:00;89;27.0;36
21.03.2017;18:40:00;88;27.0;36
21.03.2017;20:00:00;0;27.0;0
22.03.2017;07:45:00;269;0;29
22.03.2017;07:55:00;305;0;29
22.03.2017;08:05:00;354;0.1;30
22.03.2017;08:15:00;293;0.1;30
22.03.2017;08:25:00;283;0.2;30
22.03.2017;08:35:00;520;0.3;31
22.03.2017;08:45:00;795;0.4;31
22.03.2017;08:55:00;793;0.5;31
22.03.2017;09:05:00;887;0.6;31
22.03.2017;09:15:00;1038;0.8;32
22.03.2017;09:25:00;714;0.9;32
22.03.2017;09:35:00;1001;1.1;32
22.03.2017;09:45:00;930;1.3;32
22.03.2017;09:55:00;893;1.4;32
22.03.2017;10:05:00;1110;1.6;32
22.03.2017;10:15:00;678;1.7;33
22.03.2017;10:25:00;1117;1.9;33
22.03.2017;10:35:00;1180;2.1;33
22.03.2017;10:45:00;892;2.2;33
22.03.2017;10:55:00;1036;2.4;33
22.03.2017;11:05:00;1017;2.5;33
22.03.2017;11:15:00;1261;2.7;33
22.03.2017;11:25:00;861;2.9;33
22.03.2017;11:35:00;696;3.0;33
22.03.2017;11:45:00;645;3.1;33
22.03.2017;11:55:00;756;3.2;33
22.03.2017;12:05:00;685;3.4;33
22.03.2017;12:15:00;719;3.5;33
22.03.2017;12:25:00;658;3.6;33
22.03.2017;12:35:00;845;3.7;33
22.03.2017;12:45:00;923;3.9;33
22.03.2017;12:55:00;1535;4.1;33
22.03.2017;13:05:00;1264;4.3;33
22.03.2017;13:15:00;780;4.5;34
22.03.2017;13:25:00;795;4.6;34
22.03.2017;13:35:00;1138;4.8;34
22.03.2017;13:45:00;1714;5.0;34
22.03.2017;13:55:00;1307;5.3;34
22.03.2017;14:05:00;1112;5.5;34
22.03.2017;14:15:00;876;5.6;34
22.03.2017;14:25:00;757;5.8;34
22.03.2017;14:35:00;767;5.9;34
22.03.2017;14:45:00;878;6.0;34
22.03.2017;14:55:00;756;6.2;34
22.03.2017;15:05:00;786;6.3;34
22.03.2017;15:15:00;934;6.4;34
22.03.2017;15:25:00;1006;6.6;34
22.03.2017;15:35:00;881;6.7;34
22.03.2017;15:45:00;744;6.9;34
22.03.2017;15:55:00;674;7.0;34
22.03.2017;16:05:00;682;7.1;34
22.03.2017;16:15:00;609;7.2;34
22.03.2017;16:25:00;495;7.3;34
22.03.2017;16:35:00;467;7.4;34
22.03.2017;16:45:00;466;7.4;34
22.03.2017;16:55:00;350;7.5;34
22.03.2017;17:05:00;264;7.6;34
22.03.2017;17:15:00;262;7.6;34
22.03.2017;17:25:00;195;7.6;34
22.03.2017;17:35:00;208;7.7;34
22.03.2017;17:45:00;221;7.7;33
22.03.2017;17:55:00;226;7.7;33
22.03.2017;18:05:00;210;7.8;33
22.03.2017;18:15:00;149;7.8;33
22.03.2017;18:25:00;0;7.8;33
22.03.2017;20:00:00;0;7.8;0
23.03.2017;06:30:00;7;0;6
23.03.2017;06:40:00;223;0;28
23.03.2017;06:50:00;291;0;28
23.03.2017;07:00:00;388;0.1;29
23.03.2017;07:10:00;467;0.2;29
23.03.2017;07:20:00;628;0.3;30
23.03.2017;07:30:00;875;0.4;30
23.03.2017;07:40:00;1076;0.6;30
23.03.2017;07:50:00;1069;0.7;31
23.03.2017;08:00:00;1312;0.9;31
23.03.2017;08:10:00;1139;1.1;31
23.03.2017;08:20:00;1416;1.4;32
23.03.2017;08:30:00;2511;1.8;32
23.03.2017;08:40:00;1522;2.0;32
23.03.2017;08:50:00;3423;2.6;34
23.03.2017;09:00:00;2687;3.0;35
23.03.2017;09:10:00;3468;3.5;36
23.03.2017;09:20:00;4634;4.3;38
23.03.2017;09:30:00;4836;5.1;40
23.03.2017;09:40:00;5127;5.9;42
23.03.2017;09:50:00;5386;6.8;43
23.03.2017;10:00:00;5567;7.7;45
23.03.2017;10:10:00;5537;8.6;46
23.03.2017;10:20:00;5962;9.6;48
23.03.2017;10:30:00;6206;10.6;44
23.03.2017;10:40:00;6418;11.7;46
23.03.2017;10:50:00;6552;12.7;46
23.03.2017;11:00:00;6763;13.8;46
23.03.2017;11:10:00;6866;15.0;45
23.03.2017;11:20:00;6989;16.1;47
23.03.2017;11:30:00;7081;17.3;44
23.03.2017;11:40:00;6279;18.4;47
23.03.2017;11:50:00;7024;19.5;44
23.03.2017;12:00:00;7523;20.7;46
23.03.2017;12:10:00;6928;21.9;46
23.03.2017;12:20:00;7304;23.2;44
23.03.2017;12:30:00;7242;24.3;47
23.03.2017;12:40:00;7553;25.6;45
23.03.2017;12:50:00;7572;26.8;44
23.03.2017;13:00:00;7273;28.0;47
23.03.2017;13:10:00;7485;29.2;45
23.03.2017;13:20:00;7395;30.5;44
23.03.2017;13:30:00;7328;31.7;47
23.03.2017;13:40:00;7305;32.9;45
23.03.2017;13:50:00;7206;34.1;45
23.03.2017;14:00:00;7118;35.2;47
23.03.2017;14:10:00;7023;36.4;44
23.03.2017;14:20:00;6914;37.5;46
23.03.2017;14:30:00;6796;38.7;46
23.03.2017;14:40:00;6585;39.8;44
23.03.2017;14:50:00;6437;40.8;47
23.03.2017;15:00:00;5898;41.8;44
23.03.2017;15:10:00;5371;42.7;46
23.03.2017;15:20:00;4881;43.6;48
23.03.2017;15:30:00;4398;44.3;48
23.03.2017;15:40:00;3893;45.0;48
23.03.2017;15:50:00;3809;45.6;48
23.03.2017;16:00:00;2693;46.1;46
23.03.2017;16:10:00;2973;46.7;46
23.03.2017;16:20:00;3336;47.1;45
23.03.2017;16:30:00;2873;47.6;45
23.03.2017;16:40:00;2061;47.9;43
23.03.2017;16:50:00;2168;48.3;43
23.03.2017;17:00:00;1768;48.6;42
23.03.2017;17:10:00;1219;48.8;41
23.03.2017;17:20:00;970;49.0;40
23.03.2017;17:30:00;585;49.1;39
23.03.2017;17:40:00;408;49.2;38
23.03.2017;17:50:00;266;49.2;38
23.03.2017;18:00:00;218;49.2;38
23.03.2017;18:10:00;213;49.3;37
23.03.2017;18:20:00;195;49.3;37
23.03.2017;18:30:00;140;49.3;37
23.03.2017;18:40:00;102;49.4;36
23.03.2017;20:00:00;0;49.4;0
24.03.2017;06:50:00;159;0;29
24.03.2017;07:00:00;167;0;29
24.03.2017;07:10:00;219;0;30
24.03.2017;07:20:00;285;0.1;30
24.03.2017;07:30:00;301;0.1;30
24.03.2017;07:40:00;328;0.2;31
24.03.2017;07:50:00;266;0.2;31
24.03.2017;08:00:00;333;0.3;31
24.03.2017;08:10:00;330;0.3;31
24.03.2017;08:20:00;375;0.4;31
24.03.2017;08:30:00;350;0.5;32
24.03.2017;08:40:00;448;0.5;32
24.03.2017;08:50:00;583;0.6;32
24.03.2017;09:00:00;684;0.7;32
24.03.2017;09:10:00;666;0.8;32
24.03.2017;09:20:00;708;1.0;32
24.03.2017;09:30:00;872;1.1;32
24.03.2017;09:40:00;783;1.2;33
24.03.2017;09:50:00;788;1.4;33
24.03.2017;10:00:00;874;1.5;33
24.03.2017;10:10:00;880;1.7;33
24.03.2017;10:20:00;927;1.8;33
24.03.2017;10:30:00;1016;2.0;33
24.03.2017;10:40:00;1201;2.2;33
24.03.2017;10:50:00;1265;2.4;33
24.03.2017;11:00:00;1037;2.6;33
24.03.2017;11:10:00;1581;2.8;33
24.03.2017;11:20:00;2422;3.1;34
24.03.2017;11:30:00;2850;3.6;35
24.03.2017;11:40:00;2283;4.0;36
24.03.2017;11:50:00;2171;4.4;36
24.03.2017;12:00:00;3190;4.9;36
24.03.2017;12:10:00;2828;5.3;37
24.03.2017;12:20:00;3107;5.8;38
24.03.2017;12:30:00;3392;6.4;39
24.03.2017;12:40:00;4060;7.1;40
24.03.2017;12:50:00;3162;7.6;40
24.03.2017;13:00:00;3661;8.2;41
24.03.2017;13:10:00;3629;8.9;42
24.03.2017;13:20:00;3925;9.5;42
24.03.2017;13:30:00;3016;10.1;42
24.03.2017;13:40:00;4449;10.7;43
24.03.2017;13:50:00;4099;11.4;43
24.03.2017;14:00:00;3378;12.0;43
24.03.2017;14:10:00;3185;12.5;43
24.03.2017;14:20:00;3464;13.0;42
24.03.2017;14:30:00;4111;13.7;43
24.03.2017;14:40:00;3237;14.3;43
24.03.2017;14:50:00;2747;14.8;42
24.03.2017;15:00:00;4462;15.5;44
24.03.2017;15:10:00;2690;16.0;43
24.03.2017;15:20:00;1753;16.4;42
24.03.2017;15:30:00;1498;16.7;40
24.03.2017;15:40:00;1299;16.9;39
24.03.2017;15:50:00;1141;17.1;38
24.03.2017;16:00:00;1106;17.3;37
24.03.2017;16:10:00;987;17.4;37
24.03.2017;16:20:00;772;17.6;37
24.03.2017;16:30:00;803;17.7;36
24.03.2017;16:40:00;656;17.8;36
24.03.2017;16:50:00;566;17.9;36
24.03.2017;17:00:00;510;18.0;36
24.03.2017;17:10:00;454;18.1;35
24.03.2017;17:20:00;447;18.2;35
24.03.2017;17:30:00;406;18.2;35
24.03.2017;17:40:00;371;18.3;35
24.03.2017;17:50:00;298;18.3;35
24.03.2017;18:00:00;227;18.4;35
24.03.2017;18:10:00;160;18.4;35
24.03.2017;18:20:00;118;18.4;35
24.03.2017;18:30:00;98;18.4;34
24.03.2017;18:40:00;85;18.5;34
24.03.2017;20:00:00;0;18.5;0
25.03.2017;06:50:00;139;0;28
25.03.2017;07:00:00;164;0;29
25.03.2017;07:10:00;212;0;29
25.03.2017;07:20:00;248;0.1;30
25.03.2017;07:30:00;319;0.1;30
25.03.2017;07:40:00;364;0.2;30
25.03.2017;07:50:00;419;0.2;31
25.03.2017;08:00:00;466;0.3;31
25.03.2017;08:10:00;518;0.4;31
25.03.2017;08:20:00;567;0.5;31
25.03.2017;08:30:00;682;0.6;31
25.03.2017;08:40:00;778;0.7;32
25.03.2017;08:50:00;848;0.9;32
25.03.2017;09:00:00;970;1.0;32
25.03.2017;09:10:00;1107;1.2;32
25.03.2017;09:20:00;1263;1.4;32
25.03.2017;09:30:00;1100;1.6;32
25.03.2017;09:40:00;947;1.8;33
25.03.2017;09:50:00;945;1.9;33
25.03.2017;10:00:00;960;2.1;33
25.03.2017;10:10:00;1014;2.2;33
25.03.2017;10:20:00;1261;2.4;33
25.03.2017;10:30:00;1340;2.7;33
25.03.2017;10:40:00;1391;2.9;33
25.03.2017;10:50:00;1551;3.1;33
25.03.2017;11:00:00;1597;3.4;33
25.03.2017;11:10:00;1682;3.7;34
25.03.2017;11:20:00;1709;3.9;34
25.03.2017;11:30:00;1698;4.2;34
25.03.2017;11:40:00;1847;4.5;34
25.03.2017;11:50:00;1904;4.8;35
25.03.2017;12:00:00;2474;5.2;35
25.03.2017;12:10:00;2478;5.6;36
25.03.2017;12:20:00;2789;6.1;36
25.03.2017;12:30:00;3440;6.6;37
25.03.2017;12:40:00;3088;7.1;38
25.03.2017;12:50:00;3880;7.7;39
25.03.2017;13:00:00;3193;8.3;40
25.03.2017;13:10:00;2760;8.7;39
25.03.2017;13:20:00;2995;9.2;40
25.03.2017;13:30:00;3241;9.7;40
25.03.2017;13:40:00;2753;10.2;40
25.03.2017;13:50:00;3203;10.7;40
25.03.2017;14:00:00;3905;11.3;40
25.03.2017;14:10:00;5853;12.1;44
25.03.2017;14:20:00;5930;13.0;44
25.03.2017;14:30:00;6874;14.2;47
25.03.2017;14:40:00;6128;15.2;45
25.03.2017;14:50:00;6238;16.2;47
25.03.2017;15:00:00;5872;17.1;47
25.03.2017;15:10:00;5604;18.1;44
25.03.2017;15:20:00;5245;19.0;47
25.03.2017;15:30:00;4821;19.8;47
25.03.2017;15:40:00;4381;20.5;48
25.03.2017;15:50:00;3836;21.2;47
25.03.2017;16:00:00;3324;21.7;46
25.03.2017;16:10:00;2825;22.2;45
25.03.2017;16:20:00;3199;22.7;44
25.03.2017;16:30:00;3006;23.2;44
25.03.2017;16:40:00;2677;23.7;44
25.03.2017;16:50:00;2346;24.1;43
25.03.2017;17:00:00;1950;24.4;42
25.03.2017;17:10:00;1353;24.7;41
25.03.2017;17:20:00;1297;24.9;40
25.03.2017;17:30:00;1058;25.1;39
25.03.2017;17:40:00;703;25.2;38
25.03.2017;17:50:00;481;25.3;38
25.03.2017;18:00:00;318;25.4;37
25.03.2017;18:10:00;284;25.4;37
25.03.2017;18:20:00;230;25.4;37
25.03.2017;18:30:00;178;25.5;37
25.03.2017;18:40:00;106;25.5;36
25.03.2017;18:50:00;94;25.5;36
25.03.2017;20:00:00;0;25.5;0
26.03.2017;07:35:00;9;0;22
26.03.2017;07:45:00;151;0;28
