Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.03.2017;07:55:00;207;0;29
26.03.2017;08:05:00;198;0;29
26.03.2017;08:15:00;270;0.1;30
26.03.2017;08:25:00;399;0.1;30
26.03.2017;08:35:00;552;0.2;31
26.03.2017;08:45:00;847;0.3;31
26.03.2017;08:55:00;795;0.5;31
26.03.2017;09:05:00;752;0.6;31
26.03.2017;09:15:00;787;0.7;32
26.03.2017;09:25:00;978;0.9;32
26.03.2017;09:35:00;1203;1.1;32
26.03.2017;09:45:00;1240;1.3;32
26.03.2017;09:55:00;1560;1.5;32
26.03.2017;10:05:00;1282;1.8;33
26.03.2017;10:15:00;1342;2.0;33
26.03.2017;10:25:00;1356;2.2;33
26.03.2017;10:35:00;1993;2.5;33
26.03.2017;10:45:00;2655;2.9;34
26.03.2017;10:55:00;4902;3.7;36
26.03.2017;11:05:00;5328;4.5;40
26.03.2017;11:15:00;5545;5.4;42
26.03.2017;11:25:00;5831;6.4;44
26.03.2017;11:35:00;5802;7.4;45
26.03.2017;11:45:00;6065;8.3;47
26.03.2017;11:55:00;5858;9.3;48
26.03.2017;12:05:00;5186;10.3;43
26.03.2017;12:15:00;5236;11.3;46
26.03.2017;12:25:00;5995;12.2;47
26.03.2017;12:35:00;5846;13.2;44
26.03.2017;12:45:00;5551;14.2;47
26.03.2017;12:55:00;3918;15.0;47
26.03.2017;13:05:00;3378;15.6;46
26.03.2017;13:15:00;3601;16.2;46
26.03.2017;13:25:00;3848;16.9;46
26.03.2017;13:35:00;3577;17.4;45
26.03.2017;13:45:00;4650;18.2;46
26.03.2017;13:55:00;4893;19.0;48
26.03.2017;14:05:00;3643;19.7;47
26.03.2017;14:15:00;3560;20.3;46
26.03.2017;14:25:00;4407;20.9;46
26.03.2017;14:35:00;3558;21.8;43
26.03.2017;14:45:00;2791;22.4;43
26.03.2017;14:55:00;2923;22.8;43
26.03.2017;15:05:00;3071;23.3;43
26.03.2017;15:15:00;3058;23.9;43
26.03.2017;15:25:00;2119;24.3;42
26.03.2017;15:35:00;1965;24.6;41
26.03.2017;15:45:00;2058;24.9;41
26.03.2017;15:55:00;3453;25.4;41
26.03.2017;16:05:00;4383;26.2;44
26.03.2017;16:15:00;3417;26.7;43
26.03.2017;16:25:00;2101;27.1;42
26.03.2017;16:35:00;2255;27.5;41
26.03.2017;16:45:00;2633;28.0;42
26.03.2017;16:55:00;1953;28.4;41
26.03.2017;17:05:00;1840;28.7;40
26.03.2017;17:15:00;1465;28.9;40
26.03.2017;17:25:00;1331;29.1;39
26.03.2017;17:35:00;1450;29.4;38
26.03.2017;17:45:00;975;29.6;38
26.03.2017;17:55:00;734;29.7;37
26.03.2017;18:05:00;669;29.8;37
26.03.2017;18:15:00;701;29.9;37
26.03.2017;18:25:00;424;30.0;37
26.03.2017;18:35:00;360;30.1;36
26.03.2017;18:45:00;287;30.1;36
26.03.2017;18:55:00;311;30.2;36
26.03.2017;19:05:00;287;30.2;36
26.03.2017;19:15:00;309;30.3;36
26.03.2017;19:25:00;222;30.3;35
26.03.2017;19:35:00;149;30.3;35
26.03.2017;19:45:00;111;30.4;35
26.03.2017;19:55:00;95;30.4;35
26.03.2017;20:05:00;52;30.4;21
27.03.2017;07:30:00;175;0;28
27.03.2017;07:40:00;219;0;29
27.03.2017;07:50:00;279;0.1;29
27.03.2017;08:00:00;332;0.1;30
27.03.2017;08:10:00;392;0.2;30
27.03.2017;08:20:00;456;0.2;31
27.03.2017;08:30:00;572;0.3;31
27.03.2017;08:40:00;1225;0.5;31
27.03.2017;08:50:00;1524;0.7;31
27.03.2017;09:00:00;1868;1.0;32
27.03.2017;09:10:00;2222;1.4;32
27.03.2017;09:20:00;2574;1.8;33
27.03.2017;09:30:00;2902;2.2;34
27.03.2017;09:40:00;3262;2.8;35
27.03.2017;09:50:00;3661;3.4;36
27.03.2017;10:00:00;4054;4.0;38
27.03.2017;10:10:00;4451;4.7;39
27.03.2017;10:20:00;4736;5.5;41
27.03.2017;10:30:00;5044;6.3;42
27.03.2017;10:40:00;5299;7.2;44
27.03.2017;10:50:00;5565;8.1;45
27.03.2017;11:00:00;5793;9.0;47
27.03.2017;11:10:00;6020;10.0;48
27.03.2017;11:20:00;6189;11.0;44
27.03.2017;11:30:00;6369;12.1;47
27.03.2017;11:40:00;6524;13.1;44
27.03.2017;11:50:00;6703;14.2;46
27.03.2017;12:00:00;6831;15.4;44
27.03.2017;12:10:00;6930;16.5;47
27.03.2017;12:20:00;7041;17.7;44
27.03.2017;12:30:00;7182;18.8;47
27.03.2017;12:40:00;7274;20.0;46
27.03.2017;12:50:00;7347;21.2;44
27.03.2017;13:00:00;7386;22.5;47
27.03.2017;13:10:00;7417;23.7;45
27.03.2017;13:20:00;7467;24.9;44
27.03.2017;13:30:00;7488;26.1;47
27.03.2017;13:40:00;7447;27.4;46
27.03.2017;13:50:00;7439;28.6;44
27.03.2017;14:00:00;7406;29.8;47
27.03.2017;14:10:00;7362;31.0;46
27.03.2017;14:20:00;7291;32.3;44
27.03.2017;14:30:00;7264;33.5;46
27.03.2017;14:40:00;7211;34.6;47
27.03.2017;14:50:00;7097;35.8;44
27.03.2017;15:00:00;7024;37.0;46
27.03.2017;15:10:00;6904;38.1;46
27.03.2017;15:20:00;6803;39.3;44
27.03.2017;15:30:00;6675;40.4;47
27.03.2017;15:40:00;6451;41.4;44
27.03.2017;15:50:00;6291;42.5;48
27.03.2017;16:00:00;5995;43.5;44
27.03.2017;16:10:00;5666;44.4;47
27.03.2017;16:20:00;5290;45.3;44
27.03.2017;16:30:00;4910;46.1;45
27.03.2017;16:40:00;4563;46.9;47
27.03.2017;16:50:00;4198;47.6;48
27.03.2017;17:00:00;3762;48.3;48
27.03.2017;17:10:00;3203;48.8;47
27.03.2017;17:20:00;2699;49.3;46
27.03.2017;17:30:00;3013;49.7;45
27.03.2017;17:40:00;2944;50.2;45
27.03.2017;17:50:00;2643;50.7;44
27.03.2017;18:00:00;2246;51.1;44
27.03.2017;18:10:00;1664;51.4;42
27.03.2017;18:20:00;1121;51.6;41
27.03.2017;18:30:00;865;51.7;40
27.03.2017;18:40:00;660;51.9;39
27.03.2017;18:50:00;509;52.0;39
27.03.2017;19:00:00;380;52.0;38
27.03.2017;19:10:00;233;52.1;38
27.03.2017;19:20:00;222;52.1;38
27.03.2017;19:30:00;180;52.1;37
27.03.2017;19:40:00;123;52.2;37
27.03.2017;19:50:00;102;52.2;37
27.03.2017;20:00:00;87;52.2;36
27.03.2017;20:05:00;4;52.2;1
28.03.2017;07:15:00;0;0;2
28.03.2017;07:25:00;160;0;28
28.03.2017;07:35:00;209;0;29
28.03.2017;07:45:00;265;0;29
28.03.2017;07:55:00;317;0.1;30
28.03.2017;08:05:00;373;0.1;30
28.03.2017;08:15:00;442;0.2;30
28.03.2017;08:25:00;537;0.3;31
28.03.2017;08:35:00;798;0.4;31
28.03.2017;08:45:00;1357;0.6;31
28.03.2017;08:55:00;1677;0.9;31
28.03.2017;09:05:00;1977;1.2;32
28.03.2017;09:15:00;2274;1.6;32
28.03.2017;09:25:00;2574;2.0;33
28.03.2017;09:35:00;2887;2.4;34
28.03.2017;09:45:00;3246;3.0;35
28.03.2017;09:55:00;3601;3.5;37
28.03.2017;10:05:00;3985;4.2;38
28.03.2017;10:15:00;4308;4.9;39
28.03.2017;10:25:00;4613;5.6;41
28.03.2017;10:35:00;4891;6.4;42
28.03.2017;10:45:00;5176;7.3;44
28.03.2017;10:55:00;5426;8.1;45
28.03.2017;11:05:00;5659;9.1;46
28.03.2017;11:15:00;5842;10.0;47
28.03.2017;11:25:00;6049;11.0;46
28.03.2017;11:35:00;6206;12.0;45
28.03.2017;11:45:00;6362;13.1;48
28.03.2017;11:55:00;6500;14.1;44
28.03.2017;12:05:00;6667;15.2;48
28.03.2017;12:15:00;6808;16.4;45
28.03.2017;12:25:00;6984;17.5;47
28.03.2017;12:35:00;7033;18.7;46
28.03.2017;12:45:00;7053;19.8;44
28.03.2017;12:55:00;7119;21.0;47
28.03.2017;13:05:00;7219;22.2;44
28.03.2017;13:15:00;7226;23.4;45
28.03.2017;13:25:00;7249;24.6;47
28.03.2017;13:35:00;7282;25.8;44
28.03.2017;13:45:00;7263;27.0;46
28.03.2017;13:55:00;7339;28.2;47
28.03.2017;14:05:00;7282;29.4;44
28.03.2017;14:15:00;7271;30.6;46
28.03.2017;14:25:00;7136;31.8;47
28.03.2017;14:35:00;7088;32.9;44
28.03.2017;14:45:00;7059;34.1;47
28.03.2017;14:55:00;6943;35.3;46
28.03.2017;15:05:00;6915;36.4;44
28.03.2017;15:15:00;6720;37.5;47
28.03.2017;15:25:00;6675;38.6;44
28.03.2017;15:35:00;6407;39.7;48
28.03.2017;15:45:00;6232;40.7;44
28.03.2017;15:55:00;6168;41.7;48
28.03.2017;16:05:00;4502;42.6;43
28.03.2017;16:15:00;5511;43.5;46
28.03.2017;16:25:00;4956;44.4;48
28.03.2017;16:35:00;4713;45.2;45
28.03.2017;16:45:00;4313;45.9;44
28.03.2017;16:55:00;4119;46.6;46
28.03.2017;17:05:00;3536;47.2;46
28.03.2017;17:15:00;3080;47.7;45
28.03.2017;17:25:00;2536;48.1;45
28.03.2017;17:40:00;2806;48.8;44
28.03.2017;17:50:00;2540;49.2;44
28.03.2017;18:00:00;2201;49.6;43
28.03.2017;18:10:00;1660;49.9;42
28.03.2017;18:20:00;1250;50.1;41
28.03.2017;18:30:00;916;50.3;40
28.03.2017;18:40:00;687;50.4;39
28.03.2017;18:50:00;533;50.5;38
28.03.2017;19:00:00;397;50.6;38
28.03.2017;19:10:00;262;50.6;38
28.03.2017;19:20:00;235;50.7;37
28.03.2017;19:30:00;188;50.7;37
28.03.2017;19:40:00;117;50.7;37
28.03.2017;19:50:00;105;50.8;37
28.03.2017;20:00:00;88;50.8;36
28.03.2017;20:10:00;0;50.8;0
29.03.2017;07:15:00;0;0;4
29.03.2017;07:25:00;155;0;28
29.03.2017;07:35:00;185;0;29
29.03.2017;07:45:00;230;0;29
29.03.2017;07:55:00;402;0.1;30
29.03.2017;08:05:00;649;0.2;30
29.03.2017;08:15:00;635;0.3;31
29.03.2017;08:25:00;475;0.4;31
29.03.2017;08:35:00;522;0.5;31
29.03.2017;08:45:00;1006;0.6;31
29.03.2017;08:55:00;1411;0.8;32
29.03.2017;09:05:00;1965;1.1;32
29.03.2017;09:15:00;2270;1.5;32
29.03.2017;09:25:00;2625;1.9;33
29.03.2017;09:35:00;2934;2.3;34
29.03.2017;09:45:00;3187;2.9;35
29.03.2017;09:55:00;3638;3.4;37
29.03.2017;10:05:00;4048;4.1;38
29.03.2017;10:15:00;4347;4.8;40
29.03.2017;10:25:00;4622;5.5;41
29.03.2017;10:35:00;4975;6.4;42
29.03.2017;10:45:00;5312;7.2;44
29.03.2017;10:55:00;5488;8.1;45
29.03.2017;11:05:00;5557;9.0;47
29.03.2017;11:15:00;5523;10.0;48
29.03.2017;11:25:00;5771;10.9;48
29.03.2017;11:35:00;6128;11.9;44
29.03.2017;11:45:00;6056;12.9;47
29.03.2017;11:55:00;6325;13.9;45
29.03.2017;12:05:00;6444;15.0;46
29.03.2017;12:15:00;5846;16.0;48
29.03.2017;12:25:00;3796;16.7;43
29.03.2017;12:35:00;6769;17.9;47
29.03.2017;12:45:00;6349;18.9;44
29.03.2017;12:55:00;4168;19.8;45
29.03.2017;13:05:00;5039;20.5;46
29.03.2017;13:15:00;7256;21.4;47
29.03.2017;13:25:00;6938;22.5;45
29.03.2017;13:35:00;7261;23.7;45
29.03.2017;13:45:00;7057;24.8;47
29.03.2017;13:55:00;6816;25.7;47
29.03.2017;14:05:00;7187;26.8;46
29.03.2017;14:15:00;7046;28.0;44
29.03.2017;14:25:00;5076;28.9;46
29.03.2017;14:35:00;7561;29.7;47
29.03.2017;14:45:00;4892;30.7;44
29.03.2017;14:55:00;5704;31.6;47
29.03.2017;15:05:00;7140;32.6;46
29.03.2017;15:15:00;6880;33.7;46
29.03.2017;15:25:00;6559;34.8;44
29.03.2017;15:35:00;6396;35.9;47
29.03.2017;15:45:00;6304;36.9;44
29.03.2017;15:55:00;6134;38.0;47
29.03.2017;16:05:00;5905;39.0;44
29.03.2017;16:15:00;5496;39.9;46
29.03.2017;16:25:00;5236;40.8;48
29.03.2017;16:35:00;4717;41.6;44
29.03.2017;16:45:00;4324;42.3;45
29.03.2017;16:55:00;4074;43.0;46
29.03.2017;17:05:00;3766;43.6;46
29.03.2017;17:15:00;3178;44.1;46
29.03.2017;17:25:00;2711;44.6;45
29.03.2017;17:35:00;2631;45.0;44
29.03.2017;17:45:00;2856;45.5;44
29.03.2017;17:55:00;2469;45.9;44
29.03.2017;18:05:00;1984;46.3;43
29.03.2017;18:15:00;1705;46.6;42
29.03.2017;18:25:00;1215;46.8;41
29.03.2017;18:35:00;743;47.0;40
29.03.2017;18:45:00;582;47.1;39
29.03.2017;18:55:00;430;47.1;38
29.03.2017;19:05:00;342;47.2;38
29.03.2017;19:15:00;246;47.2;38
29.03.2017;19:25:00;237;47.3;37
29.03.2017;19:35:00;177;47.3;37
29.03.2017;19:45:00;117;47.3;37
29.03.2017;19:55:00;88;47.4;37
29.03.2017;20:00:00;47;47.4;20
30.03.2017;07:15:00;16;0;11
30.03.2017;07:25:00;202;0;28
30.03.2017;07:35:00;280;0;29
30.03.2017;07:45:00;338;0.1;30
30.03.2017;07:55:00;406;0.1;30
30.03.2017;08:05:00;453;0.2;30
30.03.2017;08:15:00;546;0.3;31
30.03.2017;08:25:00;690;0.4;31
30.03.2017;08:35:00;1218;0.6;31
30.03.2017;08:45:00;1528;0.8;32
30.03.2017;08:55:00;1877;1.1;32
30.03.2017;09:05:00;2106;1.4;32
30.03.2017;09:15:00;2338;1.8;33
30.03.2017;09:25:00;2585;2.2;34
30.03.2017;09:35:00;2818;2.7;35
30.03.2017;09:45:00;3473;3.2;36
30.03.2017;09:55:00;3868;3.8;37
30.03.2017;10:05:00;4065;4.5;39
30.03.2017;10:15:00;4456;5.2;40
30.03.2017;10:25:00;4955;6.0;42
30.03.2017;10:35:00;5015;6.8;43
30.03.2017;10:45:00;5301;7.7;44
30.03.2017;10:55:00;5645;8.6;46
30.03.2017;11:05:00;5712;9.6;47
30.03.2017;11:15:00;5936;10.5;48
30.03.2017;11:25:00;6166;11.5;44
30.03.2017;11:35:00;5724;12.5;47
30.03.2017;11:45:00;6664;13.6;44
30.03.2017;11:55:00;5958;14.6;46
30.03.2017;12:05:00;6598;15.6;45
30.03.2017;12:15:00;6956;16.7;46
30.03.2017;12:25:00;6975;17.9;44
30.03.2017;12:35:00;7251;19.1;48
30.03.2017;12:45:00;6854;20.2;45
30.03.2017;12:55:00;7270;21.4;45
30.03.2017;13:05:00;7306;22.5;47
30.03.2017;13:15:00;7358;23.7;44
30.03.2017;13:25:00;7049;24.9;47
30.03.2017;13:35:00;7440;26.1;47
30.03.2017;13:45:00;6931;27.3;44
30.03.2017;13:55:00;7665;28.6;45
30.03.2017;14:05:00;7436;29.8;47
30.03.2017;14:15:00;7363;31.0;45
30.03.2017;14:25:00;6577;32.1;45
30.03.2017;14:35:00;7105;33.2;47
30.03.2017;14:45:00;7131;34.4;44
30.03.2017;14:55:00;6586;35.5;48
30.03.2017;15:05:00;6997;36.7;45
30.03.2017;15:15:00;6427;37.7;47
30.03.2017;15:25:00;6119;38.8;45
30.03.2017;15:35:00;6714;39.9;45
30.03.2017;15:45:00;6485;41.0;46
30.03.2017;15:55:00;5752;41.9;46
30.03.2017;16:05:00;5669;42.9;45
30.03.2017;16:15:00;5035;43.7;47
30.03.2017;16:25:00;5096;44.5;48
30.03.2017;16:35:00;4058;45.2;48
30.03.2017;16:45:00;4595;45.9;48
30.03.2017;16:55:00;4203;46.6;44
30.03.2017;17:05:00;3764;47.3;44
30.03.2017;17:15:00;3626;47.9;45
30.03.2017;17:25:00;2919;48.4;45
30.03.2017;17:35:00;2327;48.8;44
30.03.2017;17:45:00;2733;49.2;44
30.03.2017;17:55:00;2440;49.6;43
30.03.2017;18:05:00;2147;50.0;43
30.03.2017;18:15:00;1621;50.3;42
30.03.2017;18:25:00;938;50.5;40
30.03.2017;18:35:00;518;50.6;39
30.03.2017;18:45:00;494;50.7;39
30.03.2017;18:55:00;364;50.7;38
30.03.2017;19:05:00;357;50.8;38
30.03.2017;19:15:00;328;50.9;38
30.03.2017;19:25:00;285;50.9;37
30.03.2017;19:35:00;223;50.9;37
30.03.2017;19:45:00;149;51.0;37
30.03.2017;19:55:00;97;51.0;37
30.03.2017;20:05:00;0;51.0;0
31.03.2017;07:10:00;0;0;1
31.03.2017;07:20:00;155;0;28
31.03.2017;07:30:00;195;0;29
31.03.2017;07:40:00;241;0;30
31.03.2017;07:50:00;287;0.1;30
31.03.2017;08:00:00;323;0.1;30
31.03.2017;08:10:00;381;0.2;31
31.03.2017;08:20:00;574;0.3;31
31.03.2017;08:30:00;1039;0.4;31
31.03.2017;08:40:00;1401;0.6;32
31.03.2017;08:50:00;1754;0.9;32
31.03.2017;09:00:00;2080;1.2;32
31.03.2017;09:10:00;2334;1.6;33
31.03.2017;09:20:00;2730;2.1;34
31.03.2017;09:30:00;3066;2.5;35
31.03.2017;09:40:00;3398;3.1;36
31.03.2017;09:50:00;3799;3.7;37
31.03.2017;10:00:00;4197;4.4;39
31.03.2017;10:10:00;4458;5.1;40
31.03.2017;10:20:00;4792;5.9;42
31.03.2017;10:30:00;5070;6.7;43
31.03.2017;10:40:00;4890;7.5;44
31.03.2017;10:50:00;5644;8.4;46
31.03.2017;11:00:00;5515;9.4;47
31.03.2017;11:10:00;5934;10.3;48
31.03.2017;11:20:00;6070;11.3;44
31.03.2017;11:30:00;6218;12.3;47
31.03.2017;11:40:00;6644;13.4;44
31.03.2017;11:50:00;6568;14.5;47
31.03.2017;12:00:00;6969;15.6;44
31.03.2017;12:10:00;6850;16.7;47
31.03.2017;12:20:00;6697;17.8;44
31.03.2017;12:30:00;6454;18.9;48
31.03.2017;12:40:00;6639;20.0;45
31.03.2017;12:50:00;6790;21.0;47
31.03.2017;13:00:00;7540;22.3;46
31.03.2017;13:10:00;6913;23.5;44
31.03.2017;13:20:00;6370;24.5;47
31.03.2017;13:30:00;6486;25.6;44
31.03.2017;13:40:00;6962;26.7;47
31.03.2017;13:50:00;6606;27.8;44
31.03.2017;14:00:00;6480;28.9;46
31.03.2017;14:10:00;6216;29.9;45
31.03.2017;14:20:00;6856;31.0;46
31.03.2017;14:30:00;6476;32.1;46
31.03.2017;14:40:00;6428;33.2;44
31.03.2017;14:50:00;6037;34.2;47
31.03.2017;15:00:00;6142;35.2;47
31.03.2017;15:10:00;6100;36.2;46
31.03.2017;15:20:00;4761;37.1;48
31.03.2017;15:30:00;4829;37.8;48
31.03.2017;15:40:00;5552;38.8;44
31.03.2017;15:50:00;4988;39.6;46
31.03.2017;16:00:00;5348;40.5;48
31.03.2017;16:10:00;4025;41.3;43
31.03.2017;16:20:00;3205;41.8;44
31.03.2017;16:30:00;2815;42.3;44
31.03.2017;16:40:00;3698;42.8;44
31.03.2017;16:50:00;2707;43.4;44
31.03.2017;17:00:00;2182;43.7;43
31.03.2017;17:10:00;1608;44.0;42
31.03.2017;17:20:00;1464;44.3;41
31.03.2017;17:30:00;1464;44.5;40
31.03.2017;17:40:00;1421;44.8;40
31.03.2017;17:50:00;1040;45.0;39
31.03.2017;18:00:00;1003;45.1;39
31.03.2017;18:10:00;951;45.3;38
31.03.2017;18:20:00;861;45.4;38
31.03.2017;18:30:00;813;45.6;38
31.03.2017;18:40:00;706;45.7;37
31.03.2017;18:50:00;542;45.8;37
31.03.2017;19:00:00;431;45.9;37
31.03.2017;19:10:00;337;45.9;37
31.03.2017;19:20:00;262;46.0;37
31.03.2017;19:30:00;190;46.0;36
31.03.2017;19:40:00;128;46.0;36
31.03.2017;19:50:00;98;46.1;36
31.03.2017;20:00:00;87;46.1;36
31.03.2017;20:05:00;60;46.1;25
01.04.2017;06:55:00;15;0;5
01.04.2017;07:05:00;251;0;28
01.04.2017;07:15:00;159;0;29
01.04.2017;07:25:00;141;0;30
01.04.2017;07:35:00;140;0.1;30
01.04.2017;07:45:00;161;0.1;31
01.04.2017;07:55:00;190;0.1;31
01.04.2017;08:05:00;219;0.2;31
01.04.2017;08:15:00;249;0.2;31
01.04.2017;08:25:00;295;0.2;32
01.04.2017;08:35:00;346;0.3;32
01.04.2017;08:45:00;395;0.4;32
01.04.2017;08:55:00;479;0.4;32
01.04.2017;09:05:00;520;0.5;32
01.04.2017;09:15:00;566;0.6;32
01.04.2017;09:25:00;665;0.7;33
01.04.2017;09:35:00;671;0.8;33
01.04.2017;09:45:00;706;0.9;33
01.04.2017;09:55:00;866;1.1;33
01.04.2017;10:05:00;1108;1.2;33
01.04.2017;10:15:00;1317;1.5;33
01.04.2017;10:25:00;1374;1.7;33
01.04.2017;10:35:00;1448;1.9;33
01.04.2017;10:45:00;1672;2.2;34
01.04.2017;10:55:00;2115;2.5;34
01.04.2017;11:05:00;2485;2.9;35
01.04.2017;11:15:00;2644;3.3;36
01.04.2017;11:25:00;2468;3.7;36
01.04.2017;11:35:00;2462;4.2;37
01.04.2017;11:45:00;2660;4.6;37
01.04.2017;11:55:00;2946;5.1;38
01.04.2017;12:05:00;2809;5.5;38
01.04.2017;12:15:00;2944;6.0;39
01.04.2017;12:25:00;3185;6.5;39
01.04.2017;12:35:00;3142;7.0;40
01.04.2017;12:45:00;3283;7.6;40
01.04.2017;12:55:00;4594;8.3;41
01.04.2017;13:05:00;5184;9.1;43
01.04.2017;13:15:00;7500;10.3;47
01.04.2017;13:25:00;7661;11.5;44
01.04.2017;13:35:00;7441;12.8;47
01.04.2017;13:45:00;7418;14.0;46
01.04.2017;13:55:00;7469;15.2;44
01.04.2017;14:05:00;7364;16.5;47
01.04.2017;14:15:00;7405;17.7;45
01.04.2017;14:25:00;7354;18.9;44
01.04.2017;14:35:00;5920;19.9;46
01.04.2017;14:45:00;5427;20.9;44
01.04.2017;14:55:00;7352;22.0;46
01.04.2017;15:05:00;7955;23.3;44
01.04.2017;15:15:00;7517;24.5;45
01.04.2017;15:25:00;6054;25.6;47
01.04.2017;15:35:00;3972;26.3;47
01.04.2017;15:45:00;5824;27.3;45
01.04.2017;15:55:00;5708;28.1;44
01.04.2017;16:05:00;4709;29.1;45
01.04.2017;16:15:00;4680;29.6;43
01.04.2017;16:25:00;3534;30.2;44
01.04.2017;16:35:00;3845;30.8;45
01.04.2017;16:45:00;1898;31.2;44
01.04.2017;16:55:00;1978;31.5;43
01.04.2017;17:05:00;1625;31.8;42
01.04.2017;17:15:00;1393;32.0;41
01.04.2017;17:25:00;1128;32.2;40
01.04.2017;17:35:00;1016;32.4;39
01.04.2017;17:45:00;1044;32.6;39
01.04.2017;17:55:00;1070;32.8;38
01.04.2017;18:05:00;1092;32.9;38
01.04.2017;18:15:00;1209;33.1;38
01.04.2017;18:25:00;683;33.3;37
01.04.2017;18:35:00;556;33.4;37
01.04.2017;18:45:00;573;33.5;37
01.04.2017;18:55:00;579;33.6;37
01.04.2017;19:05:00;478;33.6;37
01.04.2017;19:15:00;339;33.7;36
01.04.2017;19:25:00;206;33.7;36
01.04.2017;19:35:00;119;33.8;36
01.04.2017;19:45:00;111;33.8;36
01.04.2017;19:55:00;92;33.8;36
01.04.2017;20:05:00;86;33.8;36
01.04.2017;21:00:00;0;33.8;0
02.04.2017;07:15:00;0;0;1
02.04.2017;07:25:00;153;0;28
02.04.2017;07:35:00;173;0;29
02.04.2017;07:45:00;187;0;30
02.04.2017;07:55:00;254;0.1;30
02.04.2017;08:05:00;305;0.1;31
02.04.2017;08:15:00;385;0.2;31
02.04.2017;08:25:00;523;0.3;31
02.04.2017;08:35:00;504;0.3;31
02.04.2017;08:45:00;766;0.4;32
02.04.2017;08:55:00;972;0.6;32
02.04.2017;09:05:00;715;0.7;32
02.04.2017;09:15:00;802;0.9;32
02.04.2017;09:25:00;732;1.0;32
02.04.2017;09:35:00;1806;1.2;33
02.04.2017;09:45:00;2876;1.7;33
02.04.2017;09:55:00;3520;2.2;35
02.04.2017;10:05:00;3586;2.9;38
02.04.2017;10:15:00;3647;3.6;38
02.04.2017;10:25:00;5091;4.4;41
02.04.2017;10:35:00;5212;5.2;43
02.04.2017;10:45:00;5662;6.2;44
02.04.2017;10:55:00;6005;7.2;46
02.04.2017;11:05:00;6536;8.2;48
02.04.2017;11:15:00;6581;9.3;44
02.04.2017;11:25:00;5992;10.2;47
02.04.2017;11:35:00;6329;11.3;45
02.04.2017;11:45:00;6855;12.4;47
02.04.2017;11:55:00;7094;13.5;44
02.04.2017;12:05:00;7773;14.7;47
02.04.2017;12:15:00;7543;16.0;46
02.04.2017;12:25:00;7943;17.3;44
02.04.2017;12:35:00;5831;18.4;48
02.04.2017;12:45:00;2188;19.0;42
02.04.2017;12:55:00;4859;19.6;42
02.04.2017;13:05:00;3507;20.5;47
02.04.2017;13:15:00;4028;21.1;46
02.04.2017;13:25:00;7970;22.2;46
02.04.2017;13:35:00;6529;23.0;43
02.04.2017;13:45:00;7885;24.2;46
02.04.2017;13:55:00;6822;25.5;46
02.04.2017;14:05:00;1954;25.9;44
02.04.2017;14:15:00;8913;27.1;47
02.04.2017;14:25:00;7731;28.2;46
02.04.2017;14:35:00;6820;29.3;44
02.04.2017;14:45:00;7873;30.7;45
02.04.2017;14:55:00;3535;31.5;44
02.04.2017;15:05:00;2441;32.2;46
02.04.2017;15:15:00;4097;33.0;47
02.04.2017;15:25:00;2870;33.5;46
02.04.2017;15:35:00;6234;34.4;48
02.04.2017;15:45:00;5094;35.3;44
02.04.2017;15:55:00;1982;35.7;43
02.04.2017;16:05:00;4027;36.4;45
02.04.2017;16:15:00;3364;37.0;45
02.04.2017;16:25:00;4429;37.7;46
02.04.2017;16:35:00;2267;38.2;46
02.04.2017;16:45:00;2327;38.6;44
02.04.2017;16:55:00;1305;38.8;42
02.04.2017;17:05:00;1937;39.1;42
02.04.2017;17:15:00;1842;39.5;41
02.04.2017;17:25:00;2521;39.8;41
02.04.2017;17:35:00;1147;40.1;40
02.04.2017;17:45:00;1117;40.2;39
02.04.2017;17:55:00;1194;40.4;39
02.04.2017;18:05:00;994;40.6;38
02.04.2017;18:15:00;716;40.7;38
02.04.2017;18:25:00;691;40.9;38
02.04.2017;18:35:00;726;41.0;38
02.04.2017;18:45:00;687;41.1;37
02.04.2017;18:55:00;616;41.2;37
02.04.2017;19:05:00;461;41.3;37
02.04.2017;19:15:00;437;41.4;37
02.04.2017;19:25:00;258;41.4;37
02.04.2017;19:35:00;201;41.4;36
02.04.2017;19:45:00;138;41.5;36
02.04.2017;19:55:00;0;41.5;16
02.04.2017;21:00:00;0;41.5;0
03.04.2017;07:05:00;0;0;6
03.04.2017;07:15:00;163;0;29
03.04.2017;07:25:00;218;0;29
03.04.2017;07:35:00;290;0;30
03.04.2017;07:45:00;380;0.1;30
03.04.2017;07:55:00;475;0.2;30
03.04.2017;08:05:00;592;0.3;31
03.04.2017;08:15:00;738;0.4;31
03.04.2017;08:25:00;923;0.5;31
03.04.2017;08:35:00;1242;0.7;32
03.04.2017;08:45:00;1515;1.0;32
03.04.2017;08:55:00;1743;1.2;32
03.04.2017;09:05:00;1903;1.5;32
03.04.2017;09:15:00;2185;1.9;33
03.04.2017;09:25:00;2488;2.3;34
03.04.2017;09:35:00;2780;2.7;35
03.04.2017;09:45:00;2983;3.2;36
03.04.2017;09:55:00;3086;3.7;37
03.04.2017;10:05:00;3095;4.2;37
03.04.2017;10:15:00;2584;4.6;37
03.04.2017;10:25:00;2980;5.2;38
03.04.2017;10:35:00;4014;5.8;39
03.04.2017;10:45:00;4644;6.6;41
03.04.2017;10:55:00;2804;7.1;41
03.04.2017;11:05:00;3214;7.7;41
03.04.2017;11:15:00;5289;8.5;43
03.04.2017;11:25:00;3771;9.1;43
03.04.2017;11:35:00;3244;9.6;42
03.04.2017;11:45:00;2254;10.0;41
03.04.2017;11:55:00;3753;10.7;42
03.04.2017;12:05:00;7620;11.6;45
03.04.2017;12:15:00;7191;12.7;46
03.04.2017;12:25:00;2482;13.3;42
03.04.2017;12:35:00;2639;13.7;41
03.04.2017;12:45:00;2385;14.1;41
03.04.2017;12:55:00;2334;14.5;41
03.04.2017;13:05:00;2933;14.9;41
03.04.2017;13:15:00;2635;15.5;41
03.04.2017;13:25:00;4361;16.0;42
03.04.2017;13:35:00;6667;16.8;43
03.04.2017;13:45:00;3631;17.5;44
03.04.2017;13:55:00;7470;18.5;47
03.04.2017;14:05:00;7346;19.8;45
03.04.2017;14:15:00;5992;20.8;45
03.04.2017;14:25:00;5570;21.8;45
03.04.2017;14:35:00;7510;22.7;47
03.04.2017;14:45:00;5925;23.8;44
03.04.2017;14:55:00;3387;24.3;43
03.04.2017;15:05:00;2796;24.8;42
03.04.2017;15:15:00;5493;25.4;44
03.04.2017;15:25:00;6875;26.6;46
03.04.2017;15:35:00;6485;27.7;46
03.04.2017;15:45:00;5104;28.6;48
03.04.2017;15:55:00;5356;29.5;44
03.04.2017;16:05:00;5410;30.3;44
03.04.2017;16:15:00;1423;30.6;43
03.04.2017;16:25:00;1384;30.8;41
03.04.2017;16:35:00;1087;31.0;40
03.04.2017;16:45:00;1449;31.2;40
03.04.2017;16:55:00;3972;31.9;42
03.04.2017;17:05:00;3871;32.5;43
03.04.2017;17:15:00;3773;33.2;44
03.04.2017;17:25:00;1093;33.4;42
03.04.2017;17:35:00;399;33.5;40
03.04.2017;17:45:00;658;33.6;39
03.04.2017;17:55:00;837;33.8;38
03.04.2017;18:05:00;696;33.9;38
03.04.2017;18:15:00;770;34.0;38
03.04.2017;18:25:00;714;34.1;37
03.04.2017;18:35:00;676;34.2;37
03.04.2017;18:45:00;731;34.4;37
03.04.2017;18:55:00;573;34.5;37
03.04.2017;19:05:00;383;34.5;37
03.04.2017;19:15:00;417;34.6;36
03.04.2017;19:25:00;416;34.7;36
03.04.2017;19:35:00;293;34.7;36
03.04.2017;19:45:00;192;34.8;36
03.04.2017;19:55:00;0;34.8;19
03.04.2017;21:00:00;0;34.8;0
04.04.2017;07:20:00;144;0;28
04.04.2017;07:30:00;178;0;29
04.04.2017;07:40:00;254;0;30
04.04.2017;07:50:00;358;0.1;30
04.04.2017;08:00:00;506;0.2;30
04.04.2017;08:10:00;541;0.2;31
04.04.2017;08:20:00;596;0.3;31
04.04.2017;08:30:00;725;0.5;31
04.04.2017;08:40:00;924;0.6;31
04.04.2017;08:50:00;693;0.7;32
04.04.2017;09:00:00;1107;0.9;32
04.04.2017;09:10:00;1978;1.2;32
04.04.2017;09:20:00;1768;1.5;32
04.04.2017;09:30:00;2565;1.9;33
04.04.2017;09:40:00;2830;2.3;34
04.04.2017;09:50:00;3615;2.8;35
04.04.2017;10:00:00;3904;3.5;37
04.04.2017;10:10:00;3899;4.2;39
04.04.2017;10:20:00;4006;4.8;40
04.04.2017;10:30:00;4720;5.5;41
04.04.2017;10:40:00;5267;6.4;43
04.04.2017;10:50:00;5748;7.3;45
04.04.2017;11:00:00;5737;8.2;46
04.04.2017;11:10:00;4272;9.0;46
04.04.2017;11:20:00;3452;9.5;44
04.04.2017;11:30:00;2450;10.0;43
04.04.2017;11:40:00;3110;10.7;44
04.04.2017;11:50:00;2557;11.1;43
04.04.2017;12:00:00;4037;11.8;44
04.04.2017;12:10:00;2999;12.3;43
04.04.2017;12:20:00;2614;12.8;43
04.04.2017;12:30:00;3668;13.4;43
04.04.2017;12:40:00;5847;14.1;44
04.04.2017;12:50:00;6380;15.2;46
04.04.2017;13:00:00;5478;16.3;47
04.04.2017;13:10:00;7182;17.4;44
04.04.2017;13:20:00;5447;18.3;44
04.04.2017;13:30:00;1401;18.8;44
04.04.2017;13:40:00;744;18.9;41
04.04.2017;13:50:00;655;19.1;40
04.04.2017;14:00:00;899;19.2;39
04.04.2017;14:10:00;1328;19.4;38
04.04.2017;14:20:00;1571;19.6;38
04.04.2017;14:30:00;3230;20.1;39
04.04.2017;14:40:00;2979;20.6;40
04.04.2017;14:50:00;2663;21.0;40
04.04.2017;15:00:00;2427;21.4;40
04.04.2017;15:10:00;2450;21.8;40
04.04.2017;15:20:00;2678;22.3;40
04.04.2017;15:30:00;4958;23.0;42
04.04.2017;15:40:00;2760;23.5;42
04.04.2017;15:50:00;2876;24.0;42
04.04.2017;16:00:00;2491;24.4;41
04.04.2017;16:10:00;2396;24.8;41
04.04.2017;16:20:00;1983;25.1;40
04.04.2017;16:30:00;1654;25.4;39
04.04.2017;16:40:00;1937;25.7;39
04.04.2017;16:50:00;1727;26.0;39
04.04.2017;17:00:00;1463;26.3;38
04.04.2017;17:10:00;1441;26.5;38
04.04.2017;17:20:00;1491;26.7;38
04.04.2017;17:30:00;1522;27.0;37
04.04.2017;17:40:00;1461;27.2;37
04.04.2017;17:50:00;1369;27.5;37
04.04.2017;18:00:00;1301;27.7;37
04.04.2017;18:10:00;1042;27.9;37
04.04.2017;18:20:00;679;28.0;36
04.04.2017;18:30:00;640;28.1;36
04.04.2017;18:40:00;594;28.2;36
04.04.2017;18:50:00;586;28.3;36
04.04.2017;19:00:00;534;28.4;36
04.04.2017;19:10:00;426;28.5;36
04.04.2017;19:20:00;401;28.5;35
04.04.2017;19:30:00;374;28.6;35
04.04.2017;19:40:00;259;28.6;35
04.04.2017;19:50:00;138;28.7;35
04.04.2017;20:00:00;103;28.7;35
04.04.2017;21:00:00;0;28.7;0
05.04.2017;07:10:00;0;0;1
05.04.2017;07:20:00;75;0;28
05.04.2017;07:30:00;141;0;29
05.04.2017;07:40:00;201;0;29
05.04.2017;07:50:00;207;0;30
05.04.2017;08:00:00;204;0.1;30
05.04.2017;08:10:00;242;0.1;31
05.04.2017;08:20:00;277;0.2;31
05.04.2017;08:30:00;271;0.2;31
05.04.2017;08:40:00;304;0.3;31
05.04.2017;08:50:00;692;0.3;31
05.04.2017;09:00:00;821;0.5;32
05.04.2017;09:10:00;1419;0.7;32
05.04.2017;09:20:00;1759;1.0;32
05.04.2017;09:30:00;2117;1.3;32
05.04.2017;09:40:00;3703;1.8;34
05.04.2017;09:50:00;4130;2.5;36
05.04.2017;10:00:00;4352;3.2;38
05.04.2017;10:10:00;4470;4.0;40
05.04.2017;10:20:00;2294;4.4;39
05.04.2017;10:30:00;3682;4.9;39
05.04.2017;10:40:00;4240;5.7;41
05.04.2017;10:50:00;6269;6.5;42
05.04.2017;11:00:00;4808;7.4;44
05.04.2017;11:10:00;5600;8.2;45
05.04.2017;11:20:00;7343;9.3;47
05.04.2017;11:30:00;3508;10.2;43
05.04.2017;11:40:00;7765;11.3;47
05.04.2017;11:50:00;7306;12.5;44
05.04.2017;12:00:00;6861;13.7;47
05.04.2017;12:10:00;7012;14.9;45
05.04.2017;12:20:00;6332;16.0;45
05.04.2017;12:30:00;7734;17.3;47
05.04.2017;12:40:00;8025;18.6;46
05.04.2017;12:50:00;8147;19.9;44
05.04.2017;13:00:00;2920;20.8;44
05.04.2017;13:10:00;3656;21.5;44
05.04.2017;13:20:00;8013;22.4;47
05.04.2017;13:30:00;5934;23.6;44
05.04.2017;13:40:00;7911;24.9;46
05.04.2017;13:50:00;5134;25.9;45
05.04.2017;14:00:00;7886;27.3;44
05.04.2017;14:10:00;7784;28.5;47
05.04.2017;14:20:00;7650;29.8;47
05.04.2017;14:30:00;7792;31.1;44
05.04.2017;14:40:00;4845;32.2;44
05.04.2017;14:50:00;4159;33.0;44
05.04.2017;15:00:00;7343;34.2;44
05.04.2017;15:10:00;7072;35.4;47
05.04.2017;15:20:00;5487;36.4;44
05.04.2017;15:30:00;1736;36.8;43
05.04.2017;15:40:00;5882;37.5;45
05.04.2017;15:50:00;7490;38.7;45
05.04.2017;16:00:00;2882;39.5;45
05.04.2017;16:10:00;3346;40.0;44
05.04.2017;16:20:00;2335;40.4;44
05.04.2017;16:30:00;1697;40.7;42
05.04.2017;16:40:00;1833;41.0;42
05.04.2017;16:50:00;1608;41.3;41
05.04.2017;17:00:00;1877;41.6;41
05.04.2017;17:10:00;1768;41.9;40
05.04.2017;17:20:00;1787;42.2;40
05.04.2017;17:30:00;1939;42.5;40
05.04.2017;17:40:00;1598;42.8;39
05.04.2017;17:50:00;1970;43.1;39
05.04.2017;18:00:00;1263;43.3;39
05.04.2017;18:10:00;646;43.5;38
05.04.2017;18:20:00;506;43.6;37
05.04.2017;18:30:00;396;43.6;37
05.04.2017;18:40:00;307;43.7;37
05.04.2017;18:50:00;213;43.7;37
05.04.2017;19:00:00;205;43.8;36
05.04.2017;19:10:00;172;43.8;36
05.04.2017;19:20:00;144;43.8;36
05.04.2017;19:30:00;126;43.8;36
05.04.2017;19:40:00;109;43.9;36
05.04.2017;21:00:00;0;43.9;0
06.04.2017;07:30:00;158;0;28
06.04.2017;07:40:00;184;0;29
06.04.2017;07:50:00;217;0;30
06.04.2017;08:00:00;244;0.1;30
06.04.2017;08:10:00;354;0.1;30
06.04.2017;08:20:00;327;0.2;31
06.04.2017;08:30:00;409;0.2;31
06.04.2017;08:40:00;608;0.3;31
06.04.2017;08:50:00;552;0.4;31
06.04.2017;09:00:00;1262;0.6;31
06.04.2017;09:10:00;1590;0.9;32
06.04.2017;09:20:00;1784;1.2;32
06.04.2017;09:30:00;1944;1.5;32
06.04.2017;09:40:00;2343;1.8;33
06.04.2017;09:50:00;2367;2.2;34
06.04.2017;10:00:00;3198;2.7;35
06.04.2017;10:10:00;2500;3.2;36
06.04.2017;10:20:00;3817;3.7;36
06.04.2017;10:30:00;2569;4.2;37
06.04.2017;10:40:00;3141;4.8;38
06.04.2017;10:50:00;2366;5.1;37
06.04.2017;11:00:00;1796;5.5;37
06.04.2017;11:10:00;2120;5.8;37
06.04.2017;11:20:00;2495;6.2;37
06.04.2017;11:30:00;4093;6.8;38
06.04.2017;11:40:00;6487;8.0;44
06.04.2017;11:50:00;6577;8.9;45
06.04.2017;12:00:00;7896;10.2;46
06.04.2017;12:10:00;3273;10.9;42
06.04.2017;12:20:00;2707;11.4;42
06.04.2017;12:30:00;3238;11.9;42
06.04.2017;12:40:00;3975;12.7;44
06.04.2017;12:50:00;6510;13.7;47
06.04.2017;13:00:00;1912;14.0;44
06.04.2017;13:10:00;2215;14.4;42
06.04.2017;13:20:00;2511;14.8;42
06.04.2017;13:30:00;2734;15.2;41
06.04.2017;13:40:00;3550;15.8;42
06.04.2017;13:50:00;4183;16.5;43
06.04.2017;14:00:00;9175;17.7;47
06.04.2017;14:10:00;8022;19.2;46
06.04.2017;14:20:00;4578;20.1;43
06.04.2017;14:30:00;3814;20.7;44
06.04.2017;14:40:00;3818;21.3;44
06.04.2017;14:50:00;4145;22.0;45
06.04.2017;15:00:00;3368;22.7;45
06.04.2017;15:10:00;3222;23.2;45
06.04.2017;15:20:00;3298;23.8;44
06.04.2017;15:30:00;4583;24.4;44
06.04.2017;15:40:00;5583;25.3;47
06.04.2017;15:50:00;6806;26.5;44
06.04.2017;16:00:00;2147;27.3;45
06.04.2017;16:10:00;1670;27.6;43
06.04.2017;16:20:00;4117;28.0;42
06.04.2017;16:30:00;5693;29.0;46
06.04.2017;16:40:00;5491;29.9;48
06.04.2017;16:50:00;4526;30.7;44
06.04.2017;17:00:00;3736;31.4;44
06.04.2017;17:10:00;3885;31.9;44
06.04.2017;17:20:00;3607;32.5;45
06.04.2017;17:30:00;2764;33.0;45
06.04.2017;17:40:00;3106;33.5;44
06.04.2017;17:50:00;2938;34.0;44
06.04.2017;18:00:00;1359;34.3;42
06.04.2017;18:10:00;2187;34.6;42
06.04.2017;18:20:00;1917;35.0;41
06.04.2017;18:30:00;1065;35.2;40
06.04.2017;18:40:00;1179;35.4;39
06.04.2017;18:50:00;840;35.5;39
06.04.2017;19:00:00;500;35.6;38
06.04.2017;19:10:00;470;35.7;38
06.04.2017;19:20:00;488;35.8;37
06.04.2017;19:30:00;334;35.8;37
06.04.2017;19:40:00;239;35.9;37
06.04.2017;19:50:00;160;35.9;37
06.04.2017;20:00:00;118;35.9;36
06.04.2017;20:10:00;94;36.0;36
06.04.2017;21:00:00;0;36.0;0
07.04.2017;07:10:00;170;0;28
07.04.2017;07:20:00;220;0;29
07.04.2017;07:30:00;252;0;30
07.04.2017;07:40:00;305;0.1;30
07.04.2017;07:50:00;370;0.2;30
07.04.2017;08:00:00;447;0.2;31
07.04.2017;08:10:00;730;0.3;31
07.04.2017;08:20:00;1147;0.5;31
07.04.2017;08:30:00;1430;0.7;31
07.04.2017;08:40:00;1710;1.0;32
07.04.2017;08:50:00;2017;1.3;32
07.04.2017;09:00:00;2351;1.7;32
07.04.2017;09:10:00;2657;2.1;33
07.04.2017;09:20:00;3015;2.6;34
07.04.2017;09:30:00;3369;3.1;36
07.04.2017;09:40:00;3786;3.7;37
07.04.2017;09:50:00;4067;4.4;38
07.04.2017;10:00:00;4606;5.1;40
07.04.2017;10:10:00;4711;5.9;41
07.04.2017;10:20:00;4828;6.7;43
07.04.2017;10:30:00;5202;7.5;44
07.04.2017;10:40:00;5713;8.5;45
07.04.2017;10:50:00;5813;9.4;47
07.04.2017;11:00:00;5968;10.4;48
07.04.2017;11:10:00;6273;11.4;44
07.04.2017;11:20:00;6566;12.5;47
07.04.2017;11:30:00;6676;13.6;44
07.04.2017;11:40:00;6738;14.7;47
07.04.2017;11:50:00;6907;15.8;44
07.04.2017;12:00:00;7038;17.0;47
07.04.2017;12:10:00;7197;18.2;45
07.04.2017;12:20:00;7256;19.4;44
07.04.2017;12:30:00;7363;20.6;47
07.04.2017;12:40:00;6998;21.8;45
07.04.2017;12:50:00;6378;22.9;44
07.04.2017;13:00:00;7684;24.1;47
07.04.2017;13:10:00;7552;25.4;46
07.04.2017;13:20:00;7624;26.6;44
07.04.2017;13:30:00;7599;27.9;47
07.04.2017;13:40:00;7580;29.2;46
07.04.2017;13:50:00;7501;30.4;44
07.04.2017;14:00:00;7581;31.6;45
07.04.2017;14:10:00;7540;32.9;47
07.04.2017;14:20:00;7503;34.1;45
07.04.2017;14:30:00;7438;35.4;44
07.04.2017;14:40:00;7382;36.6;47
07.04.2017;14:50:00;7302;37.8;45
07.04.2017;15:00:00;7222;39.0;44
07.04.2017;15:10:00;7267;40.2;47
07.04.2017;15:20:00;7132;41.4;46
07.04.2017;15:30:00;6307;42.5;44
07.04.2017;15:40:00;6864;43.6;47
07.04.2017;15:50:00;6648;44.7;44
07.04.2017;16:00:00;6414;45.8;48
07.04.2017;16:10:00;6076;46.8;45
07.04.2017;16:20:00;5676;47.7;48
07.04.2017;16:30:00;5231;48.6;44
07.04.2017;16:40:00;4842;49.4;46
07.04.2017;16:50:00;4451;50.2;47
07.04.2017;17:00:00;4239;50.9;48
07.04.2017;17:10:00;4030;51.6;48
07.04.2017;17:20:00;3801;52.2;48
07.04.2017;17:30:00;3560;52.8;48
07.04.2017;17:40:00;3294;53.4;47
07.04.2017;17:50:00;3025;53.9;46
07.04.2017;18:00:00;2608;54.3;45
07.04.2017;18:10:00;2032;54.7;44
07.04.2017;18:20:00;1796;55.0;43
07.04.2017;18:30:00;1479;55.2;42
07.04.2017;18:40:00;1329;55.5;41
07.04.2017;18:50:00;1054;55.7;40
07.04.2017;19:00:00;742;55.8;39
07.04.2017;19:10:00;567;55.9;39
07.04.2017;19:20:00;340;55.9;38
07.04.2017;19:30:00;282;56.0;38
07.04.2017;19:40:00;244;56.0;38
07.04.2017;19:50:00;181;56.1;37
07.04.2017;20:00:00;105;56.1;37
07.04.2017;20:10:00;97;56.1;37
07.04.2017;21:00:00;0;56.1;0
08.04.2017;06:55:00;0;0;6
08.04.2017;07:05:00;163;0;29
08.04.2017;07:15:00;216;0;29
08.04.2017;07:25:00;284;0;30
08.04.2017;07:35:00;355;0.1;30
08.04.2017;07:45:00;422;0.2;31
08.04.2017;07:55:00;489;0.2;31
08.04.2017;08:05:00;578;0.3;31
08.04.2017;08:15:00;859;0.5;31
08.04.2017;08:25:00;1256;0.7;32
08.04.2017;08:35:00;1557;0.9;32
08.04.2017;08:45:00;1860;1.2;32
08.04.2017;08:55:00;2164;1.5;32
08.04.2017;09:05:00;2471;1.9;33
08.04.2017;09:15:00;2776;2.4;34
08.04.2017;09:25:00;3168;2.9;35
08.04.2017;09:35:00;3549;3.5;37
08.04.2017;09:45:00;3944;4.1;38
08.04.2017;09:55:00;4256;4.8;39
08.04.2017;10:05:00;4550;5.5;41
08.04.2017;10:15:00;4844;6.3;42
08.04.2017;10:25:00;5103;7.1;44
08.04.2017;10:35:00;5400;8.0;45
08.04.2017;10:45:00;5639;8.9;46
08.04.2017;10:55:00;5866;9.9;48
08.04.2017;11:05:00;6074;10.9;46
08.04.2017;11:15:00;6303;11.9;45
08.04.2017;11:25:00;6497;13.0;47
08.04.2017;11:35:00;6641;14.1;45
08.04.2017;11:45:00;6761;15.2;47
08.04.2017;11:55:00;6921;16.3;46
08.04.2017;12:05:00;7011;17.5;44
08.04.2017;12:15:00;7153;18.6;47
08.04.2017;12:25:00;7216;19.8;44
08.04.2017;12:35:00;7282;21.0;46
08.04.2017;12:45:00;7363;22.2;47
08.04.2017;12:55:00;7428;23.5;44
08.04.2017;13:05:00;7409;24.7;46
08.04.2017;13:15:00;7447;25.9;47
08.04.2017;13:25:00;7408;27.1;44
08.04.2017;13:35:00;7501;28.4;45
08.04.2017;13:45:00;7442;29.6;47
08.04.2017;13:55:00;7398;30.8;45
08.04.2017;14:05:00;7391;32.1;44
08.04.2017;14:15:00;7307;33.3;47
08.04.2017;14:25:00;7348;34.5;45
08.04.2017;14:35:00;7334;35.7;44
08.04.2017;14:45:00;7217;36.9;47
08.04.2017;14:55:00;7134;38.1;46
08.04.2017;15:05:00;7076;39.2;44
08.04.2017;15:15:00;6929;40.4;48
08.04.2017;15:25:00;6751;41.5;44
08.04.2017;15:35:00;6602;42.6;47
08.04.2017;15:45:00;6541;43.7;46
08.04.2017;15:55:00;6363;44.7;45
08.04.2017;16:05:00;6047;45.8;46
08.04.2017;16:15:00;5794;46.7;45
08.04.2017;16:25:00;5389;47.6;46
08.04.2017;16:35:00;4974;48.5;48
08.04.2017;16:45:00;4634;49.2;48
08.04.2017;16:55:00;4339;50.0;44
08.04.2017;17:05:00;4088;50.6;46
08.04.2017;17:15:00;3885;51.3;46
08.04.2017;17:25:00;3635;51.9;47
08.04.2017;17:35:00;3412;52.5;47
08.04.2017;17:45:00;3152;53.0;46
08.04.2017;17:55:00;2882;53.5;45
08.04.2017;18:05:00;2459;53.9;45
08.04.2017;18:15:00;1873;54.3;43
08.04.2017;18:25:00;1668;54.5;42
08.04.2017;18:35:00;1378;54.8;42
08.04.2017;18:45:00;1162;55.0;41
08.04.2017;18:55:00;857;55.1;40
08.04.2017;19:05:00;516;55.2;39
08.04.2017;19:15:00;350;55.3;39
08.04.2017;19:25:00;239;55.3;38
08.04.2017;19:35:00;221;55.4;38
08.04.2017;19:45:00;189;55.4;38
08.04.2017;19:55:00;145;55.4;37
08.04.2017;20:05:00;110;55.5;37
08.04.2017;21:00:00;0;55.5;0
09.04.2017;07:05:00;170;0;29
09.04.2017;07:15:00;208;0;29
09.04.2017;07:25:00;252;0;30
09.04.2017;07:35:00;296;0.1;30
09.04.2017;07:45:00;337;0.1;31
09.04.2017;07:55:00;386;0.2;31
09.04.2017;08:05:00;480;0.3;31
09.04.2017;08:15:00;828;0.4;32
09.04.2017;08:25:00;1230;0.6;32
09.04.2017;08:35:00;1650;0.9;32
09.04.2017;08:45:00;1956;1.2;32
09.04.2017;08:55:00;2270;1.5;33
09.04.2017;09:05:00;2567;1.9;34
09.04.2017;09:15:00;2907;2.4;35
09.04.2017;09:25:00;3270;2.9;36
09.04.2017;09:35:00;3656;3.5;37
09.04.2017;09:45:00;4049;4.2;39
09.04.2017;09:55:00;4350;4.9;40
09.04.2017;10:05:00;4634;5.6;41
09.04.2017;10:15:00;4917;6.4;43
09.04.2017;10:25:00;5161;7.3;44
09.04.2017;10:35:00;5417;8.1;46
09.04.2017;10:45:00;5634;9.1;47
09.04.2017;10:55:00;5859;10.0;48
09.04.2017;11:05:00;6068;11.0;44
09.04.2017;11:15:00;6267;12.0;47
09.04.2017;11:25:00;6430;13.1;45
09.04.2017;11:35:00;6621;14.2;46
09.04.2017;11:45:00;6718;15.3;44
09.04.2017;11:55:00;6838;16.4;47
09.04.2017;12:05:00;6972;17.6;44
09.04.2017;12:15:00;7025;18.7;48
09.04.2017;12:25:00;7106;19.9;45
09.04.2017;12:35:00;7240;21.1;45
09.04.2017;12:45:00;7365;22.3;47
09.04.2017;12:55:00;7402;23.5;44
09.04.2017;13:05:00;7416;24.7;45
09.04.2017;13:15:00;7407;26.0;47
09.04.2017;13:25:00;7481;27.2;45
09.04.2017;13:35:00;7469;28.4;44
09.04.2017;13:45:00;7434;29.6;47
09.04.2017;13:55:00;7459;30.9;45
09.04.2017;14:05:00;7380;32.1;44
09.04.2017;14:15:00;7380;33.3;47
09.04.2017;14:25:00;7358;34.5;45
09.04.2017;14:35:00;7297;35.7;44
09.04.2017;14:45:00;7198;36.9;47
09.04.2017;14:55:00;7157;38.1;45
09.04.2017;15:05:00;7018;39.3;45
09.04.2017;15:15:00;6846;40.4;47
09.04.2017;15:25:00;6830;41.5;44
09.04.2017;15:35:00;6734;42.7;47
09.04.2017;15:45:00;6527;43.7;45
09.04.2017;15:55:00;6458;44.8;45
09.04.2017;16:05:00;6141;45.8;46
09.04.2017;16:15:00;5810;46.8;45
09.04.2017;16:25:00;5481;47.7;46
09.04.2017;16:35:00;5062;48.6;48
09.04.2017;16:45:00;4636;49.4;45
09.04.2017;16:55:00;4342;50.1;44
09.04.2017;17:05:00;4141;50.8;46
09.04.2017;17:15:00;3935;51.4;47
09.04.2017;17:25:00;3735;52.1;47
09.04.2017;17:35:00;3482;52.7;47
09.04.2017;17:45:00;3280;53.2;47
09.04.2017;17:55:00;3010;53.7;46
09.04.2017;18:05:00;2669;54.2;45
09.04.2017;18:15:00;2077;54.5;44
09.04.2017;18:25:00;1489;54.8;43
09.04.2017;18:35:00;1442;55.1;42
09.04.2017;18:45:00;1212;55.3;41
09.04.2017;18:55:00;900;55.4;40
09.04.2017;19:05:00;591;55.5;39
09.04.2017;19:15:00;338;55.6;39
09.04.2017;19:25:00;242;55.7;39
09.04.2017;19:35:00;206;55.7;38
09.04.2017;19:45:00;181;55.7;38
09.04.2017;19:55:00;144;55.7;38
09.04.2017;20:05:00;114;55.8;37
09.04.2017;20:15:00;89;55.8;37
09.04.2017;21:00:00;0;55.8;0
10.04.2017;07:00:00;148;0;28
10.04.2017;07:10:00;190;0;29
10.04.2017;07:20:00;241;0;30
10.04.2017;07:30:00;289;0.1;30
10.04.2017;07:40:00;334;0.1;30
10.04.2017;07:50:00;379;0.2;31
10.04.2017;08:00:00;435;0.3;31
10.04.2017;08:10:00;706;0.4;31
10.04.2017;08:20:00;1124;0.5;32
10.04.2017;08:30:00;1429;0.7;32
10.04.2017;08:40:00;1729;1.0;32
10.04.2017;08:50:00;2037;1.3;32
10.04.2017;09:00:00;2367;1.7;33
10.04.2017;09:10:00;2709;2.1;34
10.04.2017;09:20:00;3095;2.6;35
10.04.2017;09:30:00;3464;3.2;36
10.04.2017;09:40:00;3873;3.8;38
10.04.2017;09:50:00;4242;4.5;39
10.04.2017;10:00:00;4556;5.2;41
10.04.2017;10:10:00;4863;6.0;42
10.04.2017;10:20:00;5175;6.9;44
10.04.2017;10:30:00;5438;7.8;45
10.04.2017;10:40:00;5691;8.7;47
10.04.2017;10:50:00;5896;9.6;48
10.04.2017;11:00:00;6099;10.6;44
10.04.2017;11:10:00;6271;11.7;47
10.04.2017;11:20:00;6463;12.7;44
10.04.2017;11:30:00;6663;13.8;47
10.04.2017;11:40:00;6781;14.9;44
10.04.2017;11:50:00;6960;16.1;48
10.04.2017;12:00:00;7109;17.2;44
10.04.2017;12:10:00;7241;18.4;46
10.04.2017;12:20:00;7364;19.6;47
10.04.2017;12:30:00;7475;20.9;44
10.04.2017;12:40:00;7538;22.1;46
10.04.2017;12:50:00;7575;23.4;47
10.04.2017;13:00:00;7681;24.6;45
10.04.2017;13:10:00;7687;25.9;44
10.04.2017;13:20:00;7685;27.2;47
10.04.2017;13:30:00;7741;28.4;46
10.04.2017;13:40:00;7775;29.7;44
10.04.2017;13:50:00;7789;31.0;46
10.04.2017;14:00:00;7842;32.2;47
10.04.2017;14:10:00;7650;33.5;45
10.04.2017;14:20:00;7583;34.7;44
10.04.2017;14:30:00;7644;35.9;47
10.04.2017;14:40:00;7492;37.2;45
10.04.2017;14:50:00;7477;38.4;44
10.04.2017;15:00:00;7716;39.6;47
10.04.2017;15:10:00;6793;40.8;46
10.04.2017;15:20:00;7370;41.9;45
10.04.2017;15:30:00;6227;43.0;44
10.04.2017;15:40:00;7054;44.2;47
10.04.2017;15:50:00;5173;45.1;43
10.04.2017;16:00:00;1423;45.8;45
10.04.2017;16:10:00;6984;46.6;47
10.04.2017;16:20:00;2624;47.3;43
10.04.2017;16:30:00;5516;48.2;46
10.04.2017;16:40:00;4089;48.9;47
10.04.2017;16:50:00;2066;49.4;46
10.04.2017;17:00:00;1079;49.6;43
10.04.2017;17:10:00;1339;49.8;42
10.04.2017;17:20:00;4133;50.4;43
10.04.2017;17:30:00;3133;51.0;44
10.04.2017;17:40:00;2421;51.5;44
10.04.2017;17:50:00;2894;51.9;43
10.04.2017;18:00:00;1917;52.3;43
10.04.2017;18:10:00;1072;52.5;41
10.04.2017;18:20:00;1496;52.8;41
10.04.2017;18:30:00;1204;53.0;40
10.04.2017;18:40:00;954;53.1;39
10.04.2017;18:50:00;784;53.3;38
10.04.2017;19:00:00;692;53.4;38
10.04.2017;19:10:00;567;53.5;38
10.04.2017;19:20:00;463;53.6;38
10.04.2017;19:30:00;332;53.6;37
10.04.2017;19:40:00;233;53.7;37
10.04.2017;19:50:00;184;53.7;37
10.04.2017;20:00:00;140;53.7;37
10.04.2017;20:10:00;97;53.8;36
10.04.2017;20:20:00;87;53.8;36
10.04.2017;21:00:00;0;53.8;0
11.04.2017;07:10:00;7;0;9
11.04.2017;07:20:00;172;0;28
11.04.2017;07:30:00;178;0;29
11.04.2017;07:40:00;184;0;30
11.04.2017;07:50:00;271;0.1;30
11.04.2017;08:00:00;384;0.1;31
11.04.2017;08:10:00;515;0.2;31
11.04.2017;08:20:00;499;0.3;31
11.04.2017;08:30:00;461;0.4;31
11.04.2017;08:40:00;596;0.5;32
11.04.2017;08:50:00;817;0.6;32
11.04.2017;09:00:00;1084;0.7;32
11.04.2017;09:10:00;1227;0.9;32
11.04.2017;09:20:00;1908;1.2;32
11.04.2017;09:30:00;1529;1.5;33
11.04.2017;09:40:00;3773;1.9;33
11.04.2017;09:50:00;3310;2.5;36
11.04.2017;10:00:00;2131;2.9;36
11.04.2017;10:10:00;2390;3.3;36
11.04.2017;10:20:00;2533;3.7;36
11.04.2017;10:30:00;2260;4.1;37
11.04.2017;10:40:00;2337;4.5;37
11.04.2017;10:50:00;2215;4.9;37
11.04.2017;11:00:00;3283;5.4;38
11.04.2017;11:10:00;3153;5.9;38
11.04.2017;11:20:00;3325;6.5;39
11.04.2017;11:30:00;3859;7.2;41
11.04.2017;11:40:00;5331;8.1;44
11.04.2017;11:50:00;6434;9.1;45
11.04.2017;12:00:00;4711;9.9;46
11.04.2017;12:10:00;2762;10.5;45
11.04.2017;12:20:00;3755;11.1;45
11.04.2017;12:30:00;4041;11.7;44
11.04.2017;12:40:00;3077;12.5;46
11.04.2017;12:50:00;3698;13.0;44
11.04.2017;13:00:00;5842;13.9;46
11.04.2017;13:10:00;6346;15.0;44
11.04.2017;13:20:00;2864;15.6;43
11.04.2017;13:30:00;2721;16.0;43
11.04.2017;13:40:00;3862;16.6;43
11.04.2017;13:50:00;4985;17.3;44
11.04.2017;14:00:00;4579;18.0;45
11.04.2017;14:10:00;3288;18.6;45
11.04.2017;14:20:00;4808;19.3;45
11.04.2017;14:30:00;4010;19.9;45
11.04.2017;14:40:00;5020;20.9;45
11.04.2017;14:50:00;3790;21.5;42
11.04.2017;15:00:00;3989;22.1;44
11.04.2017;15:10:00;7485;23.1;46
11.04.2017;15:20:00;6920;24.2;44
11.04.2017;15:30:00;3453;25.0;45
11.04.2017;15:40:00;2258;25.3;43
11.04.2017;15:50:00;2213;25.7;43
11.04.2017;16:00:00;1914;26.0;42
11.04.2017;16:10:00;1626;26.3;41
11.04.2017;16:20:00;2240;26.6;41
11.04.2017;16:30:00;4386;27.3;42
11.04.2017;16:40:00;4882;28.1;44
11.04.2017;16:50:00;2716;28.7;44
11.04.2017;17:00:00;2662;29.0;43
11.04.2017;17:10:00;3459;29.4;42
11.04.2017;17:20:00;2422;29.8;42
11.04.2017;17:30:00;1349;30.1;41
11.04.2017;17:40:00;3277;30.6;42
11.04.2017;17:50:00;2019;31.0;41
11.04.2017;18:00:00;2868;31.5;42
11.04.2017;18:10:00;2076;31.9;41
11.04.2017;18:20:00;1593;32.2;40
11.04.2017;18:30:00;1344;32.4;39
11.04.2017;18:40:00;1111;32.6;39
11.04.2017;18:50:00;978;32.8;38
11.04.2017;19:00:00;694;32.9;38
11.04.2017;19:10:00;540;33.0;37
11.04.2017;19:20:00;403;33.1;37
11.04.2017;19:30:00;339;33.1;37
11.04.2017;19:40:00;272;33.2;37
11.04.2017;19:50:00;182;33.2;36
11.04.2017;20:00:00;134;33.2;36
11.04.2017;20:10:00;97;33.2;36
11.04.2017;21:00:00;0;33.3;0
12.04.2017;07:00:00;164;0;28
12.04.2017;07:10:00;203;0;29
12.04.2017;07:20:00;247;0;29
12.04.2017;07:30:00;326;0.1;30
12.04.2017;07:40:00;445;0.2;30
12.04.2017;07:50:00;588;0.2;31
12.04.2017;08:00:00;754;0.4;31
12.04.2017;08:10:00;972;0.5;31
12.04.2017;08:20:00;1390;0.7;31
12.04.2017;08:30:00;1480;1.0;32
12.04.2017;08:40:00;1870;1.3;32
12.04.2017;08:50:00;2244;1.6;32
12.04.2017;09:00:00;2267;2.0;33
12.04.2017;09:10:00;2842;2.4;34
12.04.2017;09:20:00;3014;2.9;35
12.04.2017;09:30:00;3306;3.5;36
12.04.2017;09:40:00;3822;4.1;38
12.04.2017;09:50:00;4327;4.8;39
12.04.2017;10:00:00;4651;5.6;41
12.04.2017;10:10:00;4809;6.3;42
12.04.2017;10:20:00;5067;7.2;43
12.04.2017;10:30:00;5342;8.0;45
12.04.2017;10:40:00;5441;8.9;46
12.04.2017;10:50:00;5673;9.8;47
12.04.2017;11:00:00;5982;10.8;48
12.04.2017;11:10:00;6270;11.8;44
12.04.2017;11:20:00;5881;12.8;47
12.04.2017;11:30:00;6392;13.8;45
12.04.2017;11:40:00;6186;14.8;46
12.04.2017;11:50:00;6046;15.9;48
12.04.2017;12:00:00;6494;16.9;45
12.04.2017;12:10:00;6859;18.0;46
12.04.2017;12:20:00;6395;19.1;46
12.04.2017;12:30:00;7361;20.3;45
12.04.2017;12:40:00;6941;21.4;47
12.04.2017;12:50:00;6697;22.6;44
12.04.2017;13:00:00;7453;23.8;47
12.04.2017;13:10:00;7660;25.0;46
12.04.2017;13:20:00;7581;26.3;44
12.04.2017;13:30:00;7599;27.5;46
12.04.2017;13:40:00;7114;28.7;47
12.04.2017;13:50:00;6687;29.9;44
12.04.2017;14:00:00;7723;31.1;46
12.04.2017;14:10:00;7691;32.4;47
12.04.2017;14:20:00;7673;33.7;45
12.04.2017;14:30:00;7542;34.9;44
12.04.2017;14:40:00;7547;36.2;47
12.04.2017;14:50:00;7402;37.4;46
12.04.2017;15:00:00;7490;38.6;44
12.04.2017;15:10:00;7348;39.8;47
12.04.2017;15:20:00;7093;41.0;46
12.04.2017;15:30:00;6987;42.2;44
12.04.2017;15:40:00;6907;43.3;47
12.04.2017;15:50:00;6808;44.4;45
12.04.2017;16:00:00;6596;45.5;45
12.04.2017;16:10:00;6015;46.6;46
12.04.2017;16:20:00;5766;47.5;46
12.04.2017;16:30:00;5325;48.4;45
12.04.2017;16:40:00;4853;49.2;47
12.04.2017;16:50:00;4588;50.0;48
12.04.2017;17:00:00;4252;50.7;48
12.04.2017;17:10:00;4236;51.4;49
12.04.2017;17:20:00;3770;52.0;48
12.04.2017;17:30:00;3233;52.6;48
12.04.2017;17:40:00;3405;53.2;47
12.04.2017;17:50:00;3110;53.7;46
12.04.2017;18:00:00;2728;54.1;46
12.04.2017;18:10:00;2347;54.5;45
12.04.2017;18:20:00;1918;54.9;43
12.04.2017;18:30:00;1561;55.2;42
12.04.2017;18:40:00;955;55.3;41
12.04.2017;18:50:00;693;55.5;40
12.04.2017;19:00:00;484;55.5;39
12.04.2017;19:10:00;327;55.6;39
12.04.2017;19:20:00;345;55.6;38
12.04.2017;19:30:00;322;55.7;38
12.04.2017;19:40:00;306;55.8;38
12.04.2017;19:50:00;205;55.8;37
12.04.2017;20:00:00;0;55.8;37
12.04.2017;21:00:00;0;55.8;0
13.04.2017;06:45:00;0;0;0
13.04.2017;06:55:00;148;0;28
13.04.2017;07:05:00;209;0;29
13.04.2017;07:15:00;267;0;29
13.04.2017;07:25:00;330;0.1;30
13.04.2017;07:35:00;396;0.2;30
13.04.2017;07:45:00;526;0.2;31
13.04.2017;07:55:00;651;0.3;31
13.04.2017;08:05:00;743;0.5;31
13.04.2017;08:15:00;752;0.6;31
13.04.2017;08:25:00;1000;0.7;31
13.04.2017;08:35:00;1960;1.0;32
13.04.2017;08:45:00;1214;1.2;32
13.04.2017;08:55:00;1232;1.5;32
13.04.2017;09:05:00;1398;1.7;32
13.04.2017;09:15:00;2158;2.1;33
13.04.2017;09:25:00;2197;2.4;33
13.04.2017;09:35:00;2051;2.8;34
13.04.2017;09:45:00;1714;3.1;34
13.04.2017;09:55:00;1985;3.4;34
13.04.2017;10:05:00;2590;3.8;35
13.04.2017;10:15:00;2974;4.2;36
13.04.2017;10:25:00;3597;4.9;38
13.04.2017;10:40:00;2085;5.5;37
13.04.2017;10:50:00;1797;5.8;37
