Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.04.2017;11:00:00;1914;6.1;37
13.04.2017;11:10:00;4308;6.7;38
13.04.2017;11:20:00;3925;7.3;39
13.04.2017;11:30:00;6521;8.2;42
13.04.2017;11:40:00;6678;9.3;45
13.04.2017;11:50:00;3520;10.3;43
13.04.2017;12:00:00;4405;11.0;43
13.04.2017;12:10:00;5428;12.0;46
13.04.2017;12:20:00;8128;13.0;47
13.04.2017;12:30:00;4464;13.8;42
13.04.2017;12:40:00;4027;14.5;44
13.04.2017;12:50:00;6838;15.3;45
13.04.2017;13:00:00;6901;16.3;47
13.04.2017;13:10:00;4367;17.1;43
13.04.2017;13:20:00;6047;17.9;45
13.04.2017;13:30:00;4995;18.9;44
13.04.2017;13:40:00;7466;20.1;47
13.04.2017;13:50:00;3530;20.9;42
13.04.2017;14:00:00;7741;22.2;47
13.04.2017;14:10:00;7866;23.4;46
13.04.2017;14:20:00;7925;24.7;44
13.04.2017;14:30:00;7933;26.0;45
13.04.2017;14:40:00;6254;27.2;47
13.04.2017;14:50:00;7779;28.5;44
13.04.2017;15:00:00;7580;29.8;46
13.04.2017;15:10:00;7423;31.0;47
13.04.2017;15:20:00;7200;32.2;44
13.04.2017;15:30:00;7200;33.4;46
13.04.2017;15:40:00;6818;34.5;46
13.04.2017;15:50:00;6695;35.6;44
13.04.2017;16:00:00;6519;36.7;47
13.04.2017;16:10:00;6247;37.7;44
13.04.2017;16:20:00;5954;38.7;47
13.04.2017;16:30:00;5487;39.6;45
13.04.2017;16:40:00;5188;40.5;45
13.04.2017;16:50:00;4791;41.3;47
13.04.2017;17:00:00;4541;42.0;48
13.04.2017;17:10:00;4294;42.7;48
13.04.2017;17:20:00;4067;43.4;48
13.04.2017;17:30:00;3793;44.1;48
13.04.2017;17:40:00;3533;44.7;48
13.04.2017;17:50:00;3271;45.2;47
13.04.2017;18:00:00;2458;45.7;46
13.04.2017;18:10:00;2543;46.1;45
13.04.2017;18:20:00;1549;46.4;43
13.04.2017;18:30:00;1924;46.7;43
13.04.2017;18:40:00;1409;47.0;42
13.04.2017;18:50:00;1168;47.2;41
13.04.2017;19:00:00;939;47.3;40
13.04.2017;19:10:00;632;47.4;39
13.04.2017;19:20:00;315;47.5;38
13.04.2017;19:30:00;281;47.6;38
13.04.2017;19:40:00;256;47.6;38
13.04.2017;19:50:00;231;47.6;37
13.04.2017;20:00:00;180;47.7;37
13.04.2017;20:10:00;88;47.7;37
13.04.2017;20:20:00;96;47.7;37
13.04.2017;21:00:00;0;47.7;0
14.04.2017;06:50:00;0;0;21
14.04.2017;07:00:00;204;0;29
14.04.2017;07:10:00;286;0;29
14.04.2017;07:20:00;418;0.1;30
14.04.2017;07:30:00;523;0.2;30
14.04.2017;07:40:00;583;0.3;31
14.04.2017;07:50:00;657;0.4;31
14.04.2017;08:00:00;732;0.5;31
14.04.2017;08:10:00;790;0.6;32
14.04.2017;08:20:00;807;0.7;32
14.04.2017;08:30:00;769;0.9;32
14.04.2017;08:40:00;941;1.0;32
14.04.2017;08:50:00;1102;1.2;32
14.04.2017;09:00:00;1330;1.4;33
14.04.2017;09:10:00;1702;1.7;33
14.04.2017;09:20:00;1877;2.0;33
14.04.2017;09:30:00;2097;2.3;33
14.04.2017;09:40:00;2131;2.7;34
14.04.2017;09:50:00;2037;3.0;34
14.04.2017;10:00:00;1971;3.3;35
14.04.2017;10:10:00;1895;3.7;35
14.04.2017;10:20:00;2398;4.0;35
14.04.2017;10:30:00;2246;4.4;36
14.04.2017;10:40:00;2269;4.8;36
14.04.2017;10:50:00;2392;5.2;36
14.04.2017;11:00:00;2858;5.6;37
14.04.2017;11:10:00;2703;6.1;38
14.04.2017;11:20:00;2689;6.5;38
14.04.2017;11:30:00;2952;7.0;38
14.04.2017;11:40:00;3103;7.5;39
14.04.2017;11:50:00;2925;8.0;39
14.04.2017;12:00:00;3195;8.5;39
14.04.2017;12:10:00;3024;9.1;40
14.04.2017;12:20:00;4170;9.8;42
14.04.2017;12:30:00;3730;10.4;41
14.04.2017;12:40:00;5038;11.1;42
14.04.2017;12:50:00;3972;11.8;43
14.04.2017;13:00:00;2622;12.2;42
14.04.2017;13:10:00;2846;12.7;42
14.04.2017;13:20:00;3247;13.2;41
14.04.2017;13:30:00;2777;13.7;41
14.04.2017;13:40:00;4013;14.2;41
14.04.2017;13:50:00;2935;14.8;42
14.04.2017;14:00:00;2044;15.1;41
14.04.2017;14:10:00;1956;15.5;40
14.04.2017;14:20:00;2354;15.8;40
14.04.2017;14:30:00;3056;16.3;40
14.04.2017;14:40:00;3137;17.0;41
14.04.2017;14:50:00;2577;17.4;41
14.04.2017;15:00:00;2345;17.8;40
14.04.2017;15:10:00;7826;18.6;43
14.04.2017;15:20:00;6246;19.8;47
14.04.2017;15:30:00;4542;20.8;45
14.04.2017;15:40:00;3054;21.3;44
14.04.2017;15:50:00;1762;21.7;42
14.04.2017;16:00:00;1520;22.0;41
14.04.2017;16:10:00;2543;22.3;41
14.04.2017;16:20:00;4714;23.2;44
14.04.2017;16:30:00;1995;23.5;42
14.04.2017;16:40:00;3353;23.9;41
14.04.2017;16:50:00;5490;24.9;45
14.04.2017;17:00:00;4728;25.7;47
14.04.2017;17:10:00;4157;26.4;47
14.04.2017;17:20:00;4298;27.1;47
14.04.2017;17:30:00;3111;27.7;46
14.04.2017;17:40:00;3843;28.2;45
14.04.2017;17:50:00;2448;28.6;44
14.04.2017;18:00:00;2632;29.1;44
14.04.2017;18:10:00;1307;29.4;43
14.04.2017;18:20:00;2397;29.8;42
14.04.2017;18:30:00;1937;30.1;41
14.04.2017;18:40:00;937;30.3;40
14.04.2017;18:50:00;845;30.4;39
14.04.2017;19:00:00;590;30.5;38
14.04.2017;19:10:00;557;30.6;38
14.04.2017;19:20:00;473;30.7;37
14.04.2017;19:30:00;378;30.7;37
14.04.2017;19:40:00;279;30.8;37
14.04.2017;19:50:00;195;30.8;37
14.04.2017;20:00:00;153;30.9;36
14.04.2017;20:10:00;100;30.9;36
14.04.2017;21:00:00;0;30.9;0
15.04.2017;06:45:00;0;0;9
15.04.2017;06:55:00;182;0;29
15.04.2017;07:05:00;223;0;29
15.04.2017;07:15:00;308;0.1;30
15.04.2017;07:25:00;407;0.1;30
15.04.2017;07:35:00;505;0.2;31
15.04.2017;07:45:00;533;0.3;31
15.04.2017;07:55:00;578;0.4;31
15.04.2017;08:05:00;970;0.5;31
15.04.2017;08:15:00;893;0.7;32
15.04.2017;08:25:00;895;0.8;32
15.04.2017;08:35:00;956;1.0;32
15.04.2017;08:45:00;1360;1.2;32
15.04.2017;08:55:00;1305;1.4;32
15.04.2017;09:05:00;1878;1.7;33
15.04.2017;09:15:00;2293;2.1;33
15.04.2017;09:25:00;3642;2.6;34
15.04.2017;09:35:00;3022;3.2;37
15.04.2017;09:45:00;2142;3.5;36
15.04.2017;09:55:00;2294;4.0;37
15.04.2017;10:05:00;2473;4.3;36
15.04.2017;10:15:00;4502;5.0;38
15.04.2017;10:25:00;2390;5.5;39
15.04.2017;10:35:00;2242;5.9;38
15.04.2017;10:45:00;1510;6.2;37
15.04.2017;10:55:00;1490;6.4;37
15.04.2017;11:05:00;4405;6.9;38
15.04.2017;11:15:00;3370;7.5;40
15.04.2017;11:25:00;2630;8.0;39
15.04.2017;11:35:00;2087;8.4;39
15.04.2017;11:45:00;2948;8.8;39
15.04.2017;11:55:00;2748;9.3;40
15.04.2017;12:05:00;1544;9.6;39
15.04.2017;12:15:00;1988;9.9;38
15.04.2017;12:25:00;2093;10.3;38
15.04.2017;12:35:00;2105;10.6;38
15.04.2017;12:45:00;2201;11.0;38
15.04.2017;12:55:00;3093;11.4;39
15.04.2017;13:05:00;2878;11.9;39
15.04.2017;13:15:00;3081;12.4;40
15.04.2017;13:25:00;3743;13.0;40
15.04.2017;13:35:00;3125;13.5;41
15.04.2017;13:45:00;2847;14.0;41
15.04.2017;13:55:00;2142;14.4;40
15.04.2017;14:05:00;2130;14.7;40
15.04.2017;14:15:00;1941;15.1;39
15.04.2017;14:25:00;1687;15.4;39
15.04.2017;14:35:00;1554;15.6;38
15.04.2017;14:45:00;1230;15.9;37
15.04.2017;14:55:00;1496;16.1;37
15.04.2017;15:05:00;2172;16.4;37
15.04.2017;15:15:00;1555;16.7;37
15.04.2017;15:25:00;1928;17.0;37
15.04.2017;15:35:00;1848;17.3;37
15.04.2017;15:45:00;2081;17.7;38
15.04.2017;15:55:00;1659;18.0;37
15.04.2017;16:05:00;1998;18.3;37
15.04.2017;16:15:00;2408;18.6;37
15.04.2017;16:25:00;1548;19.0;37
15.04.2017;16:35:00;1250;19.2;37
15.04.2017;16:45:00;1112;19.4;36
15.04.2017;16:55:00;911;19.5;36
15.04.2017;17:05:00;1241;19.7;36
15.04.2017;17:15:00;1401;20.0;36
15.04.2017;17:25:00;1487;20.2;36
15.04.2017;17:35:00;1108;20.4;36
15.04.2017;17:45:00;1390;20.6;36
15.04.2017;17:55:00;1517;20.9;36
15.04.2017;18:05:00;1507;21.1;36
15.04.2017;18:15:00;1010;21.3;36
15.04.2017;18:25:00;948;21.4;36
15.04.2017;18:35:00;882;21.6;35
15.04.2017;18:45:00;653;21.7;35
15.04.2017;18:55:00;477;21.8;35
15.04.2017;19:05:00;415;21.9;35
15.04.2017;19:15:00;296;21.9;35
15.04.2017;19:25:00;220;21.9;35
15.04.2017;19:35:00;159;22.0;35
15.04.2017;19:45:00;135;22.0;35
15.04.2017;19:55:00;115;22.0;35
15.04.2017;21:00:00;0;22.0;0
16.04.2017;07:05:00;0;0;17
16.04.2017;07:15:00;0;0;29
16.04.2017;07:25:00;85;0;29
16.04.2017;07:35:00;194;0;29
16.04.2017;07:45:00;254;0;30
16.04.2017;07:55:00;298;0.1;30
16.04.2017;08:05:00;268;0.1;30
16.04.2017;08:15:00;263;0.2;31
16.04.2017;08:25:00;354;0.2;31
16.04.2017;08:35:00;373;0.3;31
16.04.2017;08:45:00;324;0.3;31
16.04.2017;08:55:00;573;0.4;32
16.04.2017;09:05:00;616;0.5;32
16.04.2017;09:15:00;320;0.6;32
16.04.2017;09:25:00;322;0.6;32
16.04.2017;09:35:00;424;0.7;32
16.04.2017;09:45:00;611;0.8;32
16.04.2017;09:55:00;985;0.9;32
16.04.2017;10:05:00;959;1.1;33
16.04.2017;10:15:00;1178;1.3;33
16.04.2017;10:25:00;1322;1.5;33
16.04.2017;10:35:00;1268;1.7;33
16.04.2017;10:45:00;1116;1.9;33
16.04.2017;10:55:00;1257;2.1;33
16.04.2017;11:05:00;1275;2.3;33
16.04.2017;11:15:00;1267;2.5;34
16.04.2017;11:25:00;1745;2.8;34
16.04.2017;11:35:00;1525;3.0;34
16.04.2017;11:45:00;2899;3.5;34
16.04.2017;11:55:00;3068;4.0;36
16.04.2017;12:05:00;2621;4.4;36
16.04.2017;12:15:00;1880;4.7;36
16.04.2017;12:25:00;1795;5.0;36
16.04.2017;12:35:00;1491;5.3;36
16.04.2017;12:45:00;1192;5.5;35
16.04.2017;12:55:00;1985;5.8;35
16.04.2017;13:05:00;1521;6.1;36
16.04.2017;13:15:00;1396;6.3;35
16.04.2017;13:25:00;1286;6.5;35
16.04.2017;13:35:00;1382;6.7;35
16.04.2017;13:45:00;1143;7.0;35
16.04.2017;13:55:00;1269;7.1;35
16.04.2017;14:05:00;1399;7.4;35
16.04.2017;14:15:00;1614;7.6;35
16.04.2017;14:25:00;1477;7.9;35
16.04.2017;14:35:00;1327;8.1;35
16.04.2017;14:45:00;1549;8.4;35
16.04.2017;14:55:00;1394;8.6;35
16.04.2017;15:05:00;1797;8.9;35
16.04.2017;15:15:00;1506;9.2;36
16.04.2017;15:25:00;1450;9.4;35
16.04.2017;15:35:00;1850;9.7;36
16.04.2017;15:45:00;1742;10.0;36
16.04.2017;15:55:00;1633;10.2;36
16.04.2017;16:05:00;282;10.3;35
16.04.2017;16:15:00;518;10.4;35
16.04.2017;16:25:00;431;10.5;35
16.04.2017;16:35:00;377;10.6;35
16.04.2017;16:45:00;506;10.6;35
16.04.2017;16:55:00;434;10.7;35
16.04.2017;17:05:00;375;10.8;35
16.04.2017;17:15:00;441;10.9;35
16.04.2017;17:25:00;572;10.9;35
16.04.2017;17:35:00;472;11.0;35
16.04.2017;17:45:00;510;11.1;35
16.04.2017;17:55:00;280;11.2;34
16.04.2017;18:05:00;481;11.2;34
16.04.2017;18:15:00;277;11.3;34
16.04.2017;18:25:00;379;11.4;34
16.04.2017;18:35:00;344;11.4;34
16.04.2017;18:45:00;280;11.5;34
16.04.2017;18:55:00;312;11.5;34
16.04.2017;19:05:00;267;11.6;34
16.04.2017;19:15:00;241;11.6;34
16.04.2017;19:25:00;158;11.6;34
16.04.2017;19:35:00;163;11.7;34
16.04.2017;19:45:00;145;11.7;34
16.04.2017;19:55:00;172;11.7;34
16.04.2017;20:05:00;144;11.7;34
16.04.2017;21:00:00;0;11.7;0
17.04.2017;07:05:00;199;0;28
17.04.2017;07:15:00;246;0;29
17.04.2017;07:25:00;338;0.1;29
17.04.2017;07:35:00;478;0.1;30
17.04.2017;07:45:00;575;0.2;30
17.04.2017;07:55:00;677;0.3;31
17.04.2017;08:05:00;1062;0.5;31
17.04.2017;08:15:00;1258;0.7;31
17.04.2017;08:25:00;1232;0.9;31
17.04.2017;08:35:00;966;1.1;32
17.04.2017;08:45:00;1495;1.3;32
17.04.2017;08:55:00;1219;1.5;32
17.04.2017;09:05:00;1337;1.7;32
17.04.2017;09:15:00;1673;2.0;33
17.04.2017;09:25:00;1600;2.2;33
17.04.2017;09:35:00;1332;2.5;33
17.04.2017;09:45:00;1364;2.7;33
17.04.2017;09:55:00;1791;3.0;33
17.04.2017;10:05:00;2237;3.3;34
17.04.2017;10:15:00;2927;3.8;35
17.04.2017;10:25:00;3217;4.3;37
17.04.2017;10:35:00;2756;4.8;37
17.04.2017;10:45:00;2755;5.3;37
17.04.2017;10:55:00;3641;5.8;38
17.04.2017;11:05:00;2971;6.3;38
17.04.2017;11:15:00;4487;7.1;40
17.04.2017;11:25:00;3953;7.8;42
17.04.2017;11:35:00;3016;8.3;41
17.04.2017;11:45:00;3521;8.8;41
17.04.2017;11:55:00;3514;9.4;41
17.04.2017;12:05:00;3670;10.0;41
17.04.2017;12:15:00;3779;10.6;42
17.04.2017;12:25:00;3565;11.2;42
17.04.2017;12:35:00;2075;11.7;41
17.04.2017;12:45:00;1094;11.9;39
17.04.2017;12:55:00;1030;12.1;38
17.04.2017;13:05:00;2216;12.3;38
17.04.2017;13:15:00;3731;12.9;39
17.04.2017;13:25:00;5037;13.7;41
17.04.2017;13:35:00;5063;14.5;43
17.04.2017;13:45:00;3269;15.2;43
17.04.2017;13:55:00;3328;15.7;43
17.04.2017;14:05:00;3216;16.2;42
17.04.2017;14:15:00;3326;16.7;42
17.04.2017;14:25:00;2728;17.2;42
17.04.2017;14:35:00;2894;17.6;41
17.04.2017;14:45:00;2223;18.1;41
17.04.2017;14:55:00;1562;18.3;40
17.04.2017;15:05:00;1443;18.6;39
17.04.2017;15:15:00;1364;18.8;38
17.04.2017;15:25:00;1475;19.1;37
17.04.2017;15:35:00;1527;19.3;37
17.04.2017;15:45:00;1264;19.5;37
17.04.2017;15:55:00;1175;19.7;36
17.04.2017;16:05:00;2190;20.0;36
17.04.2017;16:15:00;4182;20.5;37
17.04.2017;16:25:00;6225;21.5;42
17.04.2017;16:35:00;5267;22.4;44
17.04.2017;16:45:00;2501;22.9;42
17.04.2017;16:55:00;2416;23.3;41
17.04.2017;17:05:00;2230;23.7;41
17.04.2017;17:15:00;2314;24.1;40
17.04.2017;17:25:00;1659;24.4;39
17.04.2017;17:35:00;1633;24.7;39
17.04.2017;17:45:00;1211;24.9;38
17.04.2017;17:55:00;1183;25.1;37
17.04.2017;18:05:00;735;25.2;37
17.04.2017;18:15:00;569;25.3;36
17.04.2017;18:25:00;597;25.4;36
17.04.2017;18:35:00;419;25.5;36
17.04.2017;18:45:00;193;25.5;36
17.04.2017;18:55:00;213;25.6;35
17.04.2017;19:05:00;179;25.6;35
17.04.2017;19:15:00;133;25.6;35
17.04.2017;19:25:00;146;25.7;35
17.04.2017;19:35:00;102;25.7;35
17.04.2017;19:45:00;89;25.7;35
17.04.2017;19:55:00;88;25.7;35
17.04.2017;21:00:00;0;25.7;0
18.04.2017;06:55:00;0;0;13
18.04.2017;07:05:00;160;0;29
18.04.2017;07:15:00;224;0;29
18.04.2017;07:25:00;343;0;29
18.04.2017;07:35:00;359;0.1;30
18.04.2017;07:45:00;447;0.2;30
18.04.2017;07:55:00;945;0.3;30
18.04.2017;08:05:00;1360;0.5;31
18.04.2017;08:15:00;1581;0.8;31
18.04.2017;08:25:00;1362;1.0;31
18.04.2017;08:35:00;2149;1.3;32
18.04.2017;08:45:00;2471;1.7;32
18.04.2017;08:55:00;2836;2.2;33
18.04.2017;09:05:00;3153;2.7;35
18.04.2017;09:15:00;3377;3.2;35
18.04.2017;09:25:00;1719;3.6;36
18.04.2017;09:35:00;1237;3.8;35
18.04.2017;09:45:00;3363;4.4;37
18.04.2017;09:55:00;1136;4.6;36
18.04.2017;10:05:00;1802;4.9;35
18.04.2017;10:15:00;1753;5.2;35
18.04.2017;10:25:00;1635;5.4;35
18.04.2017;10:35:00;2812;5.9;36
18.04.2017;10:45:00;4300;6.7;40
18.04.2017;10:55:00;3121;7.3;40
18.04.2017;11:05:00;1828;7.7;39
18.04.2017;11:15:00;2598;8.1;38
18.04.2017;11:25:00;1686;8.4;38
18.04.2017;11:35:00;1141;8.6;37
18.04.2017;11:45:00;1864;8.9;37
18.04.2017;11:55:00;3003;9.4;37
18.04.2017;12:05:00;5384;10.2;40
18.04.2017;12:15:00;4760;11.1;43
18.04.2017;12:25:00;3697;11.7;42
18.04.2017;12:35:00;3725;12.2;42
18.04.2017;12:45:00;7662;13.3;45
18.04.2017;12:55:00;8915;14.7;44
18.04.2017;13:05:00;7487;16.1;46
18.04.2017;13:15:00;6815;17.1;46
18.04.2017;13:25:00;2620;17.6;44
18.04.2017;13:35:00;3771;18.1;44
18.04.2017;13:45:00;2318;18.5;42
18.04.2017;13:55:00;2249;19.0;42
18.04.2017;14:05:00;1569;19.2;40
18.04.2017;14:15:00;2373;19.6;40
18.04.2017;14:25:00;3147;20.1;41
18.04.2017;14:35:00;2840;20.6;41
18.04.2017;14:45:00;1443;20.9;40
18.04.2017;14:55:00;642;21.0;38
18.04.2017;15:05:00;809;21.2;37
18.04.2017;15:15:00;1256;21.3;37
18.04.2017;15:25:00;2551;21.7;37
18.04.2017;15:35:00;3655;22.2;39
18.04.2017;15:45:00;5244;23.1;41
18.04.2017;15:55:00;7052;24.2;45
18.04.2017;16:05:00;3639;24.9;45
18.04.2017;16:15:00;273;25.1;42
18.04.2017;16:25:00;110;25.1;39
18.04.2017;16:35:00;192;25.1;38
18.04.2017;16:45:00;277;25.1;37
18.04.2017;16:55:00;650;25.2;37
18.04.2017;17:05:00;1120;25.4;36
18.04.2017;17:15:00;2010;25.7;36
18.04.2017;17:25:00;2942;26.1;37
18.04.2017;17:35:00;2963;26.7;39
18.04.2017;17:45:00;3167;27.2;39
18.04.2017;17:55:00;3749;27.8;40
18.04.2017;18:05:00;3083;28.3;41
18.04.2017;18:15:00;1688;28.7;40
18.04.2017;18:25:00;1966;29.0;39
18.04.2017;18:35:00;1365;29.3;38
18.04.2017;18:45:00;454;29.4;37
18.04.2017;18:55:00;394;29.4;36
18.04.2017;19:05:00;477;29.5;36
18.04.2017;19:15:00;515;29.6;36
18.04.2017;19:25:00;316;29.7;36
18.04.2017;19:35:00;336;29.7;36
18.04.2017;19:45:00;387;29.8;35
18.04.2017;19:55:00;323;29.8;35
18.04.2017;20:05:00;167;29.9;35
18.04.2017;20:15:00;109;29.9;35
18.04.2017;21:00:00;0;29.9;0
19.04.2017;07:35:00;0;0;1
19.04.2017;07:45:00;162;0;28
19.04.2017;07:55:00;165;0;28
19.04.2017;08:05:00;145;0;29
19.04.2017;08:15:00;128;0;29
19.04.2017;08:25:00;102;0.1;30
19.04.2017;08:35:00;88;0.1;30
19.04.2017;08:45:00;86;0.1;30
19.04.2017;08:55:00;94;0.1;31
19.04.2017;09:05:00;93;0.1;31
19.04.2017;09:15:00;103;0.1;31
19.04.2017;09:25:00;114;0.2;31
19.04.2017;09:35:00;115;0.2;31
19.04.2017;09:45:00;107;0.2;31
19.04.2017;09:55:00;167;0.2;31
19.04.2017;10:05:00;207;0.2;32
19.04.2017;10:15:00;160;0.3;32
19.04.2017;10:25:00;226;0.3;32
19.04.2017;10:35:00;377;0.4;32
19.04.2017;10:45:00;409;0.4;32
19.04.2017;10:55:00;147;0.5;32
19.04.2017;11:05:00;249;0.5;32
19.04.2017;11:15:00;440;0.6;32
19.04.2017;11:25:00;548;0.7;32
19.04.2017;11:35:00;1026;0.8;32
19.04.2017;11:45:00;416;0.9;32
19.04.2017;11:55:00;313;0.9;32
19.04.2017;12:05:00;181;1.0;32
19.04.2017;12:15:00;135;1.0;32
19.04.2017;12:25:00;198;1.0;32
19.04.2017;12:35:00;1237;1.2;32
19.04.2017;12:45:00;985;1.3;33
19.04.2017;12:55:00;905;1.6;33
19.04.2017;13:05:00;342;1.6;33
19.04.2017;13:15:00;128;1.7;33
19.04.2017;13:25:00;90;1.7;33
19.04.2017;13:35:00;244;1.7;33
19.04.2017;13:45:00;334;1.8;33
19.04.2017;13:55:00;356;1.8;33
19.04.2017;14:05:00;611;1.9;33
19.04.2017;14:15:00;1032;2.1;33
19.04.2017;14:25:00;1390;2.3;33
19.04.2017;14:35:00;1539;2.5;33
19.04.2017;14:45:00;1391;2.8;33
19.04.2017;14:55:00;1316;2.9;33
19.04.2017;15:05:00;2415;3.2;33
19.04.2017;15:15:00;493;3.3;33
19.04.2017;15:25:00;1383;3.5;33
19.04.2017;15:35:00;1423;3.7;33
19.04.2017;15:45:00;2799;4.1;33
19.04.2017;15:55:00;4288;4.7;36
19.04.2017;16:05:00;4002;5.5;39
19.04.2017;16:15:00;5669;6.1;39
19.04.2017;16:25:00;6846;7.2;43
19.04.2017;16:35:00;6713;8.2;45
19.04.2017;16:45:00;1794;8.5;42
19.04.2017;16:55:00;1333;8.8;40
19.04.2017;17:05:00;1627;9.1;39
19.04.2017;17:15:00;492;9.2;37
19.04.2017;17:25:00;554;9.3;36
19.04.2017;17:35:00;1603;9.5;36
19.04.2017;17:45:00;1647;9.8;36
19.04.2017;17:55:00;1835;10.1;36
19.04.2017;18:05:00;2064;10.4;37
19.04.2017;18:15:00;2126;10.8;37
19.04.2017;18:25:00;781;11.0;36
19.04.2017;18:35:00;276;11.1;36
19.04.2017;18:45:00;340;11.1;35
19.04.2017;18:55:00;292;11.2;35
19.04.2017;19:05:00;280;11.2;35
19.04.2017;19:15:00;361;11.3;35
19.04.2017;19:25:00;298;11.3;35
19.04.2017;19:35:00;301;11.4;35
19.04.2017;19:45:00;262;11.4;34
19.04.2017;19:55:00;156;11.4;34
19.04.2017;20:05:00;110;11.4;34
19.04.2017;21:00:00;0;11.5;0
20.04.2017;07:05:00;42;0;28
20.04.2017;07:15:00;142;0;28
20.04.2017;07:25:00;160;0;29
20.04.2017;07:35:00;182;0;29
20.04.2017;07:45:00;208;0.1;29
20.04.2017;07:55:00;243;0.1;30
20.04.2017;08:05:00;361;0.2;30
20.04.2017;08:15:00;429;0.2;30
20.04.2017;08:25:00;512;0.3;30
20.04.2017;08:35:00;582;0.4;31
20.04.2017;08:45:00;670;0.5;31
20.04.2017;08:55:00;744;0.6;31
20.04.2017;09:05:00;579;0.7;31
20.04.2017;09:15:00;485;0.8;31
20.04.2017;09:25:00;605;0.9;31
20.04.2017;09:35:00;581;1.0;32
20.04.2017;09:45:00;1126;1.1;32
20.04.2017;09:55:00;969;1.3;32
20.04.2017;10:05:00;1930;1.6;32
20.04.2017;10:15:00;816;1.7;32
20.04.2017;10:25:00;1280;2.0;32
20.04.2017;10:35:00;3574;2.5;33
20.04.2017;10:45:00;3022;3.0;35
20.04.2017;10:55:00;1319;3.4;35
20.04.2017;11:05:00;2818;3.8;35
20.04.2017;11:15:00;2215;4.2;36
20.04.2017;11:25:00;3946;5.1;40
20.04.2017;11:35:00;4012;5.7;39
20.04.2017;11:45:00;4083;6.3;40
20.04.2017;11:55:00;3591;7.1;42
20.04.2017;12:05:00;3183;7.6;41
20.04.2017;12:15:00;3694;8.2;41
20.04.2017;12:25:00;2991;8.6;40
20.04.2017;12:35:00;4062;9.3;41
20.04.2017;12:45:00;3585;10.4;46
20.04.2017;12:55:00;2786;10.9;43
20.04.2017;13:05:00;3245;11.4;43
20.04.2017;13:15:00;3332;11.9;43
20.04.2017;13:25:00;4635;12.6;43
20.04.2017;13:35:00;6830;13.9;47
20.04.2017;13:45:00;4283;14.7;43
20.04.2017;13:55:00;4939;15.6;45
20.04.2017;14:05:00;4939;16.9;43
20.04.2017;14:15:00;6222;18.3;46
20.04.2017;14:25:00;5711;19.2;45
20.04.2017;14:35:00;9345;20.6;44
20.04.2017;14:45:00;3162;21.5;44
20.04.2017;14:55:00;4040;22.0;44
20.04.2017;15:05:00;4062;22.6;43
20.04.2017;15:15:00;4300;23.1;44
20.04.2017;15:25:00;8829;24.5;45
20.04.2017;15:35:00;3599;25.1;42
20.04.2017;15:45:00;7148;26.0;44
20.04.2017;15:55:00;1747;26.8;42
20.04.2017;16:05:00;6854;27.7;44
20.04.2017;16:15:00;5850;28.7;45
20.04.2017;16:25:00;5114;29.5;44
20.04.2017;16:35:00;5953;30.5;47
20.04.2017;16:45:00;5790;31.5;44
20.04.2017;16:55:00;2932;32.1;43
20.04.2017;17:05:00;3102;32.5;42
20.04.2017;17:15:00;4585;33.2;45
20.04.2017;17:25:00;4463;34.0;46
20.04.2017;17:35:00;3962;34.7;46
20.04.2017;17:45:00;3743;35.3;46
20.04.2017;17:55:00;3397;35.9;45
20.04.2017;18:05:00;3120;36.4;45
20.04.2017;18:15:00;2471;36.8;44
20.04.2017;18:25:00;1865;37.1;42
20.04.2017;18:35:00;1917;37.4;41
20.04.2017;18:45:00;1588;37.7;41
20.04.2017;18:55:00;1342;37.9;40
20.04.2017;19:05:00;1023;38.1;39
20.04.2017;19:15:00;708;38.2;38
20.04.2017;19:25:00;485;38.3;37
20.04.2017;19:35:00;279;38.4;37
20.04.2017;19:45:00;231;38.4;37
20.04.2017;19:55:00;218;38.5;36
20.04.2017;20:05:00;164;38.5;36
20.04.2017;20:15:00;121;38.5;36
20.04.2017;20:25:00;97;38.5;36
20.04.2017;20:35:00;88;38.5;35
20.04.2017;21:00:00;0;38.5;0
21.04.2017;06:30:00;0;0;4
21.04.2017;06:40:00;151;0;28
21.04.2017;06:50:00;194;0;28
21.04.2017;07:00:00;248;0;29
21.04.2017;07:10:00;292;0.1;29
21.04.2017;07:20:00;334;0.1;30
21.04.2017;07:30:00;375;0.2;30
21.04.2017;07:40:00;418;0.3;30
21.04.2017;07:50:00;485;0.3;31
21.04.2017;08:00:00;915;0.5;31
21.04.2017;08:10:00;1533;0.7;31
21.04.2017;08:20:00;1835;1.0;31
21.04.2017;08:30:00;2054;1.3;31
21.04.2017;08:40:00;2389;1.7;32
21.04.2017;08:50:00;2730;2.1;33
21.04.2017;09:00:00;3097;2.6;34
21.04.2017;09:10:00;3498;3.2;36
21.04.2017;09:20:00;3887;3.8;37
21.04.2017;09:30:00;4269;4.5;38
21.04.2017;09:40:00;4610;5.2;40
21.04.2017;09:50:00;4911;6.0;41
21.04.2017;10:00:00;5194;6.9;43
21.04.2017;10:10:00;5493;7.8;44
21.04.2017;10:20:00;5741;8.7;46
21.04.2017;10:30:00;6033;9.7;47
21.04.2017;10:40:00;6396;10.7;46
21.04.2017;10:50:00;6610;11.8;45
21.04.2017;11:00:00;7172;13.0;46
21.04.2017;11:10:00;7060;14.1;46
21.04.2017;11:20:00;6825;15.3;46
21.04.2017;11:30:00;7283;16.5;46
21.04.2017;11:40:00;7122;17.6;44
21.04.2017;11:50:00;6947;18.8;48
21.04.2017;12:00:00;6738;19.9;44
21.04.2017;12:10:00;7076;21.1;47
21.04.2017;12:20:00;6301;22.1;45
21.04.2017;12:30:00;8072;23.5;44
21.04.2017;12:40:00;8039;24.8;47
21.04.2017;12:50:00;8061;26.2;47
21.04.2017;13:00:00;8093;27.5;45
21.04.2017;13:10:00;8104;28.8;44
21.04.2017;13:20:00;8117;30.2;47
21.04.2017;13:30:00;8171;31.5;47
21.04.2017;13:40:00;8199;32.9;44
21.04.2017;13:50:00;8180;34.2;44
21.04.2017;14:00:00;8161;35.6;47
21.04.2017;14:10:00;8113;36.9;47
21.04.2017;14:20:00;7998;38.2;45
21.04.2017;14:30:00;8011;39.5;44
21.04.2017;14:40:00;7991;40.9;47
21.04.2017;14:50:00;7818;42.2;46
21.04.2017;15:00:00;7715;43.4;44
21.04.2017;15:10:00;7593;44.7;45
21.04.2017;15:20:00;7496;45.9;47
21.04.2017;15:30:00;7746;47.2;45
21.04.2017;15:40:00;7344;48.4;44
21.04.2017;15:50:00;6991;49.6;47
21.04.2017;16:00:00;6835;50.7;45
21.04.2017;16:10:00;6536;51.8;46
21.04.2017;16:20:00;6192;52.9;46
21.04.2017;16:30:00;5783;53.8;47
21.04.2017;16:40:00;5340;54.7;45
21.04.2017;16:50:00;4993;55.6;47
21.04.2017;17:00:00;4665;56.3;48
21.04.2017;17:10:00;4474;57.1;49
21.04.2017;17:20:00;4229;57.8;49
21.04.2017;17:30:00;3976;58.5;48
21.04.2017;17:40:00;3741;59.1;48
21.04.2017;17:50:00;3451;59.7;47
21.04.2017;18:00:00;3198;60.2;47
21.04.2017;18:10:00;2907;60.7;46
21.04.2017;18:20:00;2529;61.1;45
21.04.2017;18:30:00;2073;61.5;44
21.04.2017;18:40:00;1656;61.8;42
21.04.2017;18:50:00;1385;62.0;41
21.04.2017;19:00:00;1124;62.2;40
21.04.2017;19:10:00;801;62.4;39
21.04.2017;19:20:00;556;62.5;38
21.04.2017;19:30:00;368;62.5;38
21.04.2017;19:40:00;245;62.6;38
21.04.2017;19:50:00;224;62.6;37
21.04.2017;20:00:00;202;62.7;37
21.04.2017;20:10:00;163;62.7;37
21.04.2017;20:20:00;119;62.7;36
21.04.2017;20:30:00;90;62.7;36
21.04.2017;21:00:00;0;62.7;0
22.04.2017;06:40:00;164;0;28
22.04.2017;06:50:00;206;0;29
22.04.2017;07:00:00;261;0;29
22.04.2017;07:10:00;306;0.1;30
22.04.2017;07:20:00;352;0.1;30
22.04.2017;07:30:00;405;0.2;31
22.04.2017;07:40:00;466;0.3;31
22.04.2017;07:50:00;551;0.4;31
22.04.2017;08:00:00;937;0.5;31
22.04.2017;08:10:00;1397;0.7;31
22.04.2017;08:20:00;1561;1.0;32
22.04.2017;08:30:00;1975;1.3;32
22.04.2017;08:40:00;2290;1.6;32
22.04.2017;08:50:00;2635;2.1;33
22.04.2017;09:00:00;2994;2.5;34
22.04.2017;09:10:00;3389;3.1;36
22.04.2017;09:20:00;3771;3.7;37
22.04.2017;09:30:00;4102;4.3;38
22.04.2017;09:40:00;4415;5.1;40
22.04.2017;09:50:00;4709;5.8;41
22.04.2017;10:00:00;5044;6.6;42
22.04.2017;10:10:00;5335;7.5;44
22.04.2017;10:20:00;5685;8.4;45
22.04.2017;10:30:00;5914;9.4;47
22.04.2017;10:40:00;6121;10.4;48
22.04.2017;10:50:00;6192;11.4;44
22.04.2017;11:00:00;6637;12.5;48
22.04.2017;11:10:00;6334;13.6;44
22.04.2017;11:20:00;5567;14.6;47
22.04.2017;11:30:00;6699;15.6;47
22.04.2017;11:40:00;7327;16.8;45
22.04.2017;11:50:00;7339;18.0;44
22.04.2017;12:00:00;7550;19.2;47
22.04.2017;12:10:00;7672;20.5;45
22.04.2017;12:20:00;8189;21.8;44
22.04.2017;12:30:00;7561;23.1;46
22.04.2017;12:40:00;6649;24.2;46
22.04.2017;12:50:00;6968;25.4;44
22.04.2017;13:00:00;8310;26.7;46
22.04.2017;13:10:00;8430;28.1;47
22.04.2017;13:20:00;7565;29.3;46
22.04.2017;13:30:00;5588;30.2;48
22.04.2017;13:40:00;6698;31.3;44
22.04.2017;13:50:00;5959;32.4;48
22.04.2017;14:00:00;8181;33.7;46
22.04.2017;14:10:00;6169;34.9;44
22.04.2017;14:20:00;8133;35.9;47
22.04.2017;14:30:00;6650;37.2;45
22.04.2017;14:40:00;8532;38.5;45
22.04.2017;14:50:00;6933;39.8;47
22.04.2017;15:00:00;5978;40.8;44
22.04.2017;15:10:00;7141;41.7;47
22.04.2017;15:20:00;4295;42.5;43
22.04.2017;15:30:00;5867;43.3;45
22.04.2017;15:40:00;5500;44.2;47
22.04.2017;15:50:00;4032;44.8;47
22.04.2017;16:00:00;3822;45.4;47
22.04.2017;16:10:00;3957;46.0;46
22.04.2017;16:20:00;3428;46.5;46
22.04.2017;16:30:00;3647;47.1;46
22.04.2017;16:40:00;3831;47.7;46
22.04.2017;16:50:00;2756;48.2;45
22.04.2017;17:00:00;3045;48.7;44
22.04.2017;17:10:00;1809;49.1;43
22.04.2017;17:20:00;1437;49.3;42
22.04.2017;17:30:00;1197;49.5;40
22.04.2017;17:40:00;1028;49.7;39
22.04.2017;17:50:00;723;49.8;38
22.04.2017;18:00:00;739;49.9;38
22.04.2017;18:10:00;557;50.0;37
22.04.2017;18:20:00;522;50.1;37
22.04.2017;18:30:00;451;50.2;37
22.04.2017;18:40:00;354;50.3;37
22.04.2017;18:50:00;336;50.3;36
22.04.2017;19:00:00;305;50.4;36
22.04.2017;19:10:00;262;50.4;36
22.04.2017;19:20:00;208;50.4;36
22.04.2017;19:30:00;163;50.5;36
22.04.2017;19:40:00;133;50.5;35
22.04.2017;19:50:00;140;50.5;35
22.04.2017;20:00:00;114;50.5;35
22.04.2017;20:10:00;91;50.6;35
22.04.2017;21:00:00;0;50.6;0
23.04.2017;06:50:00;200;0;29
23.04.2017;07:00:00;251;0;29
23.04.2017;07:10:00;491;0.1;30
23.04.2017;07:20:00;533;0.2;30
23.04.2017;07:30:00;648;0.3;30
23.04.2017;07:40:00;851;0.4;31
23.04.2017;07:50:00;1016;0.6;31
23.04.2017;08:00:00;1233;0.8;31
23.04.2017;08:10:00;1399;1.0;31
23.04.2017;08:20:00;1729;1.3;32
23.04.2017;08:30:00;1286;1.5;32
23.04.2017;08:40:00;1624;1.7;32
23.04.2017;08:50:00;1802;2.1;33
23.04.2017;09:00:00;1935;2.3;33
23.04.2017;09:10:00;2053;2.7;33
23.04.2017;09:20:00;3177;3.1;34
23.04.2017;09:30:00;4348;3.8;37
23.04.2017;09:40:00;4593;4.6;39
23.04.2017;09:50:00;4885;5.4;40
23.04.2017;10:00:00;5213;6.2;42
23.04.2017;10:10:00;4511;6.9;42
23.04.2017;10:20:00;6329;7.9;45
23.04.2017;10:30:00;7198;9.0;48
23.04.2017;10:40:00;5240;10.0;44
23.04.2017;10:50:00;2530;10.6;44
23.04.2017;11:00:00;2111;11.0;42
23.04.2017;11:10:00;2099;11.3;41
23.04.2017;11:20:00;2402;11.7;40
23.04.2017;11:30:00;2433;12.1;40
23.04.2017;11:40:00;2538;12.5;40
23.04.2017;11:50:00;2817;13.0;40
23.04.2017;12:00:00;3026;13.4;40
23.04.2017;12:10:00;3476;14.0;41
23.04.2017;12:20:00;3924;14.6;42
23.04.2017;12:30:00;6884;15.6;44
23.04.2017;12:40:00;8772;17.1;44
23.04.2017;12:50:00;5380;18.0;45
23.04.2017;13:00:00;4149;18.9;43
23.04.2017;13:10:00;2830;19.8;45
23.04.2017;13:20:00;2904;20.3;44
23.04.2017;13:30:00;7301;21.3;47
23.04.2017;13:40:00;8817;22.5;47
23.04.2017;13:50:00;8740;23.9;45
23.04.2017;14:00:00;5311;24.9;45
23.04.2017;14:10:00;2810;25.3;41
23.04.2017;14:20:00;5704;26.6;45
23.04.2017;14:30:00;8574;28.1;45
23.04.2017;14:40:00;8425;29.4;47
23.04.2017;14:50:00;8413;30.7;46
23.04.2017;15:00:00;7672;32.1;44
23.04.2017;15:10:00;4257;32.6;44
23.04.2017;15:20:00;8059;34.0;45
23.04.2017;15:30:00;7841;35.3;47
23.04.2017;15:40:00;7643;36.5;45
23.04.2017;15:50:00;7201;37.7;44
23.04.2017;16:00:00;7008;38.9;48
23.04.2017;16:10:00;6944;40.1;45
23.04.2017;16:20:00;5622;40.9;47
23.04.2017;16:30:00;5886;41.9;44
23.04.2017;16:40:00;5331;42.8;46
23.04.2017;16:50:00;4676;43.6;48
23.04.2017;17:00:00;4708;44.4;48
23.04.2017;17:10:00;4338;45.1;49
23.04.2017;17:20:00;4031;45.8;48
23.04.2017;17:30:00;4045;46.5;48
23.04.2017;17:40:00;3703;47.1;48
23.04.2017;17:50:00;3453;47.7;47
23.04.2017;18:00:00;3182;48.2;47
23.04.2017;18:10:00;2886;48.7;46
23.04.2017;18:20:00;2463;49.1;45
23.04.2017;18:30:00;2200;49.5;44
23.04.2017;18:40:00;1705;49.8;43
23.04.2017;18:50:00;1472;50.0;42
23.04.2017;19:00:00;1149;50.2;41
23.04.2017;19:10:00;820;50.4;39
23.04.2017;19:20:00;563;50.5;39
23.04.2017;19:30:00;408;50.6;38
23.04.2017;19:40:00;284;50.6;38
23.04.2017;19:50:00;259;50.6;38
23.04.2017;20:00:00;232;50.7;37
23.04.2017;20:10:00;182;50.7;37
23.04.2017;20:20:00;112;50.7;37
23.04.2017;20:30:00;100;50.8;36
23.04.2017;20:40:00;87;50.8;36
23.04.2017;21:00:00;0;50.8;0
24.04.2017;06:25:00;0;0;9
24.04.2017;06:35:00;156;0;28
24.04.2017;06:45:00;199;0;29
24.04.2017;06:55:00;246;0;29
24.04.2017;07:05:00;288;0.1;30
24.04.2017;07:15:00;330;0.1;30
24.04.2017;07:25:00;378;0.2;31
24.04.2017;07:35:00;429;0.3;31
24.04.2017;07:45:00;507;0.3;31
24.04.2017;07:55:00;715;0.5;31
24.04.2017;08:05:00;1331;0.6;31
24.04.2017;08:15:00;1633;0.9;32
24.04.2017;08:25:00;1946;1.2;32
24.04.2017;08:35:00;2262;1.6;32
24.04.2017;08:45:00;2580;2.0;33
24.04.2017;08:55:00;2948;2.5;34
24.04.2017;09:05:00;3342;3.0;36
24.04.2017;09:15:00;3738;3.6;37
24.04.2017;09:25:00;4112;4.2;38
24.04.2017;09:35:00;4418;5.0;40
24.04.2017;09:45:00;4728;5.7;41
24.04.2017;09:55:00;5029;6.6;43
24.04.2017;10:05:00;5304;7.4;44
24.04.2017;10:15:00;5553;8.3;45
24.04.2017;10:25:00;5842;9.3;47
24.04.2017;10:35:00;6085;10.3;48
24.04.2017;10:45:00;6301;11.3;44
24.04.2017;10:55:00;6516;12.4;48
24.04.2017;11:05:00;6672;13.5;44
24.04.2017;11:15:00;6861;14.6;48
24.04.2017;11:25:00;7056;15.7;44
24.04.2017;11:35:00;7180;16.9;46
24.04.2017;11:45:00;7277;18.1;47
24.04.2017;11:55:00;7417;19.3;44
24.04.2017;12:05:00;7543;20.6;46
24.04.2017;12:15:00;7589;21.8;47
24.04.2017;12:25:00;7678;23.1;44
24.04.2017;12:35:00;7797;24.4;45
24.04.2017;12:45:00;7974;25.7;47
24.04.2017;12:55:00;8121;27.0;46
24.04.2017;13:05:00;8100;28.3;44
24.04.2017;13:15:00;8046;29.7;46
24.04.2017;13:25:00;8067;31.0;47
24.04.2017;13:35:00;8114;32.3;45
24.04.2017;13:45:00;8114;33.7;44
24.04.2017;13:55:00;8124;35.0;46
24.04.2017;14:05:00;7998;36.3;47
24.04.2017;14:15:00;7960;37.7;45
24.04.2017;14:25:00;7875;39.0;44
24.04.2017;14:35:00;7918;40.3;46
24.04.2017;14:45:00;7868;41.6;47
24.04.2017;14:55:00;7734;42.8;45
24.04.2017;15:05:00;7623;44.1;44
24.04.2017;15:15:00;7614;45.4;47
24.04.2017;15:25:00;7560;46.6;46
24.04.2017;15:35:00;7292;47.8;44
24.04.2017;15:45:00;7030;49.0;47
24.04.2017;15:55:00;6947;50.2;45
24.04.2017;16:05:00;6748;51.3;44
24.04.2017;16:15:00;6264;52.3;47
24.04.2017;16:25:00;6019;53.3;44
24.04.2017;16:35:00;5285;54.2;46
24.04.2017;16:45:00;5238;55.1;48
24.04.2017;16:55:00;4649;55.9;44
24.04.2017;17:05:00;3832;56.5;45
24.04.2017;17:15:00;4318;57.2;46
24.04.2017;17:25:00;4099;57.9;47
24.04.2017;17:35:00;3824;58.6;47
24.04.2017;17:45:00;3243;59.1;47
24.04.2017;17:55:00;3150;59.7;46
24.04.2017;18:05:00;2900;60.1;45
24.04.2017;18:15:00;2172;60.5;44
24.04.2017;18:25:00;1828;60.8;43
24.04.2017;18:35:00;1703;61.1;42
24.04.2017;18:45:00;1461;61.4;41
24.04.2017;18:55:00;967;61.6;40
24.04.2017;19:05:00;749;61.7;39
24.04.2017;19:15:00;675;61.8;39
24.04.2017;19:25:00;613;61.9;38
24.04.2017;19:35:00;557;62.0;38
24.04.2017;19:45:00;449;62.1;38
24.04.2017;19:55:00;342;62.2;37
24.04.2017;20:05:00;252;62.2;37
24.04.2017;20:15:00;173;62.2;37
24.04.2017;20:25:00;112;62.3;36
24.04.2017;20:35:00;88;62.3;36
24.04.2017;21:00:00;0;62.3;0
25.04.2017;07:05:00;144;0;28
25.04.2017;07:15:00;107;0;29
25.04.2017;07:25:00;156;0;29
25.04.2017;07:35:00;198;0;30
25.04.2017;07:45:00;389;0.1;30
25.04.2017;07:55:00;568;0.2;30
25.04.2017;08:05:00;716;0.3;31
25.04.2017;08:15:00;662;0.4;31
25.04.2017;08:25:00;311;0.5;31
25.04.2017;08:35:00;369;0.6;31
25.04.2017;08:45:00;211;0.6;32
25.04.2017;08:55:00;305;0.7;32
25.04.2017;09:05:00;272;0.7;32
25.04.2017;09:15:00;1808;0.9;32
25.04.2017;09:25:00;1387;1.3;32
25.04.2017;09:35:00;2838;1.6;33
25.04.2017;09:45:00;1141;1.9;33
25.04.2017;09:55:00;1088;2.1;33
25.04.2017;10:05:00;1233;2.2;33
25.04.2017;10:15:00;856;2.4;33
25.04.2017;10:25:00;1441;2.7;33
25.04.2017;10:35:00;932;2.8;33
25.04.2017;10:45:00;2147;3.1;34
25.04.2017;10:55:00;2173;3.4;34
25.04.2017;11:05:00;1841;3.7;34
25.04.2017;11:15:00;920;3.8;34
25.04.2017;11:25:00;887;4.0;34
25.04.2017;11:35:00;1058;4.1;34
25.04.2017;11:45:00;1169;4.3;34
25.04.2017;11:55:00;1910;4.6;34
25.04.2017;12:05:00;2028;4.9;34
25.04.2017;12:15:00;1239;5.1;34
25.04.2017;12:25:00;1276;5.3;34
25.04.2017;12:35:00;2261;5.7;34
25.04.2017;12:45:00;1470;6.0;35
25.04.2017;12:55:00;2330;6.3;35
25.04.2017;13:05:00;1349;6.6;35
25.04.2017;13:15:00;1326;6.8;35
25.04.2017;13:25:00;1864;7.1;35
25.04.2017;13:35:00;2025;7.4;35
25.04.2017;13:45:00;2258;7.8;36
25.04.2017;13:55:00;1942;8.1;36
25.04.2017;14:05:00;2364;8.5;36
25.04.2017;14:15:00;2209;8.9;37
25.04.2017;14:25:00;1584;9.2;36
25.04.2017;14:35:00;1718;9.4;36
25.04.2017;14:45:00;1195;9.7;36
25.04.2017;14:55:00;754;9.8;35
25.04.2017;15:05:00;801;9.9;35
25.04.2017;15:15:00;830;10.1;35
25.04.2017;15:25:00;1277;10.3;35
25.04.2017;15:35:00;1264;10.5;35
25.04.2017;15:45:00;960;10.7;35
25.04.2017;15:55:00;1114;10.9;35
25.04.2017;16:05:00;1029;11.0;35
25.04.2017;16:15:00;640;11.1;35
25.04.2017;16:25:00;826;11.3;35
25.04.2017;16:35:00;758;11.4;34
25.04.2017;16:45:00;803;11.5;34
25.04.2017;16:55:00;818;11.7;34
25.04.2017;17:05:00;808;11.8;34
25.04.2017;17:15:00;691;11.9;34
25.04.2017;17:25:00;685;12.0;34
25.04.2017;17:35:00;562;12.1;34
25.04.2017;17:45:00;619;12.2;34
25.04.2017;17:55:00;479;12.3;34
25.04.2017;18:05:00;376;12.4;34
25.04.2017;18:15:00;348;12.4;34
25.04.2017;18:25:00;315;12.5;34
25.04.2017;18:35:00;286;12.5;34
25.04.2017;18:45:00;250;12.6;34
25.04.2017;18:55:00;204;12.6;34
25.04.2017;19:05:00;181;12.6;34
25.04.2017;19:15:00;174;12.7;34
25.04.2017;19:25:00;137;12.7;34
25.04.2017;19:35:00;124;12.7;34
25.04.2017;19:45:00;106;12.7;34
25.04.2017;19:55:00;97;12.8;34
25.04.2017;21:00:00;0;12.8;0
26.04.2017;07:15:00;0;0;10
26.04.2017;07:25:00;133;0;28
26.04.2017;07:35:00;157;0;29
26.04.2017;07:45:00;163;0;29
26.04.2017;07:55:00;182;0;29
26.04.2017;08:05:00;173;0.1;30
26.04.2017;08:15:00;178;0.1;30
26.04.2017;08:25:00;190;0.1;30
26.04.2017;08:35:00;170;0.2;31
26.04.2017;08:45:00;159;0.2;31
26.04.2017;08:55:00;174;0.2;31
26.04.2017;09:05:00;160;0.2;31
26.04.2017;09:15:00;156;0.3;31
26.04.2017;09:25:00;165;0.3;31
26.04.2017;09:35:00;145;0.3;31
26.04.2017;09:45:00;138;0.3;32
26.04.2017;09:55:00;141;0.4;32
26.04.2017;10:05:00;147;0.4;32
26.04.2017;10:15:00;151;0.4;32
26.04.2017;10:25:00;158;0.4;32
26.04.2017;10:35:00;169;0.5;32
26.04.2017;10:45:00;165;0.5;32
26.04.2017;10:55:00;154;0.5;32
26.04.2017;11:05:00;168;0.5;32
26.04.2017;11:15:00;163;0.6;32
26.04.2017;11:25:00;145;0.6;32
26.04.2017;11:35:00;136;0.6;32
26.04.2017;11:45:00;145;0.6;32
26.04.2017;11:55:00;170;0.7;32
26.04.2017;12:05:00;200;0.7;32
26.04.2017;12:15:00;202;0.7;32
26.04.2017;12:25:00;221;0.8;32
26.04.2017;12:35:00;237;0.8;32
26.04.2017;12:45:00;213;0.9;32
26.04.2017;12:55:00;254;0.9;32
26.04.2017;13:05:00;198;0.9;32
26.04.2017;13:15:00;197;1.0;32
26.04.2017;13:25:00;218;1.0;32
26.04.2017;13:35:00;246;1.0;32
26.04.2017;13:45:00;297;1.1;32
26.04.2017;13:55:00;329;1.1;32
26.04.2017;14:05:00;286;1.2;32
26.04.2017;14:15:00;245;1.2;32
26.04.2017;14:25:00;326;1.3;32
26.04.2017;14:35:00;260;1.3;32
26.04.2017;14:45:00;374;1.4;32
26.04.2017;14:55:00;334;1.4;32
26.04.2017;15:05:00;344;1.5;32
26.04.2017;15:15:00;349;1.6;32
26.04.2017;15:25:00;356;1.6;32
26.04.2017;15:35:00;230;1.7;32
26.04.2017;15:45:00;238;1.7;32
26.04.2017;15:55:00;271;1.7;32
26.04.2017;16:05:00;173;1.8;32
26.04.2017;16:15:00;303;1.8;32
26.04.2017;16:25:00;219;1.9;32
26.04.2017;16:35:00;259;1.9;33
26.04.2017;16:45:00;361;1.9;33
26.04.2017;16:55:00;257;2.0;33
26.04.2017;17:05:00;250;2.0;33
26.04.2017;17:15:00;245;2.1;33
26.04.2017;17:25:00;236;2.1;33
26.04.2017;17:35:00;213;2.2;33
26.04.2017;17:45:00;184;2.2;33
26.04.2017;17:55:00;183;2.2;33
26.04.2017;18:05:00;185;2.2;33
26.04.2017;18:15:00;210;2.3;33
26.04.2017;18:25:00;188;2.3;33
26.04.2017;18:35:00;155;2.3;33
26.04.2017;18:45:00;132;2.4;33
26.04.2017;18:55:00;0;2.4;33
26.04.2017;19:05:00;10;2.4;33
26.04.2017;19:15:00;110;2.4;32
26.04.2017;19:25:00;149;2.4;32
26.04.2017;19:35:00;106;2.4;32
26.04.2017;19:45:00;87;2.4;33
26.04.2017;21:00:00;0;2.4;0
27.04.2017;06:50:00;0;0;0
27.04.2017;07:00:00;85;0;28
27.04.2017;07:10:00;104;0;28
27.04.2017;07:20:00;117;0;28
27.04.2017;07:30:00;166;0;29
27.04.2017;07:40:00;195;0;29
27.04.2017;07:50:00;280;0.1;29
27.04.2017;08:00:00;262;0.1;30
27.04.2017;08:10:00;323;0.2;30
27.04.2017;08:20:00;466;0.3;30
27.04.2017;08:30:00;560;0.3;30
27.04.2017;08:40:00;794;0.5;31
27.04.2017;08:50:00;601;0.6;31
27.04.2017;09:00:00;718;0.7;31
27.04.2017;09:10:00;800;0.8;31
27.04.2017;09:20:00;908;1.0;31
27.04.2017;09:30:00;712;1.1;32
27.04.2017;09:40:00;885;1.2;32
27.04.2017;09:50:00;900;1.4;32
27.04.2017;10:00:00;769;1.5;32
27.04.2017;10:10:00;912;1.6;32
27.04.2017;10:20:00;1132;1.8;32
27.04.2017;10:30:00;1400;2.0;32
27.04.2017;10:40:00;1461;2.3;32
27.04.2017;10:50:00;1413;2.5;33
27.04.2017;11:00:00;1146;2.7;33
27.04.2017;11:10:00;1842;3.0;33
27.04.2017;11:20:00;1244;3.2;33
27.04.2017;11:30:00;2695;3.6;33
27.04.2017;11:40:00;2244;4.0;34
27.04.2017;11:50:00;2188;4.3;34
27.04.2017;12:00:00;2036;4.7;35
27.04.2017;12:10:00;1956;5.0;35
27.04.2017;12:20:00;2187;5.3;35
27.04.2017;12:30:00;1577;5.7;35
27.04.2017;12:40:00;1712;5.9;35
27.04.2017;12:50:00;1975;6.3;35
27.04.2017;13:00:00;1911;6.6;35
27.04.2017;13:10:00;2007;6.9;35
27.04.2017;13:20:00;1697;7.2;35
27.04.2017;13:30:00;1199;7.4;35
27.04.2017;13:40:00;1653;7.7;35
27.04.2017;13:50:00;2037;8.0;35
27.04.2017;14:00:00;1791;8.3;35
27.04.2017;14:10:00;1577;8.5;35
27.04.2017;14:20:00;1370;8.8;35
27.04.2017;14:30:00;1418;9.0;35
27.04.2017;14:40:00;1530;9.2;35
27.04.2017;14:50:00;1521;9.5;35
27.04.2017;15:00:00;1680;9.8;35
27.04.2017;15:10:00;1799;10.1;35
27.04.2017;15:20:00;1656;10.3;35
27.04.2017;15:30:00;1471;10.6;35
27.04.2017;15:40:00;1457;10.8;34
27.04.2017;15:50:00;1146;11.0;34
27.04.2017;16:00:00;1218;11.2;34
27.04.2017;16:10:00;1441;11.4;34
27.04.2017;16:20:00;1444;11.7;34
27.04.2017;16:30:00;1250;11.9;34
27.04.2017;16:40:00;1233;12.1;34
27.04.2017;16:50:00;1152;12.3;34
27.04.2017;17:10:00;921;12.6;34
27.04.2017;17:20:00;978;12.8;34
27.04.2017;17:30:00;960;12.9;34
27.04.2017;17:40:00;679;13.0;34
27.04.2017;17:50:00;656;13.1;34
27.04.2017;18:00:00;560;13.2;34
27.04.2017;18:10:00;524;13.3;34
27.04.2017;18:20:00;649;13.4;34
27.04.2017;18:30:00;435;13.5;34
27.04.2017;18:40:00;344;13.6;34
27.04.2017;18:50:00;262;13.6;33
27.04.2017;19:00:00;284;13.7;33
27.04.2017;19:10:00;251;13.7;33
27.04.2017;19:20:00;211;13.8;33
27.04.2017;19:30:00;161;13.8;33
27.04.2017;19:40:00;137;13.8;33
27.04.2017;19:50:00;119;13.8;33
27.04.2017;20:00:00;107;13.8;33
27.04.2017;20:10:00;68;13.9;30
27.04.2017;21:00:00;0;13.9;0
28.04.2017;08:00:00;0;0;0
28.04.2017;09:45:00;0;0;3
28.04.2017;09:55:00;0;0;28
28.04.2017;10:05:00;126;0;29
28.04.2017;10:15:00;132;0;29
28.04.2017;10:25:00;137;0;29
28.04.2017;10:35:00;136;0;30
28.04.2017;10:45:00;156;0.1;30
28.04.2017;10:55:00;164;0.1;30
28.04.2017;11:05:00;162;0.1;30
28.04.2017;11:15:00;173;0.1;30
28.04.2017;11:25:00;165;0.2;31
28.04.2017;11:35:00;140;0.2;31
28.04.2017;11:45:00;150;0.2;31
28.04.2017;11:55:00;139;0.2;31
28.04.2017;12:05:00;155;0.3;31
28.04.2017;12:15:00;175;0.3;31
28.04.2017;12:25:00;196;0.3;31
28.04.2017;12:35:00;228;0.4;31
28.04.2017;12:45:00;319;0.4;31
28.04.2017;12:55:00;317;0.5;31
28.04.2017;13:05:00;345;0.5;31
28.04.2017;13:15:00;306;0.6;32
28.04.2017;13:25:00;289;0.6;32
28.04.2017;13:35:00;216;0.7;32
28.04.2017;13:45:00;212;0.7;32
28.04.2017;13:55:00;278;0.7;32
28.04.2017;14:05:00;282;0.8;32
28.04.2017;14:15:00;285;0.8;32
28.04.2017;14:25:00;328;0.9;32
28.04.2017;14:35:00;369;0.9;32
28.04.2017;14:45:00;255;1.0;32
28.04.2017;14:55:00;232;1.0;32
28.04.2017;15:05:00;166;1.1;32
28.04.2017;15:15:00;167;1.1;32
28.04.2017;15:25:00;264;1.1;32
28.04.2017;15:35:00;335;1.2;32
28.04.2017;15:45:00;420;1.2;32
28.04.2017;15:55:00;434;1.3;32
28.04.2017;16:05:00;549;1.4;32
28.04.2017;16:15:00;593;1.5;32
28.04.2017;16:25:00;611;1.6;32
28.04.2017;16:35:00;537;1.7;32
28.04.2017;16:45:00;529;1.8;32
28.04.2017;16:55:00;525;1.9;32
28.04.2017;17:05:00;353;1.9;32
28.04.2017;17:15:00;621;2.0;32
28.04.2017;17:25:00;717;2.1;32
28.04.2017;17:35:00;532;2.2;32
28.04.2017;17:45:00;458;2.3;32
28.04.2017;17:55:00;528;2.4;32
28.04.2017;18:05:00;359;2.5;33
28.04.2017;18:15:00;436;2.5;32
28.04.2017;18:25:00;466;2.6;33
28.04.2017;18:35:00;374;2.7;33
28.04.2017;18:45:00;410;2.7;33
28.04.2017;18:55:00;688;2.8;33
28.04.2017;19:05:00;626;3.0;33
28.04.2017;19:15:00;419;3.0;33
28.04.2017;19:25:00;272;3.1;33
28.04.2017;19:35:00;219;3.1;33
28.04.2017;19:45:00;284;3.2;33
28.04.2017;19:55:00;201;3.2;33
28.04.2017;20:05:00;160;3.2;33
28.04.2017;20:15:00;128;3.3;33
28.04.2017;20:25:00;111;3.3;33
28.04.2017;21:00:00;0;3.3;0
29.04.2017;06:25:00;25;0;21
29.04.2017;06:35:00;147;0;28
29.04.2017;06:45:00;172;0;28
29.04.2017;06:55:00;238;0;29
29.04.2017;07:05:00;274;0.1;29
29.04.2017;07:15:00;307;0.1;29
29.04.2017;07:25:00;365;0.2;30
29.04.2017;07:35:00;437;0.3;30
29.04.2017;07:45:00;535;0.3;30
29.04.2017;07:55:00;645;0.4;30
29.04.2017;08:05:00;754;0.6;30
29.04.2017;08:15:00;868;0.7;31
29.04.2017;08:25:00;964;0.9;31
29.04.2017;08:35:00;1150;1.0;31
29.04.2017;08:45:00;1355;1.2;31
29.04.2017;08:55:00;1620;1.5;31
29.04.2017;09:05:00;1971;1.8;32
29.04.2017;09:15:00;2436;2.2;32
29.04.2017;09:25:00;2991;2.7;33
29.04.2017;09:35:00;3581;3.2;35
29.04.2017;09:45:00;4105;3.9;36
29.04.2017;09:55:00;4634;4.6;38
29.04.2017;10:05:00;5313;5.5;40
29.04.2017;10:15:00;5858;6.4;43
29.04.2017;10:25:00;6103;7.4;45
29.04.2017;10:35:00;6333;8.5;47
29.04.2017;10:45:00;6575;9.5;48
29.04.2017;10:55:00;6778;10.6;45
29.04.2017;11:05:00;6929;11.8;48
29.04.2017;11:15:00;7132;12.9;45
29.04.2017;11:25:00;7363;14.1;46
29.04.2017;11:35:00;7479;15.4;46
29.04.2017;11:45:00;7643;16.6;44
29.04.2017;11:55:00;7806;17.9;46
29.04.2017;12:05:00;7932;19.2;47
29.04.2017;12:15:00;8024;20.5;44
29.04.2017;12:25:00;8123;21.9;45
29.04.2017;12:35:00;8402;23.2;47
29.04.2017;12:45:00;8244;24.6;46
29.04.2017;12:55:00;8295;26.0;44
29.04.2017;13:05:00;8306;27.3;45
29.04.2017;13:15:00;8239;28.7;47
29.04.2017;13:25:00;8360;30.1;46
29.04.2017;13:35:00;8341;31.5;44
29.04.2017;13:45:00;8374;32.8;45
29.04.2017;13:55:00;8372;34.2;47
29.04.2017;14:05:00;8234;35.6;46
29.04.2017;14:15:00;8217;36.9;44
29.04.2017;14:25:00;8185;38.3;45
29.04.2017;14:35:00;8152;39.6;47
29.04.2017;14:45:00;8104;41.0;46
29.04.2017;14:55:00;7991;42.3;44
29.04.2017;15:05:00;7916;43.6;46
29.04.2017;15:15:00;7800;44.9;47
29.04.2017;15:25:00;7695;46.2;45
29.04.2017;15:35:00;7555;47.4;44
29.04.2017;15:45:00;7410;48.7;47
29.04.2017;15:55:00;7245;49.9;45
29.04.2017;16:05:00;7070;51.0;44
29.04.2017;16:15:00;6760;52.2;47
29.04.2017;16:25:00;6336;53.2;44
29.04.2017;16:35:00;5885;54.2;47
29.04.2017;16:45:00;5460;55.1;44
29.04.2017;16:55:00;5184;56.0;46
29.04.2017;17:05:00;4899;56.8;47
29.04.2017;17:15:00;4704;57.6;48
29.04.2017;17:25:00;4425;58.3;45
29.04.2017;17:35:00;4148;59.0;44
29.04.2017;17:45:00;3912;59.7;45
29.04.2017;17:55:00;3630;60.3;46
29.04.2017;18:05:00;3350;60.9;46
29.04.2017;18:15:00;3077;61.4;45
29.04.2017;18:25:00;2715;61.9;44
29.04.2017;18:35:00;2243;62.2;43
29.04.2017;18:45:00;1822;62.6;42
29.04.2017;18:55:00;1503;62.8;41
29.04.2017;19:05:00;1297;63.0;40
29.04.2017;19:15:00;984;63.2;39
29.04.2017;19:25:00;679;63.3;38
29.04.2017;19:35:00;476;63.4;38
29.04.2017;19:45:00;274;63.5;38
29.04.2017;19:55:00;226;63.5;37
29.04.2017;20:05:00;216;63.6;37
29.04.2017;20:15:00;178;63.6;37
29.04.2017;20:25:00;137;63.6;36
29.04.2017;20:35:00;104;63.6;36
29.04.2017;20:45:00;87;63.6;36
29.04.2017;21:00:00;0;63.6;0
30.04.2017;06:15:00;7;0;12
30.04.2017;06:25:00;161;0;28
30.04.2017;06:35:00;197;0;29
30.04.2017;06:45:00;236;0;29
30.04.2017;06:55:00;274;0.1;30
30.04.2017;07:05:00;316;0.1;30
30.04.2017;07:15:00;368;0.2;30
30.04.2017;07:25:00;412;0.3;31
30.04.2017;07:35:00;481;0.3;31
30.04.2017;07:45:00;702;0.4;31
30.04.2017;07:55:00;1165;0.6;31
30.04.2017;08:05:00;1494;0.8;31
30.04.2017;08:15:00;1809;1.1;32
30.04.2017;08:25:00;2192;1.5;32
30.04.2017;08:35:00;2519;1.9;33
30.04.2017;08:45:00;2898;2.3;34
30.04.2017;08:55:00;3273;2.9;35
30.04.2017;09:05:00;3673;3.4;36
30.04.2017;09:15:00;4041;4.1;38
30.04.2017;09:25:00;4402;4.8;39
30.04.2017;09:35:00;4713;5.6;41
30.04.2017;09:45:00;5023;6.4;42
30.04.2017;09:55:00;5296;7.2;43
30.04.2017;10:05:00;5559;8.2;45
30.04.2017;10:15:00;5820;9.1;46
30.04.2017;10:25:00;6129;10.1;47
30.04.2017;10:35:00;6262;11.1;47
30.04.2017;10:45:00;6669;12.2;45
30.04.2017;10:55:00;5776;13.2;48
30.04.2017;11:05:00;6817;14.3;44
30.04.2017;11:15:00;7102;15.5;48
30.04.2017;11:25:00;7299;16.6;45
30.04.2017;11:35:00;7166;17.8;44
30.04.2017;11:45:00;7527;19.1;47
30.04.2017;11:55:00;7642;20.3;45
30.04.2017;12:05:00;7728;21.6;44
30.04.2017;12:15:00;7925;22.9;47
30.04.2017;12:25:00;7936;24.2;46
30.04.2017;12:35:00;8022;25.5;44
30.04.2017;12:45:00;8025;26.8;45
30.04.2017;12:55:00;8067;28.1;47
30.04.2017;13:05:00;8157;29.5;46
30.04.2017;13:15:00;8104;30.8;44
30.04.2017;13:25:00;8161;32.2;46
30.04.2017;13:35:00;8194;33.5;47
30.04.2017;13:45:00;8207;34.9;46
30.04.2017;13:55:00;8165;36.2;44
30.04.2017;14:05:00;8143;37.6;46
30.04.2017;14:15:00;8133;38.9;47
30.04.2017;14:25:00;8141;40.3;45
30.04.2017;14:35:00;8037;41.6;44
30.04.2017;14:45:00;7980;42.9;46
30.04.2017;14:55:00;7838;44.2;47
30.04.2017;15:05:00;7823;45.5;45
30.04.2017;15:15:00;7658;46.8;44
30.04.2017;15:25:00;7538;48.0;47
30.04.2017;15:35:00;7417;49.2;46
30.04.2017;15:45:00;7230;50.4;44
30.04.2017;15:55:00;7105;51.6;47
30.04.2017;16:05:00;6907;52.8;45
30.04.2017;16:15:00;6555;53.9;45
30.04.2017;16:25:00;6241;54.9;46
30.04.2017;16:35:00;5728;55.9;45
30.04.2017;16:45:00;5191;56.8;45
30.04.2017;16:55:00;4651;57.6;47
30.04.2017;17:05:00;4321;58.3;48
30.04.2017;17:15:00;3901;58.9;48
30.04.2017;17:25:00;4254;59.5;48
30.04.2017;17:35:00;4170;60.2;48
30.04.2017;17:45:00;4144;60.9;48
30.04.2017;17:55:00;3692;61.5;48
30.04.2017;18:05:00;3440;62.1;47
30.04.2017;18:15:00;3042;62.6;46
30.04.2017;18:25:00;2598;63.1;45
30.04.2017;18:35:00;2172;63.4;44
30.04.2017;18:45:00;1702;63.7;43
30.04.2017;18:55:00;1326;64.0;42
30.04.2017;19:05:00;1224;64.2;41
30.04.2017;19:15:00;935;64.3;40
30.04.2017;19:25:00;599;64.5;39
30.04.2017;19:35:00;355;64.5;38
30.04.2017;19:45:00;335;64.6;38
30.04.2017;19:55:00;294;64.6;38
30.04.2017;20:05:00;238;64.7;37
30.04.2017;20:15:00;180;64.7;37
30.04.2017;20:25:00;111;64.7;37
30.04.2017;20:35:00;98;64.7;36
30.04.2017;20:45:00;86;64.8;36
30.04.2017;21:00:00;0;64.8;0
01.05.2017;06:25:00;0;0;15
01.05.2017;06:35:00;161;0;28
01.05.2017;06:45:00;267;0;29
01.05.2017;06:55:00;318;0.1;29
01.05.2017;07:05:00;356;0.1;30
01.05.2017;07:15:00;335;0.2;30
01.05.2017;07:25:00;401;0.2;30
01.05.2017;07:35:00;299;0.3;31
01.05.2017;07:45:00;298;0.3;31
01.05.2017;07:55:00;219;0.4;31
01.05.2017;08:05:00;178;0.4;31
01.05.2017;08:15:00;255;0.4;31
01.05.2017;08:25:00;342;0.5;31
