Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.05.2017;08:35:00;405;0.6;32
01.05.2017;08:45:00;450;0.6;32
01.05.2017;08:55:00;395;0.7;32
01.05.2017;09:05:00;472;0.8;32
01.05.2017;09:15:00;561;0.9;32
01.05.2017;09:25:00;862;1.0;32
01.05.2017;09:35:00;1483;1.2;32
01.05.2017;09:45:00;1081;1.4;32
01.05.2017;09:55:00;1217;1.6;32
01.05.2017;10:05:00;1649;1.9;33
01.05.2017;10:15:00;966;2.1;33
01.05.2017;10:25:00;1069;2.2;33
01.05.2017;10:35:00;1594;2.4;33
01.05.2017;10:45:00;1467;2.7;33
01.05.2017;10:55:00;1482;3.0;33
01.05.2017;11:05:00;1745;3.2;33
01.05.2017;11:15:00;2034;3.5;34
01.05.2017;11:25:00;1506;3.8;34
01.05.2017;11:35:00;1530;4.0;34
01.05.2017;11:45:00;2705;4.5;35
01.05.2017;11:55:00;2063;4.8;35
01.05.2017;12:05:00;1807;5.1;35
01.05.2017;12:15:00;2189;5.5;35
01.05.2017;12:25:00;1773;5.8;35
01.05.2017;12:35:00;1906;6.1;35
01.05.2017;12:45:00;2109;6.4;36
01.05.2017;12:55:00;1880;6.8;36
01.05.2017;13:05:00;1813;7.1;35
01.05.2017;13:15:00;2212;7.4;36
01.05.2017;13:25:00;1794;7.7;36
01.05.2017;13:35:00;1771;8.0;36
01.05.2017;13:45:00;1785;8.3;36
01.05.2017;13:55:00;1575;8.6;35
01.05.2017;14:05:00;1536;8.8;35
01.05.2017;14:15:00;1594;9.1;35
01.05.2017;14:25:00;1348;9.3;35
01.05.2017;14:35:00;1564;9.6;35
01.05.2017;14:45:00;1481;9.8;35
01.05.2017;14:55:00;1647;10.1;35
01.05.2017;15:05:00;1735;10.4;35
01.05.2017;15:15:00;1644;10.6;35
01.05.2017;15:25:00;1627;10.9;35
01.05.2017;15:35:00;1472;11.2;35
01.05.2017;15:45:00;1514;11.4;35
01.05.2017;15:55:00;1424;11.6;35
01.05.2017;16:05:00;1364;11.9;35
01.05.2017;16:15:00;1377;12.1;35
01.05.2017;16:25:00;1623;12.3;35
01.05.2017;16:35:00;1516;12.6;35
01.05.2017;16:45:00;1443;12.8;35
01.05.2017;16:55:00;1439;13.1;35
01.05.2017;17:05:00;1530;13.3;35
01.05.2017;17:15:00;1493;13.6;35
01.05.2017;17:25:00;1300;13.8;35
01.05.2017;17:35:00;1410;14.0;35
01.05.2017;17:45:00;1509;14.3;35
01.05.2017;17:55:00;1150;14.5;35
01.05.2017;18:05:00;1256;14.7;35
01.05.2017;18:15:00;1192;14.9;35
01.05.2017;18:25:00;1169;15.1;35
01.05.2017;18:35:00;1054;15.2;34
01.05.2017;18:45:00;973;15.4;34
01.05.2017;18:55:00;823;15.6;34
01.05.2017;19:05:00;680;15.7;34
01.05.2017;19:15:00;598;15.8;34
01.05.2017;19:25:00;464;15.9;34
01.05.2017;19:35:00;395;15.9;34
01.05.2017;19:45:00;275;16.0;34
01.05.2017;19:55:00;183;16.0;34
01.05.2017;20:05:00;147;16.0;34
01.05.2017;20:15:00;130;16.1;34
01.05.2017;20:25:00;109;16.1;34
01.05.2017;21:00:00;0;16.1;0
02.05.2017;06:20:00;0;0;0
02.05.2017;06:30:00;140;0;28
02.05.2017;06:40:00;167;0;28
02.05.2017;06:50:00;201;0;29
02.05.2017;07:00:00;243;0.1;29
02.05.2017;07:10:00;301;0.1;30
02.05.2017;07:20:00;373;0.2;30
02.05.2017;07:30:00;449;0.2;30
02.05.2017;07:40:00;578;0.3;30
02.05.2017;07:50:00;797;0.4;31
02.05.2017;08:00:00;1328;0.6;31
02.05.2017;08:10:00;1530;0.9;31
02.05.2017;08:20:00;1893;1.2;31
02.05.2017;08:30:00;2088;1.5;32
02.05.2017;08:40:00;2597;1.9;33
02.05.2017;08:50:00;3071;2.4;34
02.05.2017;09:00:00;3417;3.0;35
02.05.2017;09:10:00;3870;3.6;36
02.05.2017;09:20:00;4260;4.3;38
02.05.2017;09:30:00;4591;5.0;39
02.05.2017;09:40:00;4979;5.8;41
02.05.2017;09:50:00;5387;6.7;43
02.05.2017;10:00:00;5671;7.6;44
02.05.2017;10:10:00;6170;8.6;46
02.05.2017;10:20:00;3250;9.3;46
02.05.2017;10:30:00;6909;10.3;47
02.05.2017;10:40:00;6761;11.4;44
02.05.2017;10:50:00;5605;12.4;46
02.05.2017;11:00:00;7642;13.6;44
02.05.2017;11:10:00;5826;14.8;47
02.05.2017;11:20:00;8249;16.1;44
02.05.2017;11:30:00;7293;17.4;44
02.05.2017;11:40:00;7709;18.7;47
02.05.2017;11:50:00;7495;19.8;44
02.05.2017;12:00:00;4891;20.9;44
02.05.2017;12:10:00;8333;22.2;47
02.05.2017;12:20:00;3010;23.1;44
02.05.2017;12:30:00;8701;24.6;45
02.05.2017;12:40:00;5247;25.6;45
02.05.2017;12:50:00;8530;27.0;44
02.05.2017;13:00:00;8102;28.4;45
02.05.2017;13:10:00;3516;29.1;44
02.05.2017;13:20:00;7194;30.1;46
02.05.2017;13:30:00;7683;31.5;44
02.05.2017;13:40:00;7445;32.6;47
02.05.2017;13:50:00;7616;33.9;46
02.05.2017;14:00:00;3796;34.7;43
02.05.2017;14:10:00;3377;35.3;43
02.05.2017;14:20:00;3107;35.8;44
02.05.2017;14:30:00;2679;36.2;43
02.05.2017;14:40:00;2984;36.7;43
02.05.2017;14:50:00;5723;37.5;44
02.05.2017;15:00:00;7807;38.6;47
02.05.2017;15:10:00;5172;39.5;44
02.05.2017;15:20:00;4392;40.3;45
02.05.2017;15:30:00;5828;41.2;47
02.05.2017;15:40:00;6020;42.1;48
02.05.2017;15:50:00;5835;43.3;44
02.05.2017;16:00:00;3819;43.9;45
02.05.2017;16:10:00;3801;44.5;44
02.05.2017;16:20:00;4821;45.2;45
02.05.2017;16:30:00;4167;45.9;46
02.05.2017;16:40:00;2866;46.4;45
02.05.2017;16:50:00;2616;46.9;44
02.05.2017;17:00:00;2082;47.2;43
02.05.2017;17:10:00;1773;47.5;42
02.05.2017;17:20:00;1674;47.8;41
02.05.2017;17:30:00;1680;48.1;40
02.05.2017;17:40:00;1620;48.3;39
02.05.2017;17:50:00;1556;48.6;39
02.05.2017;18:00:00;1197;48.8;38
02.05.2017;18:10:00;1097;49.0;38
02.05.2017;18:20:00;933;49.2;37
02.05.2017;18:30:00;804;49.3;37
02.05.2017;18:40:00;828;49.4;37
02.05.2017;18:50:00;839;49.6;36
02.05.2017;19:00:00;749;49.7;36
02.05.2017;19:10:00;630;49.8;36
02.05.2017;19:20:00;515;49.9;36
02.05.2017;19:30:00;423;50.0;36
02.05.2017;19:40:00;319;50.0;35
02.05.2017;19:50:00;245;50.1;35
02.05.2017;20:00:00;194;50.1;35
02.05.2017;20:10:00;152;50.1;35
02.05.2017;20:20:00;124;50.2;35
02.05.2017;20:30:00;107;50.2;35
02.05.2017;21:00:00;0;50.2;0
03.05.2017;06:50:00;128;0;28
03.05.2017;07:00:00;138;0;29
03.05.2017;07:10:00;170;0;29
03.05.2017;07:20:00;191;0;30
03.05.2017;07:30:00;223;0.1;30
03.05.2017;07:40:00;252;0.1;30
03.05.2017;07:50:00;379;0.2;30
03.05.2017;08:00:00;569;0.3;31
03.05.2017;08:10:00;970;0.4;31
03.05.2017;08:20:00;1330;0.6;31
03.05.2017;08:30:00;1552;0.8;31
03.05.2017;08:40:00;1798;1.1;32
03.05.2017;08:50:00;2290;1.5;32
03.05.2017;09:00:00;2611;1.9;33
03.05.2017;09:10:00;1790;2.3;34
03.05.2017;09:20:00;1967;2.6;34
03.05.2017;09:30:00;2067;2.9;34
03.05.2017;09:40:00;2201;3.3;35
03.05.2017;09:50:00;2404;3.7;35
03.05.2017;10:00:00;2683;4.1;36
03.05.2017;10:10:00;2341;4.5;36
03.05.2017;10:20:00;4157;5.1;37
03.05.2017;10:30:00;7422;6.0;40
03.05.2017;10:40:00;6224;7.0;43
03.05.2017;10:50:00;3199;7.9;45
03.05.2017;11:00:00;4536;8.5;43
03.05.2017;11:10:00;2553;9.1;43
03.05.2017;11:20:00;7793;10.0;45
03.05.2017;11:30:00;7253;11.0;47
03.05.2017;11:40:00;3518;11.6;42
03.05.2017;11:50:00;3776;12.1;42
03.05.2017;12:00:00;3437;12.8;42
03.05.2017;12:10:00;3067;13.5;44
03.05.2017;12:20:00;1709;13.7;41
03.05.2017;12:30:00;6298;14.6;43
03.05.2017;12:40:00;6052;15.5;47
03.05.2017;12:50:00;2167;16.1;45
03.05.2017;13:00:00;1371;16.3;42
03.05.2017;13:10:00;2319;16.6;41
03.05.2017;13:20:00;2800;17.2;42
03.05.2017;13:30:00;2804;17.6;42
03.05.2017;13:40:00;3641;18.2;42
03.05.2017;13:50:00;6358;19.2;45
03.05.2017;14:00:00;6345;20.4;43
03.05.2017;14:10:00;2589;20.9;42
03.05.2017;14:20:00;2227;21.2;41
03.05.2017;14:30:00;2157;21.6;40
03.05.2017;14:40:00;4708;22.2;41
03.05.2017;14:50:00;4731;23.0;43
03.05.2017;15:00:00;6375;24.1;47
03.05.2017;15:10:00;2377;24.6;45
03.05.2017;15:20:00;1948;24.9;43
03.05.2017;15:30:00;2935;25.4;43
03.05.2017;15:40:00;2801;25.8;42
03.05.2017;15:50:00;3061;26.3;42
03.05.2017;16:00:00;4348;27.1;43
03.05.2017;16:10:00;2349;27.6;43
03.05.2017;16:20:00;2092;27.9;42
03.05.2017;16:30:00;3907;28.5;43
03.05.2017;16:40:00;5158;29.3;44
03.05.2017;16:50:00;5358;30.1;46
03.05.2017;17:00:00;4209;30.9;47
03.05.2017;17:10:00;3150;31.5;45
03.05.2017;17:20:00;2128;31.8;43
03.05.2017;17:30:00;2330;32.2;42
03.05.2017;17:40:00;1949;32.5;41
03.05.2017;17:50:00;2034;32.9;41
03.05.2017;18:00:00;1843;33.1;40
03.05.2017;18:10:00;2992;33.5;40
03.05.2017;18:20:00;1630;33.9;40
03.05.2017;18:30:00;1121;34.2;39
03.05.2017;18:40:00;1868;34.4;39
03.05.2017;18:50:00;1202;34.6;38
03.05.2017;19:00:00;922;34.8;37
03.05.2017;19:10:00;775;34.9;37
03.05.2017;19:20:00;698;35.0;37
03.05.2017;19:30:00;615;35.1;36
03.05.2017;19:40:00;608;35.2;36
03.05.2017;19:50:00;452;35.3;36
03.05.2017;20:00:00;275;35.4;36
03.05.2017;20:10:00;181;35.4;36
03.05.2017;20:20:00;123;35.4;35
03.05.2017;20:30:00;101;35.4;35
03.05.2017;21:00:00;0;35.4;0
04.05.2017;06:10:00;0;0;2
04.05.2017;06:20:00;105;0;28
04.05.2017;06:30:00;262;0;28
04.05.2017;06:40:00;340;0.1;29
04.05.2017;06:50:00;495;0.1;29
04.05.2017;07:00:00;491;0.2;30
04.05.2017;07:10:00;508;0.3;30
04.05.2017;07:20:00;391;0.4;30
04.05.2017;07:30:00;355;0.4;31
04.05.2017;07:40:00;315;0.5;31
04.05.2017;07:50:00;299;0.5;31
04.05.2017;08:00:00;361;0.6;31
04.05.2017;08:10:00;499;0.7;31
04.05.2017;08:20:00;648;0.8;32
04.05.2017;08:30:00;804;0.9;32
04.05.2017;08:40:00;1120;1.1;32
04.05.2017;08:50:00;1256;1.3;32
04.05.2017;09:00:00;1281;1.5;32
04.05.2017;09:10:00;1527;1.7;32
04.05.2017;09:20:00;1783;2.0;32
04.05.2017;09:30:00;1798;2.3;33
04.05.2017;09:40:00;2241;2.6;33
04.05.2017;09:50:00;2047;3.0;34
04.05.2017;10:00:00;2336;3.3;34
04.05.2017;10:10:00;2765;3.8;35
04.05.2017;10:20:00;3077;4.3;36
04.05.2017;10:30:00;3112;4.8;37
04.05.2017;10:40:00;2875;5.3;37
04.05.2017;10:50:00;3055;5.8;38
04.05.2017;11:00:00;2655;6.2;38
04.05.2017;11:10:00;2512;6.6;38
04.05.2017;11:20:00;2309;7.0;38
04.05.2017;11:30:00;2104;7.4;37
04.05.2017;11:40:00;1783;7.7;37
04.05.2017;11:50:00;1369;7.9;36
04.05.2017;12:00:00;1781;8.2;36
04.05.2017;12:10:00;2150;8.5;36
04.05.2017;12:20:00;2232;8.9;37
04.05.2017;12:30:00;2470;9.3;37
04.05.2017;12:40:00;3333;9.8;38
04.05.2017;12:50:00;3722;10.4;39
04.05.2017;13:00:00;3235;11.0;40
04.05.2017;13:10:00;3695;11.5;40
04.05.2017;13:20:00;7670;12.5;43
04.05.2017;13:30:00;4625;13.6;47
04.05.2017;13:40:00;7707;14.7;46
04.05.2017;13:50:00;8947;16.1;47
04.05.2017;14:00:00;7212;17.3;45
04.05.2017;14:10:00;3164;17.9;44
04.05.2017;14:20:00;3178;18.4;43
04.05.2017;14:30:00;9065;19.8;45
04.05.2017;14:40:00;2350;20.3;42
04.05.2017;14:50:00;3659;20.9;42
04.05.2017;15:00:00;7417;22.2;47
04.05.2017;15:10:00;2197;22.6;42
04.05.2017;15:20:00;2306;22.9;41
04.05.2017;15:30:00;2839;23.6;43
04.05.2017;15:40:00;2127;23.9;41
04.05.2017;15:50:00;1309;24.2;40
04.05.2017;16:00:00;729;24.3;39
04.05.2017;16:10:00;321;24.4;38
04.05.2017;16:20:00;1267;24.5;37
04.05.2017;16:30:00;1071;24.8;37
04.05.2017;16:40:00;1106;24.9;37
04.05.2017;16:50:00;2074;25.2;37
04.05.2017;17:00:00;1645;25.5;37
04.05.2017;17:10:00;2207;25.9;37
04.05.2017;17:20:00;1455;26.1;37
04.05.2017;17:30:00;1990;26.4;37
04.05.2017;17:40:00;1588;26.7;37
04.05.2017;17:50:00;1468;27.0;37
04.05.2017;18:00:00;1420;27.2;36
04.05.2017;18:10:00;1408;27.4;36
04.05.2017;18:20:00;1377;27.7;36
04.05.2017;18:30:00;1381;27.9;36
04.05.2017;18:40:00;1337;28.1;36
04.05.2017;18:50:00;1161;28.3;36
04.05.2017;19:00:00;959;28.5;36
04.05.2017;19:10:00;851;28.6;35
04.05.2017;19:20:00;742;28.7;35
04.05.2017;19:30:00;717;28.9;35
04.05.2017;19:40:00;668;29.0;35
04.05.2017;19:50:00;574;29.1;35
04.05.2017;20:00:00;448;29.2;35
04.05.2017;20:10:00;344;29.2;35
04.05.2017;20:20:00;259;29.3;35
04.05.2017;20:30:00;218;29.3;35
04.05.2017;20:40:00;140;29.3;34
04.05.2017;21:00:00;0;29.3;0
05.05.2017;06:15:00;0;0;6
05.05.2017;06:25:00;189;0;28
05.05.2017;06:35:00;232;0;29
05.05.2017;06:45:00;251;0;29
05.05.2017;06:55:00;426;0.1;30
05.05.2017;07:05:00;398;0.2;30
05.05.2017;07:15:00;450;0.3;30
05.05.2017;07:25:00;474;0.3;31
05.05.2017;07:35:00;640;0.4;31
05.05.2017;07:45:00;795;0.5;31
05.05.2017;07:55:00;1358;0.7;31
05.05.2017;08:05:00;1562;1.0;31
05.05.2017;08:15:00;1862;1.3;32
05.05.2017;08:25:00;2171;1.6;32
05.05.2017;08:35:00;2629;2.0;33
05.05.2017;08:45:00;858;2.3;33
05.05.2017;08:55:00;2121;2.6;33
05.05.2017;09:05:00;3802;3.0;34
05.05.2017;09:15:00;4319;3.7;37
05.05.2017;09:25:00;4811;4.5;39
05.05.2017;09:35:00;4973;5.3;40
05.05.2017;09:45:00;5322;6.2;42
05.05.2017;09:55:00;6122;7.2;44
05.05.2017;10:05:00;6491;8.2;47
05.05.2017;10:15:00;6814;9.3;45
05.05.2017;10:25:00;5736;10.2;44
05.05.2017;10:35:00;7351;11.4;47
05.05.2017;10:45:00;7638;12.6;46
05.05.2017;10:55:00;7454;13.9;44
05.05.2017;11:05:00;8323;15.2;47
05.05.2017;11:15:00;3097;15.8;42
05.05.2017;11:25:00;8745;17.1;47
05.05.2017;11:35:00;8277;18.5;46
05.05.2017;11:45:00;6657;19.3;46
05.05.2017;11:55:00;8947;20.8;45
05.05.2017;12:05:00;8543;22.2;44
05.05.2017;12:15:00;7822;23.6;46
05.05.2017;12:25:00;8519;24.9;47
05.05.2017;12:35:00;8895;26.3;45
05.05.2017;12:45:00;5164;27.4;44
05.05.2017;12:55:00;4320;28.0;43
05.05.2017;13:05:00;9086;29.5;44
05.05.2017;13:15:00;7603;30.9;45
05.05.2017;13:25:00;8149;32.3;46
05.05.2017;13:35:00;5675;33.2;45
05.05.2017;13:45:00;2232;33.5;44
05.05.2017;13:55:00;4132;34.1;43
05.05.2017;14:05:00;4755;35.3;43
05.05.2017;14:15:00;3517;35.8;42
05.05.2017;14:25:00;9406;37.0;47
05.05.2017;14:35:00;3634;38.0;43
05.05.2017;14:45:00;2673;38.4;42
05.05.2017;14:55:00;3554;38.9;42
05.05.2017;15:05:00;2142;39.3;42
05.05.2017;15:15:00;9183;40.4;47
05.05.2017;15:25:00;8013;41.8;45
05.05.2017;15:35:00;2567;42.7;43
05.05.2017;15:45:00;8051;43.5;44
05.05.2017;15:55:00;7592;44.8;44
05.05.2017;16:05:00;1441;45.5;45
05.05.2017;16:15:00;7188;46.3;46
05.05.2017;16:25:00;6386;47.4;44
05.05.2017;16:35:00;6211;48.4;47
05.05.2017;16:45:00;5614;49.4;45
05.05.2017;16:55:00;2522;50.0;43
05.05.2017;17:05:00;4823;50.8;46
05.05.2017;17:15:00;4489;51.5;47
05.05.2017;17:25:00;4317;52.3;48
05.05.2017;17:35:00;4058;52.9;48
05.05.2017;17:45:00;3828;53.6;47
05.05.2017;17:55:00;3604;54.2;47
05.05.2017;18:05:00;3334;54.7;47
05.05.2017;18:15:00;3045;55.3;46
05.05.2017;18:25:00;2774;55.7;45
05.05.2017;18:35:00;2368;56.1;44
05.05.2017;18:45:00;1955;56.5;43
05.05.2017;18:55:00;1548;56.7;42
05.05.2017;19:05:00;1339;57.0;41
05.05.2017;19:15:00;1106;57.2;40
05.05.2017;19:25:00;805;57.3;39
05.05.2017;19:35:00;563;57.4;38
05.05.2017;19:45:00;386;57.5;38
05.05.2017;19:55:00;247;57.5;38
05.05.2017;20:05:00;210;57.6;37
05.05.2017;20:15:00;191;57.6;37
05.05.2017;20:25:00;149;57.6;37
05.05.2017;20:35:00;115;57.7;36
05.05.2017;20:45:00;94;57.7;36
05.05.2017;21:00:00;0;57.7;0
06.05.2017;06:15:00;167;0;28
06.05.2017;06:25:00;210;0;29
06.05.2017;06:35:00;244;0;30
06.05.2017;06:45:00;423;0.1;30
06.05.2017;06:55:00;500;0.2;30
06.05.2017;07:05:00;737;0.3;31
06.05.2017;07:15:00;725;0.4;31
06.05.2017;07:25:00;905;0.6;31
06.05.2017;07:35:00;728;0.7;31
06.05.2017;07:45:00;612;0.8;32
06.05.2017;07:55:00;1410;1.0;32
06.05.2017;08:05:00;2429;1.3;32
06.05.2017;08:15:00;1886;1.6;32
06.05.2017;08:25:00;1804;2.0;33
06.05.2017;08:35:00;1014;2.2;33
06.05.2017;08:45:00;1316;2.4;33
06.05.2017;08:55:00;1420;2.6;33
06.05.2017;09:05:00;1345;2.8;33
06.05.2017;09:15:00;1352;3.1;33
06.05.2017;09:25:00;1228;3.3;34
06.05.2017;09:35:00;668;3.4;34
06.05.2017;09:45:00;668;3.5;34
06.05.2017;09:55:00;850;3.6;34
06.05.2017;10:05:00;1092;3.8;34
06.05.2017;10:15:00;1250;4.0;34
06.05.2017;10:25:00;1751;4.3;34
06.05.2017;10:35:00;2302;4.6;34
06.05.2017;10:45:00;2532;5.0;35
06.05.2017;10:55:00;5046;5.6;37
06.05.2017;11:05:00;4097;6.5;40
06.05.2017;11:15:00;3451;7.1;41
06.05.2017;11:25:00;4748;7.8;41
06.05.2017;11:35:00;7331;8.7;43
06.05.2017;11:45:00;5509;9.7;46
06.05.2017;11:55:00;3489;10.3;45
06.05.2017;12:05:00;5930;11.2;46
06.05.2017;12:15:00;8394;12.5;45
06.05.2017;12:25:00;5312;13.3;46
06.05.2017;12:35:00;8064;14.6;44
06.05.2017;12:45:00;7612;15.9;47
06.05.2017;12:55:00;8363;17.2;46
06.05.2017;13:05:00;7857;18.5;44
06.05.2017;13:15:00;7365;19.7;46
06.05.2017;13:25:00;6795;20.7;46
06.05.2017;13:35:00;5135;21.6;47
06.05.2017;13:45:00;3924;22.3;47
06.05.2017;13:55:00;3690;22.9;47
06.05.2017;14:05:00;2633;23.4;46
06.05.2017;14:15:00;2516;23.8;44
06.05.2017;14:25:00;2267;24.2;43
06.05.2017;14:35:00;1851;24.5;42
06.05.2017;14:45:00;1236;24.7;41
06.05.2017;14:55:00;1078;24.9;40
06.05.2017;15:05:00;834;25.1;39
06.05.2017;15:15:00;580;25.2;38
06.05.2017;15:25:00;693;25.3;38
06.05.2017;15:35:00;1171;25.4;37
06.05.2017;15:45:00;1456;25.7;37
06.05.2017;15:55:00;1710;25.9;37
06.05.2017;16:05:00;1821;26.3;37
06.05.2017;16:15:00;1422;26.5;37
06.05.2017;16:25:00;867;26.7;37
06.05.2017;16:35:00;782;26.8;36
06.05.2017;16:45:00;731;26.9;36
06.05.2017;16:55:00;611;27.0;36
06.05.2017;17:05:00;655;27.1;36
06.05.2017;17:15:00;537;27.2;36
06.05.2017;17:25:00;468;27.3;35
06.05.2017;17:35:00;498;27.4;35
06.05.2017;17:45:00;631;27.5;35
06.05.2017;17:55:00;437;27.6;35
06.05.2017;18:05:00;375;27.6;35
06.05.2017;18:15:00;370;27.7;35
06.05.2017;18:25:00;294;27.8;35
06.05.2017;18:35:00;275;27.8;35
06.05.2017;18:45:00;273;27.8;35
06.05.2017;18:55:00;240;27.9;35
06.05.2017;19:05:00;277;27.9;34
06.05.2017;19:15:00;274;28.0;34
06.05.2017;19:25:00;199;28.0;34
06.05.2017;19:35:00;241;28.1;34
06.05.2017;19:45:00;212;28.1;34
06.05.2017;19:55:00;184;28.1;34
06.05.2017;20:05:00;108;28.1;34
06.05.2017;20:15:00;113;28.2;34
06.05.2017;20:25:00;107;28.2;34
06.05.2017;20:35:00;92;28.2;34
06.05.2017;20:45:00;88;28.2;34
06.05.2017;21:00:00;0;28.2;0
07.05.2017;06:15:00;0;0;7
07.05.2017;06:25:00;133;0;28
07.05.2017;06:35:00;195;0;29
07.05.2017;06:45:00;258;0;29
07.05.2017;06:55:00;291;0.1;30
07.05.2017;07:05:00;265;0.1;30
07.05.2017;07:15:00;331;0.2;30
07.05.2017;07:25:00;349;0.2;31
07.05.2017;07:35:00;383;0.3;31
07.05.2017;07:45:00;608;0.4;31
07.05.2017;07:55:00;628;0.5;31
07.05.2017;08:05:00;751;0.6;31
07.05.2017;08:15:00;967;0.7;32
07.05.2017;08:25:00;733;0.9;32
07.05.2017;08:35:00;1160;1.1;32
07.05.2017;08:45:00;978;1.2;32
07.05.2017;08:55:00;1336;1.4;32
07.05.2017;09:05:00;1507;1.7;33
07.05.2017;09:15:00;1681;1.9;33
07.05.2017;09:25:00;2119;2.2;33
07.05.2017;09:35:00;2267;2.6;34
07.05.2017;09:45:00;2792;3.0;34
07.05.2017;09:55:00;2394;3.4;35
07.05.2017;10:05:00;3222;3.9;36
07.05.2017;10:15:00;2996;4.3;36
07.05.2017;10:25:00;3547;5.0;38
07.05.2017;10:35:00;2573;5.4;38
07.05.2017;10:45:00;2643;5.8;38
07.05.2017;10:55:00;3097;6.3;38
07.05.2017;11:05:00;4352;7.0;40
07.05.2017;11:15:00;5185;7.7;41
07.05.2017;11:25:00;5214;8.6;43
07.05.2017;11:35:00;5133;9.5;45
07.05.2017;11:45:00;3206;10.0;44
07.05.2017;11:55:00;3727;10.7;44
07.05.2017;12:05:00;4175;11.4;44
07.05.2017;12:15:00;3281;12.0;44
07.05.2017;12:25:00;2759;12.4;43
07.05.2017;12:35:00;3205;13.0;43
07.05.2017;12:45:00;2957;13.5;42
07.05.2017;12:55:00;2129;13.8;41
07.05.2017;13:05:00;3027;14.3;41
07.05.2017;13:15:00;4495;15.0;42
07.05.2017;13:25:00;4552;15.7;44
07.05.2017;13:35:00;3191;16.3;43
07.05.2017;13:45:00;2033;16.7;42
07.05.2017;13:55:00;2347;17.0;41
07.05.2017;14:05:00;3182;17.5;41
07.05.2017;14:15:00;2466;17.9;41
07.05.2017;14:25:00;1927;18.2;40
07.05.2017;14:35:00;1966;18.6;39
07.05.2017;14:45:00;2701;18.9;39
07.05.2017;14:55:00;2217;19.3;40
07.05.2017;15:05:00;2624;19.7;40
07.05.2017;15:15:00;2419;20.2;40
07.05.2017;15:25:00;2014;20.5;39
07.05.2017;15:35:00;1745;20.8;39
07.05.2017;15:45:00;1393;21.1;38
07.05.2017;15:55:00;2071;21.4;38
07.05.2017;16:05:00;1896;21.7;38
07.05.2017;16:15:00;1382;22.0;37
07.05.2017;16:25:00;1749;22.2;37
07.05.2017;16:35:00;2238;22.6;37
07.05.2017;16:45:00;1530;22.9;37
07.05.2017;16:55:00;1363;23.1;37
07.05.2017;17:05:00;1243;23.3;36
07.05.2017;17:15:00;1168;23.5;36
07.05.2017;17:25:00;1435;23.7;36
07.05.2017;17:35:00;1399;24.0;36
07.05.2017;17:45:00;1315;24.2;36
07.05.2017;17:55:00;1254;24.4;36
07.05.2017;18:05:00;893;24.6;36
07.05.2017;18:15:00;267;24.6;36
07.05.2017;18:25:00;654;24.7;35
07.05.2017;18:35:00;496;24.8;35
07.05.2017;18:45:00;459;24.9;35
07.05.2017;18:55:00;499;25.0;35
07.05.2017;19:05:00;502;25.1;35
07.05.2017;19:15:00;352;25.1;35
07.05.2017;19:25:00;302;25.2;35
07.05.2017;19:35:00;328;25.2;35
07.05.2017;19:45:00;292;25.3;35
07.05.2017;19:55:00;184;25.3;34
07.05.2017;20:05:00;185;25.4;34
07.05.2017;20:15:00;86;25.4;34
07.05.2017;20:25:00;0;25.4;9
07.05.2017;21:00:00;0;25.4;0
08.05.2017;06:35:00;0;0;4
08.05.2017;06:45:00;160;0;29
08.05.2017;06:55:00;197;0;29
08.05.2017;07:05:00;270;0;29
08.05.2017;07:15:00;368;0.1;30
08.05.2017;07:25:00;390;0.2;30
08.05.2017;07:35:00;638;0.2;30
08.05.2017;07:45:00;855;0.4;31
08.05.2017;07:55:00;815;0.5;31
08.05.2017;08:05:00;1113;0.7;31
08.05.2017;08:15:00;1251;0.9;31
08.05.2017;08:25:00;1591;1.2;32
08.05.2017;08:35:00;2003;1.5;32
08.05.2017;08:45:00;1799;1.8;32
08.05.2017;08:55:00;1978;2.1;33
08.05.2017;09:05:00;2799;2.5;34
08.05.2017;09:15:00;2201;2.9;35
08.05.2017;09:25:00;1858;3.2;35
08.05.2017;09:35:00;1603;3.5;35
08.05.2017;09:45:00;1512;3.8;34
08.05.2017;09:55:00;1536;4.0;34
08.05.2017;10:05:00;1815;4.3;34
08.05.2017;10:15:00;1405;4.5;34
08.05.2017;10:25:00;1288;4.8;34
08.05.2017;10:35:00;1609;5.0;34
08.05.2017;10:45:00;1880;5.3;35
08.05.2017;10:55:00;1973;5.6;35
08.05.2017;11:05:00;2194;6.0;35
08.05.2017;11:15:00;2547;6.4;36
08.05.2017;11:25:00;2002;6.8;36
08.05.2017;11:35:00;1553;7.1;36
08.05.2017;11:45:00;1227;7.3;36
08.05.2017;11:55:00;2109;7.6;35
08.05.2017;12:05:00;3981;8.2;37
08.05.2017;12:15:00;2690;8.7;38
08.05.2017;12:25:00;2272;9.2;38
08.05.2017;12:35:00;2640;9.6;38
08.05.2017;12:45:00;3846;10.4;40
08.05.2017;12:55:00;3235;10.8;40
08.05.2017;13:05:00;2797;11.3;40
08.05.2017;13:15:00;2888;11.8;40
08.05.2017;13:25:00;5150;12.6;41
08.05.2017;13:35:00;3461;13.1;42
08.05.2017;13:45:00;4076;13.8;42
08.05.2017;13:55:00;3593;14.4;43
08.05.2017;14:05:00;3005;14.9;42
08.05.2017;14:15:00;3478;15.4;42
08.05.2017;14:25:00;5082;16.2;44
08.05.2017;14:35:00;3979;16.8;44
08.05.2017;14:45:00;3304;17.4;43
08.05.2017;14:55:00;3373;17.9;43
08.05.2017;15:05:00;2879;18.4;43
08.05.2017;15:15:00;2190;18.8;41
08.05.2017;15:25:00;2045;19.1;40
08.05.2017;15:35:00;2637;19.5;40
08.05.2017;15:45:00;2624;20.0;40
08.05.2017;15:55:00;1966;20.4;40
08.05.2017;16:05:00;1681;20.6;39
08.05.2017;16:15:00;1485;20.9;38
08.05.2017;16:25:00;1888;21.2;38
08.05.2017;16:35:00;1895;21.5;38
08.05.2017;16:45:00;1906;21.8;38
08.05.2017;16:55:00;1414;22.1;37
08.05.2017;17:05:00;999;22.2;37
08.05.2017;17:15:00;678;22.4;36
08.05.2017;17:25:00;745;22.5;36
08.05.2017;17:35:00;699;22.6;36
08.05.2017;17:45:00;780;22.7;36
08.05.2017;17:55:00;589;22.8;35
08.05.2017;18:05:00;582;22.9;35
08.05.2017;18:15:00;1018;23.1;35
08.05.2017;18:25:00;1271;23.3;35
08.05.2017;18:35:00;1271;23.5;35
08.05.2017;18:45:00;1204;23.7;35
08.05.2017;18:55:00;1014;23.9;35
08.05.2017;19:05:00;852;24.0;35
08.05.2017;19:15:00;720;24.1;35
08.05.2017;19:25:00;744;24.2;35
08.05.2017;19:35:00;491;24.3;35
08.05.2017;19:45:00;423;24.4;35
08.05.2017;19:55:00;279;24.5;35
08.05.2017;20:05:00;200;24.5;34
08.05.2017;20:15:00;138;24.5;34
08.05.2017;20:25:00;115;24.5;34
08.05.2017;21:00:00;0;24.5;0
09.05.2017;06:15:00;0;0;4
09.05.2017;06:25:00;144;0;28
09.05.2017;06:35:00;173;0;29
09.05.2017;06:45:00;218;0;29
09.05.2017;06:55:00;275;0.1;30
09.05.2017;07:05:00;308;0.1;30
09.05.2017;07:15:00;405;0.2;30
09.05.2017;07:25:00;516;0.3;30
09.05.2017;07:35:00;508;0.3;31
09.05.2017;07:45:00;675;0.4;31
09.05.2017;07:55:00;966;0.6;31
09.05.2017;08:05:00;1295;0.8;31
09.05.2017;08:15:00;1365;1.0;32
09.05.2017;08:25:00;1437;1.3;32
09.05.2017;08:35:00;1740;1.5;32
09.05.2017;08:45:00;1775;1.8;32
09.05.2017;08:55:00;1901;2.1;33
09.05.2017;09:05:00;1979;2.5;33
09.05.2017;09:15:00;2165;2.8;34
09.05.2017;09:25:00;2804;3.2;34
09.05.2017;09:35:00;2925;3.7;36
09.05.2017;09:45:00;2492;4.1;36
09.05.2017;09:55:00;2358;4.5;36
09.05.2017;10:05:00;2170;4.9;36
09.05.2017;10:15:00;1868;5.2;36
09.05.2017;10:25:00;2448;5.6;36
09.05.2017;10:35:00;1978;5.9;36
09.05.2017;10:45:00;3564;6.4;37
09.05.2017;10:55:00;2788;7.0;38
09.05.2017;11:05:00;1555;7.3;37
09.05.2017;11:15:00;1324;7.5;36
09.05.2017;11:25:00;2038;7.8;36
09.05.2017;11:35:00;2795;8.2;37
09.05.2017;11:45:00;3340;8.7;38
09.05.2017;11:55:00;5606;9.5;40
09.05.2017;12:05:00;7005;10.6;45
09.05.2017;12:15:00;7544;11.8;48
09.05.2017;12:25:00;6417;12.9;43
09.05.2017;12:35:00;5798;14.0;44
09.05.2017;12:45:00;7974;15.4;46
09.05.2017;12:55:00;7343;16.7;47
09.05.2017;13:05:00;5389;17.6;48
09.05.2017;13:15:00;4450;18.4;44
09.05.2017;13:25:00;3654;19.0;44
09.05.2017;13:35:00;3222;19.6;44
09.05.2017;13:45:00;3217;20.1;44
09.05.2017;13:55:00;3323;20.7;44
09.05.2017;14:05:00;3127;21.2;43
09.05.2017;14:15:00;2729;21.7;43
09.05.2017;14:25:00;2503;22.1;42
09.05.2017;14:35:00;2439;22.5;42
09.05.2017;14:45:00;2746;22.9;41
09.05.2017;14:55:00;3702;23.5;42
09.05.2017;15:05:00;3745;24.1;43
09.05.2017;15:15:00;3730;24.7;43
09.05.2017;15:25:00;4104;25.4;44
09.05.2017;15:35:00;4330;26.2;45
09.05.2017;15:45:00;3900;26.8;45
09.05.2017;15:55:00;3923;27.4;45
09.05.2017;16:05:00;3682;28.1;45
09.05.2017;16:15:00;3862;28.7;45
09.05.2017;16:25:00;4589;29.4;45
09.05.2017;16:35:00;6923;30.6;44
09.05.2017;16:45:00;2633;31.1;42
09.05.2017;16:55:00;3263;31.6;42
09.05.2017;17:05:00;3091;32.2;44
09.05.2017;17:15:00;4996;33.0;45
09.05.2017;17:25:00;4796;33.8;46
09.05.2017;17:35:00;4599;34.5;47
09.05.2017;17:45:00;4269;35.3;47
09.05.2017;17:55:00;3880;35.9;47
09.05.2017;18:05:00;2913;36.4;45
09.05.2017;18:15:00;3098;36.9;45
09.05.2017;18:25:00;3073;37.3;44
09.05.2017;18:35:00;2116;37.8;43
09.05.2017;18:45:00;2062;38.1;42
09.05.2017;18:55:00;1591;38.3;41
09.05.2017;19:05:00;1140;38.5;40
09.05.2017;19:15:00;944;38.7;39
09.05.2017;19:25:00;723;38.8;38
09.05.2017;19:35:00;565;38.9;38
09.05.2017;19:45:00;423;39.0;37
09.05.2017;19:55:00;354;39.1;37
09.05.2017;20:05:00;275;39.1;37
09.05.2017;20:15:00;235;39.1;37
09.05.2017;20:25:00;191;39.2;36
09.05.2017;20:35:00;148;39.2;36
09.05.2017;20:45:00;114;39.2;36
09.05.2017;20:55:00;91;39.2;36
09.05.2017;21:05:00;0;39.2;0
10.05.2017;06:05:00;15;0;16
10.05.2017;06:15:00;177;0;28
10.05.2017;06:25:00;226;0;29
10.05.2017;06:35:00;276;0.1;29
10.05.2017;06:45:00;318;0.1;30
10.05.2017;06:55:00;370;0.2;30
10.05.2017;07:05:00;439;0.2;30
10.05.2017;07:15:00;536;0.3;31
10.05.2017;07:25:00;664;0.4;31
10.05.2017;07:35:00;861;0.6;31
10.05.2017;07:45:00;1169;0.7;31
10.05.2017;07:55:00;1313;0.9;32
10.05.2017;08:05:00;1308;1.2;32
10.05.2017;08:15:00;1556;1.4;32
10.05.2017;08:25:00;1597;1.7;32
10.05.2017;08:35:00;1814;2.0;32
10.05.2017;08:45:00;2046;2.3;33
10.05.2017;08:55:00;2452;2.7;34
10.05.2017;09:05:00;4938;3.3;35
10.05.2017;09:15:00;4152;4.0;38
10.05.2017;09:25:00;4398;4.8;39
10.05.2017;09:35:00;4892;5.6;41
10.05.2017;09:45:00;5243;6.4;43
10.05.2017;09:55:00;5495;7.3;44
10.05.2017;10:05:00;5724;8.2;46
10.05.2017;10:15:00;5972;9.2;47
10.05.2017;10:25:00;6186;10.2;46
10.05.2017;10:35:00;6402;11.3;45
10.05.2017;10:45:00;6644;12.4;47
10.05.2017;10:55:00;6849;13.5;45
10.05.2017;11:05:00;6897;14.6;46
10.05.2017;11:15:00;7109;15.8;46
10.05.2017;11:25:00;7260;17.0;44
10.05.2017;11:35:00;7418;18.2;47
10.05.2017;11:45:00;7519;19.4;46
10.05.2017;11:55:00;7687;20.7;44
10.05.2017;12:05:00;7781;22.0;47
10.05.2017;12:15:00;7811;23.3;47
10.05.2017;12:25:00;7838;24.6;44
10.05.2017;12:35:00;7946;25.9;45
10.05.2017;12:45:00;7985;27.2;47
10.05.2017;12:55:00;8034;28.5;46
10.05.2017;13:05:00;8113;29.8;44
10.05.2017;13:15:00;8072;31.2;45
10.05.2017;13:25:00;8052;32.5;47
10.05.2017;13:35:00;8116;33.8;46
10.05.2017;13:45:00;8170;35.2;44
10.05.2017;13:55:00;8126;36.5;45
10.05.2017;14:05:00;8068;37.9;47
10.05.2017;14:15:00;8032;39.2;46
10.05.2017;14:25:00;7954;40.5;44
10.05.2017;14:35:00;7934;41.8;45
10.05.2017;14:45:00;7830;43.1;47
10.05.2017;14:55:00;7761;44.4;46
10.05.2017;15:05:00;7665;45.7;44
10.05.2017;15:15:00;7613;46.9;46
10.05.2017;15:25:00;7476;48.2;47
10.05.2017;15:35:00;7401;49.4;45
10.05.2017;15:45:00;7198;50.6;45
10.05.2017;15:55:00;7097;51.8;47
10.05.2017;16:05:00;6979;52.9;44
10.05.2017;16:15:00;6733;54.0;46
10.05.2017;16:25:00;6395;55.1;46
10.05.2017;16:35:00;5982;56.1;45
10.05.2017;16:45:00;5489;57.0;45
10.05.2017;16:55:00;5093;57.9;48
10.05.2017;17:05:00;4638;58.7;45
10.05.2017;17:15:00;4521;59.4;45
10.05.2017;17:25:00;4303;60.1;46
10.05.2017;17:35:00;4077;60.8;47
10.05.2017;17:45:00;3835;61.5;47
10.05.2017;17:55:00;3594;62.1;47
10.05.2017;18:05:00;3349;62.6;47
10.05.2017;18:15:00;3121;63.2;46
10.05.2017;18:25:00;2700;63.6;45
10.05.2017;18:35:00;2011;64.0;44
10.05.2017;18:45:00;1664;64.3;43
10.05.2017;18:55:00;1403;64.5;42
10.05.2017;19:05:00;1327;64.7;41
10.05.2017;19:15:00;991;64.9;40
10.05.2017;19:25:00;728;65.1;39
10.05.2017;19:35:00;545;65.2;39
10.05.2017;19:45:00;436;65.2;38
10.05.2017;19:55:00;405;65.3;38
10.05.2017;20:05:00;357;65.4;38
10.05.2017;20:15:00;286;65.4;37
10.05.2017;20:25:00;215;65.4;37
10.05.2017;20:35:00;151;65.5;37
10.05.2017;20:45:00;0;65.5;36
10.05.2017;21:00:00;0;65.5;0
11.05.2017;06:15:00;28;0;23
11.05.2017;06:25:00;223;0;29
11.05.2017;06:35:00;294;0;29
11.05.2017;06:45:00;372;0.1;30
11.05.2017;06:55:00;400;0.2;30
11.05.2017;07:05:00;314;0.2;31
11.05.2017;07:15:00;397;0.3;31
11.05.2017;07:25:00;485;0.3;31
11.05.2017;07:35:00;598;0.4;31
11.05.2017;07:45:00;752;0.6;32
11.05.2017;07:55:00;1419;0.8;32
11.05.2017;08:05:00;1724;1.0;32
11.05.2017;08:15:00;1919;1.4;32
11.05.2017;08:25:00;2357;1.7;33
11.05.2017;08:35:00;2778;2.2;34
11.05.2017;08:45:00;3031;2.6;35
11.05.2017;08:55:00;3747;3.2;36
11.05.2017;09:05:00;3978;3.8;38
11.05.2017;09:15:00;4038;4.5;39
11.05.2017;09:25:00;4494;5.2;40
11.05.2017;09:35:00;4317;5.9;41
11.05.2017;09:45:00;5045;6.7;43
11.05.2017;09:55:00;4780;7.5;44
11.05.2017;10:05:00;5382;8.4;45
11.05.2017;10:15:00;4656;9.2;46
11.05.2017;10:25:00;6303;10.2;47
11.05.2017;10:35:00;5404;11.1;44
11.05.2017;10:45:00;6827;12.2;47
11.05.2017;10:55:00;7561;13.4;44
11.05.2017;11:05:00;4781;14.2;45
11.05.2017;11:15:00;3937;15.1;46
11.05.2017;11:25:00;5577;15.9;47
11.05.2017;11:35:00;7069;17.1;44
11.05.2017;11:45:00;3794;17.7;44
11.05.2017;11:55:00;3167;18.2;44
11.05.2017;12:05:00;2673;18.7;43
11.05.2017;12:15:00;2634;19.1;43
11.05.2017;12:25:00;2814;19.5;43
11.05.2017;12:35:00;2748;20.0;42
11.05.2017;12:45:00;3084;20.5;43
11.05.2017;12:55:00;2927;21.0;43
11.05.2017;13:05:00;2877;21.5;42
11.05.2017;13:15:00;3779;22.1;43
11.05.2017;13:25:00;2884;22.6;43
11.05.2017;13:35:00;2333;23.0;42
11.05.2017;13:45:00;4062;23.6;42
11.05.2017;13:55:00;3460;24.2;44
11.05.2017;14:05:00;3707;24.8;44
11.05.2017;14:15:00;4217;25.5;45
11.05.2017;14:25:00;5568;26.3;46
11.05.2017;14:35:00;3454;26.9;46
11.05.2017;14:45:00;2011;27.3;44
11.05.2017;14:55:00;1793;27.6;42
11.05.2017;15:05:00;2375;28.0;42
11.05.2017;15:15:00;2675;28.4;42
11.05.2017;15:25:00;2155;28.8;41
11.05.2017;15:35:00;2044;29.1;40
11.05.2017;15:45:00;1609;29.4;40
11.05.2017;15:55:00;1704;29.7;39
11.05.2017;16:05:00;1694;30.0;39
11.05.2017;16:15:00;1313;30.2;38
11.05.2017;16:25:00;1256;30.4;38
11.05.2017;16:35:00;1563;30.6;37
11.05.2017;16:45:00;1949;31.0;38
11.05.2017;16:55:00;1478;31.2;37
11.05.2017;17:05:00;1251;31.4;37
11.05.2017;17:15:00;1315;31.6;37
11.05.2017;17:25:00;1387;31.9;37
11.05.2017;17:35:00;1310;32.1;36
11.05.2017;17:45:00;1287;32.3;36
11.05.2017;17:55:00;1117;32.5;36
11.05.2017;18:05:00;975;32.7;36
11.05.2017;18:15:00;808;32.8;36
11.05.2017;18:25:00;731;32.9;36
11.05.2017;18:35:00;698;33.1;36
11.05.2017;18:45:00;642;33.2;36
11.05.2017;18:55:00;570;33.3;35
11.05.2017;19:05:00;554;33.4;35
11.05.2017;19:15:00;555;33.4;35
11.05.2017;19:25:00;528;33.5;35
11.05.2017;19:35:00;445;33.6;35
11.05.2017;19:45:00;353;33.7;35
11.05.2017;19:55:00;302;33.7;35
11.05.2017;20:05:00;251;33.8;35
11.05.2017;20:15:00;184;33.8;35
11.05.2017;20:25:00;149;33.8;35
11.05.2017;20:35:00;115;33.8;35
11.05.2017;20:45:00;92;33.9;35
11.05.2017;21:00:00;0;33.9;0
12.05.2017;06:05:00;0;0;4
12.05.2017;06:15:00;192;0;28
12.05.2017;06:25:00;218;0;29
12.05.2017;06:35:00;327;0;30
12.05.2017;06:45:00;526;0.1;30
12.05.2017;06:55:00;597;0.2;31
12.05.2017;07:05:00;643;0.3;31
12.05.2017;07:15:00;742;0.4;31
12.05.2017;07:25:00;648;0.6;31
12.05.2017;07:35:00;479;0.6;32
12.05.2017;07:45:00;653;0.7;32
12.05.2017;07:55:00;1164;0.9;32
12.05.2017;08:05:00;1191;1.1;32
12.05.2017;08:15:00;1517;1.3;32
12.05.2017;08:25:00;1678;1.6;33
12.05.2017;08:35:00;2024;1.9;33
12.05.2017;08:45:00;1973;2.3;33
12.05.2017;08:55:00;1779;2.6;34
12.05.2017;09:05:00;1802;2.9;34
12.05.2017;09:15:00;2173;3.2;35
12.05.2017;09:25:00;2175;3.6;35
12.05.2017;09:35:00;2404;4.1;36
12.05.2017;09:45:00;4321;4.6;36
12.05.2017;09:55:00;5061;5.4;40
12.05.2017;10:05:00;5479;6.3;42
12.05.2017;10:15:00;3624;7.0;43
12.05.2017;10:25:00;5794;7.7;43
12.05.2017;10:35:00;7509;8.8;47
12.05.2017;10:45:00;3331;9.4;45
12.05.2017;10:55:00;3033;9.9;44
12.05.2017;11:05:00;3533;10.4;44
12.05.2017;11:15:00;3541;11.1;44
12.05.2017;11:25:00;7567;12.3;47
12.05.2017;11:35:00;7708;13.6;47
12.05.2017;11:45:00;7293;14.8;44
12.05.2017;11:55:00;3979;15.7;47
12.05.2017;12:05:00;8348;17.1;44
12.05.2017;12:15:00;3784;18.0;45
12.05.2017;12:25:00;7943;19.3;47
12.05.2017;12:35:00;6075;20.5;45
12.05.2017;12:45:00;3156;21.3;43
12.05.2017;12:55:00;7813;22.5;47
12.05.2017;13:05:00;8447;23.6;45
12.05.2017;13:15:00;7657;24.9;44
12.05.2017;13:25:00;6261;25.9;47
12.05.2017;13:35:00;5321;26.9;45
12.05.2017;13:45:00;6063;27.7;47
12.05.2017;13:55:00;5660;28.7;44
12.05.2017;14:05:00;5133;29.6;47
12.05.2017;14:15:00;4820;30.4;48
12.05.2017;14:25:00;3337;31.0;47
12.05.2017;14:35:00;4464;31.7;47
12.05.2017;14:45:00;4877;32.5;45
12.05.2017;14:55:00;5117;33.3;45
12.05.2017;15:05:00;6088;34.2;47
12.05.2017;15:15:00;8598;35.5;44
12.05.2017;15:25:00;5100;36.6;44
12.05.2017;15:35:00;3382;37.2;44
12.05.2017;15:45:00;6200;38.1;47
12.05.2017;15:55:00;6941;38.9;47
12.05.2017;16:05:00;3972;40.0;43
12.05.2017;16:15:00;2910;40.6;43
12.05.2017;16:25:00;1539;40.9;42
12.05.2017;16:35:00;1887;41.2;42
12.05.2017;16:45:00;1448;41.4;41
12.05.2017;16:55:00;2030;41.7;41
12.05.2017;17:05:00;1989;42.1;40
12.05.2017;17:15:00;1742;42.4;40
12.05.2017;17:25:00;1641;42.6;40
12.05.2017;17:35:00;1636;42.9;39
12.05.2017;17:45:00;1106;43.1;39
12.05.2017;17:55:00;1048;43.3;38
12.05.2017;18:05:00;1072;43.5;38
12.05.2017;18:15:00;771;43.6;37
12.05.2017;18:25:00;627;43.7;37
12.05.2017;18:35:00;754;43.8;37
12.05.2017;18:45:00;689;43.9;37
12.05.2017;18:55:00;887;44.1;37
12.05.2017;19:05:00;848;44.2;36
12.05.2017;19:15:00;747;44.3;36
12.05.2017;19:25:00;663;44.5;36
12.05.2017;19:35:00;552;44.6;36
12.05.2017;19:45:00;422;44.6;36
12.05.2017;19:55:00;335;44.7;36
12.05.2017;20:05:00;238;44.7;36
12.05.2017;20:15:00;183;44.8;35
12.05.2017;20:25:00;160;44.8;35
12.05.2017;20:35:00;105;44.8;35
12.05.2017;20:45:00;99;44.8;35
12.05.2017;20:55:00;90;44.8;35
12.05.2017;21:05:00;54;44.9;21
13.05.2017;06:15:00;0;0;12
13.05.2017;06:25:00;167;0;29
13.05.2017;06:35:00;191;0;30
13.05.2017;06:45:00;257;0;30
13.05.2017;06:55:00;268;0.1;31
13.05.2017;07:05:00;394;0.1;31
13.05.2017;07:15:00;631;0.2;31
13.05.2017;07:25:00;695;0.3;31
13.05.2017;07:35:00;897;0.5;32
13.05.2017;07:45:00;998;0.6;32
13.05.2017;07:55:00;1070;0.8;32
13.05.2017;08:05:00;1325;1.0;32
13.05.2017;08:15:00;1412;1.3;32
13.05.2017;08:25:00;1580;1.5;33
13.05.2017;08:35:00;1917;1.8;33
13.05.2017;08:45:00;2193;2.2;33
13.05.2017;08:55:00;1997;2.5;34
13.05.2017;09:05:00;2063;2.8;34
13.05.2017;09:15:00;2072;3.2;35
13.05.2017;09:25:00;3759;3.7;36
13.05.2017;09:35:00;5004;4.5;39
13.05.2017;09:45:00;2915;5.2;40
13.05.2017;09:55:00;2447;5.6;39
13.05.2017;10:05:00;2672;6.0;39
13.05.2017;10:15:00;3027;6.5;39
13.05.2017;10:25:00;4629;7.2;41
13.05.2017;10:35:00;5388;8.3;45
13.05.2017;10:45:00;7082;9.4;48
13.05.2017;10:55:00;7197;10.6;45
13.05.2017;11:05:00;7471;11.8;46
13.05.2017;11:15:00;7281;13.0;47
13.05.2017;11:25:00;5773;14.2;43
13.05.2017;11:35:00;8171;15.3;47
13.05.2017;11:45:00;8010;16.6;46
13.05.2017;11:55:00;6138;17.8;44
13.05.2017;12:05:00;4962;18.6;44
13.05.2017;12:15:00;8093;19.9;44
13.05.2017;12:25:00;4497;20.9;46
13.05.2017;12:35:00;2804;21.3;44
13.05.2017;12:45:00;3823;21.8;44
13.05.2017;12:55:00;8056;23.3;45
13.05.2017;13:05:00;3063;23.9;44
13.05.2017;13:15:00;3222;24.3;43
13.05.2017;13:25:00;2909;24.9;44
13.05.2017;13:35:00;8598;26.2;47
13.05.2017;13:45:00;8569;27.6;47
13.05.2017;13:55:00;7685;28.7;47
13.05.2017;14:05:00;5830;29.8;45
13.05.2017;14:15:00;2273;30.3;44
13.05.2017;14:25:00;9420;31.6;47
13.05.2017;14:35:00;2012;32.1;42
13.05.2017;14:45:00;5099;33.0;46
13.05.2017;14:55:00;6004;33.9;47
13.05.2017;15:05:00;7728;34.9;46
13.05.2017;15:15:00;4830;35.5;47
13.05.2017;15:25:00;3371;36.1;46
13.05.2017;15:35:00;6962;37.2;45
13.05.2017;15:45:00;6393;38.1;47
13.05.2017;15:55:00;7378;39.3;47
13.05.2017;16:05:00;5156;40.2;45
13.05.2017;16:15:00;5501;40.8;45
13.05.2017;16:25:00;5869;41.8;45
13.05.2017;16:35:00;5837;42.5;43
13.05.2017;16:45:00;5753;43.5;47
13.05.2017;16:55:00;2921;44.2;43
13.05.2017;17:05:00;4200;44.8;44
13.05.2017;17:15:00;3462;45.5;46
13.05.2017;17:25:00;4499;46.1;46
13.05.2017;17:35:00;1975;46.6;45
13.05.2017;17:45:00;1812;47.0;44
13.05.2017;17:55:00;1518;47.3;43
13.05.2017;18:05:00;1048;47.5;42
13.05.2017;18:15:00;1323;47.8;41
13.05.2017;18:25:00;1063;48.0;40
13.05.2017;18:35:00;1400;48.2;40
13.05.2017;18:45:00;1910;48.5;40
13.05.2017;18:55:00;1234;48.7;39
13.05.2017;19:05:00;864;48.8;38
13.05.2017;19:15:00;818;49.0;38
13.05.2017;19:25:00;458;49.0;38
13.05.2017;19:35:00;345;49.1;38
13.05.2017;19:45:00;390;49.2;37
13.05.2017;19:55:00;331;49.2;37
13.05.2017;20:05:00;213;49.3;37
13.05.2017;20:15:00;140;49.3;37
13.05.2017;20:25:00;108;49.3;36
13.05.2017;20:35:00;97;49.3;36
13.05.2017;21:00:00;0;49.3;0
14.05.2017;06:15:00;0;0;2
14.05.2017;06:25:00;189;0;29
14.05.2017;06:35:00;284;0;29
14.05.2017;06:45:00;302;0.1;30
14.05.2017;06:55:00;411;0.1;30
14.05.2017;07:05:00;419;0.2;30
14.05.2017;07:15:00;670;0.3;31
14.05.2017;07:25:00;791;0.4;31
14.05.2017;07:35:00;928;0.6;31
14.05.2017;07:45:00;1651;0.8;31
14.05.2017;07:55:00;1870;1.1;32
14.05.2017;08:05:00;1803;1.4;32
14.05.2017;08:15:00;1164;1.6;33
14.05.2017;08:25:00;1781;1.9;33
14.05.2017;08:35:00;2019;2.3;34
14.05.2017;08:45:00;1534;2.6;34
14.05.2017;08:55:00;2913;3.0;35
14.05.2017;09:05:00;2075;3.4;35
14.05.2017;09:15:00;3139;3.9;36
14.05.2017;09:25:00;6019;4.7;38
14.05.2017;09:35:00;3764;5.3;40
14.05.2017;09:45:00;4127;6.1;42
14.05.2017;09:55:00;2220;6.5;40
14.05.2017;10:05:00;2071;6.8;39
14.05.2017;10:15:00;3265;7.3;39
14.05.2017;10:25:00;5064;8.2;42
14.05.2017;10:35:00;2856;9.0;44
14.05.2017;10:45:00;2436;9.4;42
14.05.2017;10:55:00;2774;9.8;41
14.05.2017;11:05:00;4158;10.5;43
14.05.2017;11:15:00;7645;11.9;46
14.05.2017;11:25:00;4873;12.6;43
14.05.2017;11:35:00;2799;13.2;43
14.05.2017;11:45:00;3932;13.8;43
14.05.2017;11:55:00;8348;15.0;47
14.05.2017;12:05:00;7759;16.4;46
14.05.2017;12:15:00;8512;17.8;44
14.05.2017;12:25:00;6030;19.0;44
14.05.2017;12:35:00;4161;20.1;47
14.05.2017;12:45:00;6424;21.1;45
14.05.2017;12:55:00;3917;21.8;43
14.05.2017;13:05:00;5450;23.0;45
14.05.2017;13:15:00;4659;24.0;46
14.05.2017;13:25:00;6865;25.2;44
14.05.2017;13:35:00;8968;26.6;47
14.05.2017;13:45:00;2664;27.3;42
14.05.2017;13:55:00;2025;27.7;42
14.05.2017;14:05:00;9651;28.7;46
14.05.2017;14:15:00;5115;29.5;43
14.05.2017;14:25:00;993;30.1;45
14.05.2017;14:35:00;246;30.1;41
14.05.2017;14:45:00;313;30.2;40
14.05.2017;14:55:00;409;30.2;39
14.05.2017;15:05:00;622;30.3;39
14.05.2017;15:15:00;1088;30.5;38
14.05.2017;15:25:00;2141;30.8;38
14.05.2017;15:35:00;2630;31.2;39
14.05.2017;15:45:00;7116;32.2;43
14.05.2017;15:55:00;3680;33.1;46
14.05.2017;16:05:00;3196;33.6;45
14.05.2017;16:15:00;3832;34.2;45
14.05.2017;16:25:00;7750;35.4;47
14.05.2017;16:35:00;6533;36.5;45
14.05.2017;16:45:00;5073;37.4;48
14.05.2017;16:55:00;4296;38.0;47
14.05.2017;17:05:00;2471;38.6;46
14.05.2017;17:15:00;4542;39.2;46
14.05.2017;17:25:00;3663;39.8;46
14.05.2017;17:35:00;3751;40.4;46
14.05.2017;17:45:00;4753;41.1;46
14.05.2017;17:55:00;4512;41.8;48
14.05.2017;18:05:00;3401;42.4;47
14.05.2017;18:15:00;3527;43.0;47
14.05.2017;18:25:00;2142;43.3;45
14.05.2017;18:35:00;1754;43.8;44
14.05.2017;18:45:00;1162;44.0;42
14.05.2017;18:55:00;845;44.1;41
14.05.2017;19:05:00;687;44.2;40
14.05.2017;19:15:00;760;44.4;39
14.05.2017;19:25:00;745;44.5;38
14.05.2017;19:35:00;657;44.6;38
14.05.2017;19:45:00;712;44.7;38
14.05.2017;19:55:00;777;44.8;38
14.05.2017;20:05:00;589;44.9;37
14.05.2017;20:15:00;194;45.0;37
14.05.2017;20:25:00;119;45.0;37
14.05.2017;20:35:00;92;45.0;37
14.05.2017;20:45:00;87;45.0;36
14.05.2017;21:00:00;0;45.0;0
15.05.2017;06:20:00;8;0;18
15.05.2017;06:30:00;152;0;29
15.05.2017;06:40:00;308;0;30
15.05.2017;06:50:00;479;0.1;30
15.05.2017;07:00:00;537;0.2;30
15.05.2017;07:10:00;629;0.3;31
15.05.2017;07:20:00;588;0.4;31
15.05.2017;07:30:00;714;0.5;31
15.05.2017;07:40:00;1071;0.7;32
15.05.2017;07:50:00;1415;0.9;32
15.05.2017;08:00:00;1399;1.1;32
15.05.2017;08:10:00;1296;1.3;32
15.05.2017;08:20:00;1298;1.5;33
15.05.2017;08:30:00;1975;1.8;33
15.05.2017;08:40:00;984;2.0;33
15.05.2017;08:50:00;2739;2.5;34
15.05.2017;09:00:00;2993;2.9;35
15.05.2017;09:10:00;4367;3.5;37
15.05.2017;09:20:00;5184;4.3;39
15.05.2017;09:30:00;4598;5.2;41
15.05.2017;09:40:00;5404;6.0;43
15.05.2017;09:50:00;5584;6.9;44
15.05.2017;10:00:00;5576;7.7;45
15.05.2017;10:10:00;5682;8.7;47
15.05.2017;10:20:00;5988;9.6;48
15.05.2017;10:30:00;6407;10.7;44
15.05.2017;10:40:00;6627;11.8;47
15.05.2017;10:50:00;5190;12.7;43
15.05.2017;11:00:00;6200;13.7;46
15.05.2017;11:10:00;6630;14.9;44
15.05.2017;11:20:00;1929;15.2;43
15.05.2017;11:30:00;6011;16.1;45
15.05.2017;11:40:00;6039;17.2;44
15.05.2017;11:50:00;4155;18.0;44
15.05.2017;12:00:00;8347;19.1;46
15.05.2017;12:10:00;6636;20.2;45
15.05.2017;12:20:00;8855;21.5;46
15.05.2017;12:30:00;8526;22.8;47
15.05.2017;12:40:00;8951;24.3;46
15.05.2017;12:50:00;8420;25.5;45
15.05.2017;13:00:00;5691;26.7;44
15.05.2017;13:10:00;8627;27.9;47
15.05.2017;13:20:00;8372;29.2;47
15.05.2017;13:30:00;7439;30.5;45
15.05.2017;13:40:00;3983;31.6;43
15.05.2017;13:50:00;8541;33.0;45
15.05.2017;14:00:00;5560;33.9;46
15.05.2017;14:10:00;8561;35.4;44
15.05.2017;14:20:00;8441;36.8;46
15.05.2017;14:30:00;6254;37.7;44
15.05.2017;14:40:00;8146;39.1;44
15.05.2017;14:50:00;8039;40.4;46
15.05.2017;15:00:00;6538;41.6;46
15.05.2017;15:10:00;8120;42.9;44
15.05.2017;15:20:00;7964;44.3;46
15.05.2017;15:30:00;7910;45.6;47
15.05.2017;15:40:00;7853;46.9;45
15.05.2017;15:50:00;7110;48.1;44
15.05.2017;16:00:00;2149;48.5;43
15.05.2017;16:10:00;7679;49.5;47
15.05.2017;16:20:00;3956;50.5;43
15.05.2017;16:30:00;2047;50.8;42
15.05.2017;16:40:00;5724;51.8;47
15.05.2017;16:50:00;5294;52.7;45
15.05.2017;17:00:00;5006;53.5;45
15.05.2017;17:10:00;4535;54.3;47
15.05.2017;17:20:00;4341;55.0;48
15.05.2017;17:30:00;4238;55.7;48
15.05.2017;17:40:00;3943;56.3;49
15.05.2017;17:50:00;3879;57.0;48
15.05.2017;18:00:00;3573;57.6;48
15.05.2017;18:10:00;3284;58.1;47
15.05.2017;18:20:00;3001;58.7;47
15.05.2017;18:30:00;2715;59.0;45
15.05.2017;18:40:00;2136;59.3;44
15.05.2017;18:50:00;1976;59.6;43
15.05.2017;19:00:00;1634;59.9;42
15.05.2017;19:10:00;1020;60.1;41
15.05.2017;19:20:00;1068;60.3;40
15.05.2017;19:30:00;825;60.4;39
15.05.2017;19:40:00;643;60.5;39
15.05.2017;19:50:00;463;60.6;39
15.05.2017;20:00:00;312;60.7;38
15.05.2017;20:10:00;284;60.7;38
15.05.2017;20:20:00;266;60.7;38
15.05.2017;20:30:00;224;60.8;37
15.05.2017;20:40:00;173;60.8;37
15.05.2017;20:50:00;112;60.8;37
15.05.2017;21:00:00;97;60.9;37
15.05.2017;21:10:00;87;60.9;36
15.05.2017;21:20:00;0;60.9;0
16.05.2017;06:05:00;151;0;29
16.05.2017;06:15:00;182;0;29
16.05.2017;06:25:00;213;0;30
16.05.2017;06:35:00;254;0.1;30
16.05.2017;06:45:00;283;0.1;31
16.05.2017;06:55:00;313;0.2;31
16.05.2017;07:05:00;367;0.2;31
16.05.2017;07:15:00;433;0.3;31
16.05.2017;07:25:00;534;0.4;32
16.05.2017;07:35:00;655;0.5;32
16.05.2017;07:45:00;1169;0.6;32
16.05.2017;07:55:00;1525;0.9;32
16.05.2017;08:05:00;1806;1.2;33
16.05.2017;08:15:00;2121;1.5;33
16.05.2017;08:25:00;2419;1.9;34
16.05.2017;08:35:00;2858;2.3;35
16.05.2017;08:45:00;3215;2.8;36
16.05.2017;08:55:00;3576;3.4;37
16.05.2017;09:05:00;3665;4.0;38
16.05.2017;09:15:00;4222;4.7;39
16.05.2017;09:25:00;4361;5.4;41
16.05.2017;09:35:00;4702;6.2;42
16.05.2017;09:45:00;5090;7.0;44
16.05.2017;09:55:00;5293;7.9;45
16.05.2017;10:05:00;5333;8.7;46
16.05.2017;10:15:00;5724;9.7;48
16.05.2017;10:25:00;5740;10.6;48
16.05.2017;10:35:00;6208;11.6;44
16.05.2017;10:45:00;6508;12.7;48
16.05.2017;10:55:00;6606;13.7;44
16.05.2017;11:05:00;6794;14.9;47
16.05.2017;11:15:00;6982;16.0;46
16.05.2017;11:25:00;7141;17.2;44
16.05.2017;11:35:00;7142;18.4;48
16.05.2017;11:45:00;7316;19.5;45
16.05.2017;11:55:00;7488;20.8;44
16.05.2017;12:05:00;7573;22.0;47
16.05.2017;12:15:00;7647;23.3;46
16.05.2017;12:25:00;7733;24.5;44
16.05.2017;12:35:00;7659;25.8;46
16.05.2017;12:45:00;7864;27.1;47
16.05.2017;12:55:00;7901;28.4;45
16.05.2017;13:05:00;7962;29.7;44
16.05.2017;13:15:00;7972;31.0;47
16.05.2017;13:25:00;8043;32.3;47
16.05.2017;13:35:00;8015;33.7;44
16.05.2017;13:45:00;7852;35.0;44
16.05.2017;13:55:00;7938;36.3;47
16.05.2017;14:05:00;8000;37.6;47
16.05.2017;14:15:00;7861;38.9;44
16.05.2017;14:25:00;7886;40.2;44
16.05.2017;14:35:00;7823;41.5;47
16.05.2017;14:45:00;7788;42.8;46
16.05.2017;14:55:00;7707;44.1;44
16.05.2017;15:05:00;7587;45.3;45
16.05.2017;15:15:00;7486;46.6;47
16.05.2017;15:25:00;7284;47.8;45
16.05.2017;15:35:00;7110;49.0;44
16.05.2017;15:45:00;6194;50.0;47
16.05.2017;15:55:00;6828;51.1;44
16.05.2017;16:05:00;6431;52.1;48
16.05.2017;16:15:00;6657;53.2;44
16.05.2017;16:25:00;6061;54.3;47
16.05.2017;16:35:00;5087;55.1;44
16.05.2017;16:45:00;4871;55.9;46
16.05.2017;16:55:00;5070;56.8;46
16.05.2017;17:05:00;4704;57.5;44
16.05.2017;17:15:00;4461;58.3;47
16.05.2017;17:25:00;4273;59.0;48
16.05.2017;17:35:00;4072;59.7;48
16.05.2017;17:45:00;3869;60.3;48
16.05.2017;17:55:00;3630;60.9;48
16.05.2017;18:05:00;3371;61.5;48
16.05.2017;18:15:00;3106;62.0;47
16.05.2017;18:25:00;2850;62.5;46
16.05.2017;18:35:00;2546;62.8;45
16.05.2017;18:45:00;2186;63.2;44
16.05.2017;18:55:00;1771;63.5;43
16.05.2017;19:05:00;1467;63.8;42
16.05.2017;19:15:00;1225;64.0;41
16.05.2017;19:25:00;1014;64.2;40
16.05.2017;19:35:00;745;64.3;40
16.05.2017;19:45:00;516;64.4;39
16.05.2017;19:55:00;401;64.5;39
16.05.2017;20:05:00;272;64.5;39
16.05.2017;20:15:00;240;64.6;38
16.05.2017;20:25:00;222;64.6;38
16.05.2017;20:35:00;192;64.6;38
16.05.2017;20:45:00;156;64.7;37
16.05.2017;20:55:00;117;64.7;37
16.05.2017;21:05:00;100;64.7;37
16.05.2017;21:10:00;87;64.7;34
17.05.2017;05:55:00;8;0;19
17.05.2017;06:05:00;149;0;29
17.05.2017;06:15:00;189;0;30
17.05.2017;06:25:00;224;0;30
17.05.2017;06:35:00;254;0.1;31
17.05.2017;06:45:00;280;0.1;31
17.05.2017;06:55:00;311;0.2;31
17.05.2017;07:05:00;359;0.2;32
17.05.2017;07:15:00;445;0.3;32
17.05.2017;07:25:00;539;0.4;32
17.05.2017;07:35:00;655;0.5;32
17.05.2017;07:45:00;1064;0.6;32
17.05.2017;07:55:00;1513;0.9;33
17.05.2017;08:05:00;1791;1.2;33
17.05.2017;08:15:00;2098;1.5;33
17.05.2017;08:25:00;2425;1.9;34
17.05.2017;08:35:00;2800;2.3;35
17.05.2017;08:45:00;3169;2.8;36
17.05.2017;08:55:00;3507;3.4;37
17.05.2017;09:05:00;3823;4.0;39
17.05.2017;09:15:00;4132;4.7;40
17.05.2017;09:25:00;4422;5.4;41
17.05.2017;09:35:00;4676;6.2;42
17.05.2017;09:45:00;4930;7.0;44
17.05.2017;09:55:00;5195;7.8;45
17.05.2017;10:05:00;5419;8.7;47
17.05.2017;10:15:00;5648;9.6;48
17.05.2017;10:25:00;5861;10.6;45
17.05.2017;10:35:00;6086;11.6;45
17.05.2017;10:45:00;6256;12.6;48
17.05.2017;10:55:00;6453;13.6;45
17.05.2017;11:05:00;6606;14.7;47
17.05.2017;11:15:00;6784;15.8;45
17.05.2017;11:25:00;6925;17.0;45
17.05.2017;11:35:00;7041;18.1;47
17.05.2017;11:45:00;7173;19.3;44
17.05.2017;11:55:00;7247;20.5;46
17.05.2017;12:05:00;7370;21.7;47
17.05.2017;12:15:00;7418;22.9;44
17.05.2017;12:25:00;7511;24.2;45
17.05.2017;12:35:00;7581;25.4;47
17.05.2017;12:45:00;7658;26.7;45
