Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.05.2017;12:55:00;7671;27.9;44
17.05.2017;13:05:00;7712;29.2;47
17.05.2017;13:15:00;7782;30.5;47
17.05.2017;13:25:00;7756;31.8;44
17.05.2017;13:35:00;7782;33.1;45
17.05.2017;13:45:00;7721;34.3;47
17.05.2017;13:55:00;7752;35.6;46
17.05.2017;14:05:00;7683;36.9;44
17.05.2017;14:15:00;7632;38.1;46
17.05.2017;14:25:00;7592;39.4;47
17.05.2017;14:35:00;7543;40.6;45
17.05.2017;14:45:00;7458;41.9;44
17.05.2017;14:55:00;7403;43.1;47
17.05.2017;15:05:00;7261;44.3;46
17.05.2017;15:15:00;7155;45.5;44
17.05.2017;15:25:00;7015;46.7;47
17.05.2017;15:35:00;6918;47.8;45
17.05.2017;15:45:00;6767;48.9;44
17.05.2017;15:55:00;6679;50.0;47
17.05.2017;16:05:00;6536;51.1;44
17.05.2017;16:15:00;6307;52.2;47
17.05.2017;16:25:00;6010;53.2;45
17.05.2017;16:35:00;5643;54.1;47
17.05.2017;16:45:00;5178;55.0;45
17.05.2017;16:55:00;4803;55.8;47
17.05.2017;17:05:00;4517;56.6;49
17.05.2017;17:15:00;4295;57.3;44
17.05.2017;17:25:00;4125;58.0;45
17.05.2017;17:35:00;3911;58.6;47
17.05.2017;17:45:00;3691;59.2;47
17.05.2017;17:55:00;3457;59.8;47
17.05.2017;18:05:00;3237;60.4;47
17.05.2017;18:15:00;2995;60.9;47
17.05.2017;18:25:00;2489;61.3;46
17.05.2017;18:35:00;2477;61.6;44
17.05.2017;18:45:00;2072;62.0;44
17.05.2017;18:55:00;1622;62.3;43
17.05.2017;19:05:00;1280;62.5;42
17.05.2017;19:15:00;1146;62.7;41
17.05.2017;19:25:00;1014;62.9;40
17.05.2017;19:35:00;740;63.0;40
17.05.2017;19:45:00;570;63.1;39
17.05.2017;19:55:00;401;63.2;39
17.05.2017;20:05:00;271;63.2;39
17.05.2017;20:15:00;232;63.3;38
17.05.2017;20:25:00;200;63.3;38
17.05.2017;20:35:00;156;63.3;38
17.05.2017;20:45:00;119;63.3;37
17.05.2017;20:55:00;98;63.4;37
17.05.2017;21:05:00;82;63.4;34
18.05.2017;06:10:00;0;0;15
18.05.2017;06:20:00;153;0;30
18.05.2017;06:30:00;176;0;30
18.05.2017;06:40:00;192;0;30
18.05.2017;06:50:00;232;0.1;31
18.05.2017;07:00:00;198;0.1;31
18.05.2017;07:10:00;251;0.1;31
18.05.2017;07:20:00;278;0.2;32
18.05.2017;07:30:00;342;0.2;32
18.05.2017;07:40:00;613;0.3;32
18.05.2017;07:50:00;1372;0.5;32
18.05.2017;08:00:00;1689;0.8;33
18.05.2017;08:10:00;2094;1.1;33
18.05.2017;08:20:00;2744;1.5;34
18.05.2017;08:30:00;2524;2.0;35
18.05.2017;08:40:00;1597;2.3;35
18.05.2017;08:50:00;3109;2.8;36
18.05.2017;09:00:00;1930;3.1;36
18.05.2017;09:10:00;3961;3.7;38
18.05.2017;09:20:00;4962;4.5;40
18.05.2017;09:30:00;3755;5.2;41
18.05.2017;09:40:00;3675;5.8;41
18.05.2017;09:50:00;3910;6.3;41
18.05.2017;10:00:00;4272;7.0;42
18.05.2017;10:10:00;5648;7.8;44
18.05.2017;10:20:00;6032;8.8;47
18.05.2017;10:30:00;6332;9.8;47
18.05.2017;10:40:00;6274;10.9;45
18.05.2017;10:50:00;6115;11.9;48
18.05.2017;11:00:00;6423;12.9;44
18.05.2017;11:10:00;6671;14.0;47
18.05.2017;11:20:00;6719;15.1;45
18.05.2017;11:30:00;6977;16.3;45
18.05.2017;11:40:00;6704;17.4;46
18.05.2017;11:50:00;7175;18.6;44
18.05.2017;12:00:00;7293;19.8;47
18.05.2017;12:10:00;7039;21.0;46
18.05.2017;12:20:00;7260;22.2;44
18.05.2017;12:30:00;7844;23.4;47
18.05.2017;12:40:00;6533;24.6;45
18.05.2017;12:50:00;6207;25.8;44
18.05.2017;13:00:00;7588;27.0;46
18.05.2017;13:10:00;7466;28.1;45
18.05.2017;13:20:00;3958;28.9;43
18.05.2017;13:30:00;2657;29.3;43
18.05.2017;13:40:00;3405;29.8;43
18.05.2017;13:50:00;3013;30.4;44
18.05.2017;14:00:00;5157;31.1;45
18.05.2017;14:10:00;6169;32.1;45
18.05.2017;14:20:00;4861;32.9;44
18.05.2017;14:30:00;4919;33.6;46
18.05.2017;14:40:00;4708;34.4;47
18.05.2017;14:50:00;3474;35.0;47
18.05.2017;15:00:00;3663;35.6;47
18.05.2017;15:10:00;4557;36.3;47
18.05.2017;15:20:00;5620;37.1;47
18.05.2017;15:30:00;4687;38.0;44
18.05.2017;15:40:00;3477;38.6;45
18.05.2017;15:50:00;2976;39.2;45
18.05.2017;16:00:00;2897;39.6;45
18.05.2017;16:10:00;3177;40.2;45
18.05.2017;16:20:00;2977;40.7;45
18.05.2017;16:30:00;2793;41.1;44
18.05.2017;16:40:00;2560;41.6;44
18.05.2017;16:50:00;2589;42.0;43
18.05.2017;17:00:00;2231;42.4;43
18.05.2017;17:10:00;2074;42.7;42
18.05.2017;17:20:00;2223;43.1;42
18.05.2017;17:30:00;2141;43.4;41
18.05.2017;17:40:00;2051;43.8;41
18.05.2017;17:50:00;1807;44.1;41
18.05.2017;18:00:00;1784;44.4;40
18.05.2017;18:10:00;1906;44.7;40
18.05.2017;18:20:00;1664;45.0;40
18.05.2017;18:30:00;1440;45.2;39
18.05.2017;18:40:00;1379;45.5;39
18.05.2017;18:50:00;1309;45.7;39
18.05.2017;19:00:00;1062;45.9;38
18.05.2017;19:10:00;1034;46.0;38
18.05.2017;19:20:00;875;46.2;38
18.05.2017;19:30:00;636;46.3;37
18.05.2017;19:40:00;476;46.4;37
18.05.2017;19:50:00;404;46.5;37
18.05.2017;20:00:00;364;46.5;37
18.05.2017;20:10:00;348;46.6;37
18.05.2017;20:20:00;346;46.6;37
18.05.2017;20:30:00;300;46.7;36
18.05.2017;20:40:00;209;46.7;36
18.05.2017;20:50:00;149;46.8;36
18.05.2017;21:00:00;98;46.8;36
18.05.2017;21:10:00;44;46.8;18
19.05.2017;06:05:00;158;0;29
19.05.2017;06:15:00;184;0;30
19.05.2017;06:25:00;234;0;30
19.05.2017;06:35:00;233;0.1;31
19.05.2017;06:45:00;255;0.1;31
19.05.2017;06:55:00;203;0.1;31
19.05.2017;07:05:00;260;0.2;32
19.05.2017;07:15:00;294;0.2;32
19.05.2017;07:25:00;392;0.3;32
19.05.2017;07:35:00;551;0.4;32
19.05.2017;07:45:00;572;0.5;33
19.05.2017;07:55:00;520;0.6;33
19.05.2017;08:05:00;685;0.7;33
19.05.2017;08:15:00;748;0.8;33
19.05.2017;08:25:00;659;0.9;33
19.05.2017;08:35:00;528;1.0;33
19.05.2017;08:45:00;477;1.1;33
19.05.2017;08:55:00;1014;1.2;34
19.05.2017;09:05:00;1018;1.4;34
19.05.2017;09:15:00;1032;1.6;34
19.05.2017;09:25:00;2061;1.8;34
19.05.2017;09:35:00;2932;2.3;35
19.05.2017;09:45:00;2466;2.9;37
19.05.2017;09:55:00;2156;3.2;37
19.05.2017;10:05:00;2439;3.6;37
19.05.2017;10:15:00;2020;4.0;37
19.05.2017;10:25:00;1586;4.3;37
19.05.2017;10:35:00;1877;4.6;36
19.05.2017;10:45:00;2001;4.9;37
19.05.2017;10:55:00;995;5.1;36
19.05.2017;11:05:00;1830;5.3;36
19.05.2017;11:15:00;1507;5.6;36
19.05.2017;11:25:00;2334;5.9;36
19.05.2017;11:35:00;1603;6.3;37
19.05.2017;11:45:00;1053;6.4;36
19.05.2017;11:55:00;799;6.6;36
19.05.2017;12:05:00;902;6.7;36
19.05.2017;12:15:00;1607;7.0;36
19.05.2017;12:25:00;1038;7.2;36
19.05.2017;12:35:00;702;7.3;36
19.05.2017;12:45:00;1135;7.5;36
19.05.2017;12:55:00;1447;7.7;36
19.05.2017;13:05:00;1536;8.0;36
19.05.2017;13:15:00;2081;8.3;36
19.05.2017;13:25:00;3132;8.7;36
19.05.2017;13:35:00;4041;9.4;39
19.05.2017;13:45:00;2664;9.9;39
19.05.2017;13:55:00;3069;10.3;39
19.05.2017;14:05:00;2740;10.8;40
19.05.2017;14:15:00;3972;11.4;41
19.05.2017;14:25:00;2126;11.9;40
19.05.2017;14:35:00;2443;12.4;41
19.05.2017;14:45:00;3176;12.9;41
19.05.2017;14:55:00;2089;13.2;40
19.05.2017;15:05:00;3628;13.6;40
19.05.2017;15:15:00;3331;14.2;41
19.05.2017;15:25:00;2556;14.7;41
19.05.2017;15:35:00;1258;14.9;39
19.05.2017;15:45:00;677;15.0;38
19.05.2017;15:55:00;831;15.2;37
19.05.2017;16:05:00;1273;15.3;37
19.05.2017;16:15:00;2526;15.7;37
19.05.2017;16:25:00;2861;16.1;38
19.05.2017;16:35:00;769;16.4;37
19.05.2017;16:45:00;511;16.5;37
19.05.2017;16:55:00;1150;16.6;36
19.05.2017;17:05:00;808;16.8;36
19.05.2017;17:15:00;509;16.9;36
19.05.2017;17:25:00;443;16.9;36
19.05.2017;17:35:00;1061;17.1;36
19.05.2017;17:45:00;755;17.2;36
19.05.2017;17:55:00;1468;17.4;36
19.05.2017;18:05:00;1120;17.6;36
19.05.2017;18:15:00;892;17.8;36
19.05.2017;18:25:00;794;17.9;36
19.05.2017;18:35:00;551;18.0;36
19.05.2017;18:45:00;574;18.1;35
19.05.2017;18:55:00;659;18.2;35
19.05.2017;19:05:00;942;18.4;35
19.05.2017;19:15:00;1255;18.6;35
19.05.2017;19:25:00;990;18.8;35
19.05.2017;19:35:00;873;18.9;35
19.05.2017;19:45:00;659;19.0;35
19.05.2017;19:55:00;480;19.1;35
19.05.2017;20:05:00;511;19.2;35
19.05.2017;20:15:00;330;19.3;35
19.05.2017;20:25:00;195;19.3;35
19.05.2017;20:35:00;171;19.3;35
19.05.2017;20:45:00;144;19.3;35
19.05.2017;20:55:00;121;19.4;35
19.05.2017;21:05:00;117;19.4;35
19.05.2017;21:10:00;84;19.4;32
20.05.2017;05:50:00;0;0;15
20.05.2017;06:00:00;150;0;29
20.05.2017;06:10:00;194;0;30
20.05.2017;06:20:00;230;0;30
20.05.2017;06:30:00;247;0.1;31
20.05.2017;06:40:00;299;0.1;31
20.05.2017;06:50:00;530;0.2;31
20.05.2017;07:00:00;727;0.3;32
20.05.2017;07:10:00;773;0.4;32
20.05.2017;07:20:00;831;0.6;32
20.05.2017;07:30:00;909;0.7;32
20.05.2017;07:40:00;1318;0.9;32
20.05.2017;07:50:00;2049;1.3;33
20.05.2017;08:00:00;2991;1.7;33
20.05.2017;08:10:00;1581;2.0;34
20.05.2017;08:20:00;1735;2.3;34
20.05.2017;08:30:00;1783;2.6;34
20.05.2017;08:40:00;2035;2.9;34
20.05.2017;08:50:00;2416;3.3;35
20.05.2017;09:00:00;2197;3.6;36
20.05.2017;09:10:00;2724;4.1;36
20.05.2017;09:20:00;3884;4.6;37
20.05.2017;09:30:00;3956;5.3;39
20.05.2017;09:40:00;3565;5.8;40
20.05.2017;09:50:00;5901;6.7;42
20.05.2017;10:00:00;4148;7.5;44
20.05.2017;10:10:00;5889;8.4;45
20.05.2017;10:20:00;5913;9.4;47
20.05.2017;10:30:00;5059;10.2;48
20.05.2017;10:40:00;5793;11.2;44
20.05.2017;10:50:00;6887;12.2;47
20.05.2017;11:00:00;6755;13.4;44
20.05.2017;11:10:00;6649;14.5;47
20.05.2017;11:20:00;6632;15.6;44
20.05.2017;11:30:00;7187;16.8;46
20.05.2017;11:40:00;7664;18.0;47
20.05.2017;11:50:00;8058;19.3;45
20.05.2017;12:00:00;8429;20.6;45
20.05.2017;12:10:00;2962;21.5;45
20.05.2017;12:20:00;7817;22.4;47
20.05.2017;12:30:00;8306;23.8;44
20.05.2017;12:40:00;8055;25.1;46
20.05.2017;12:50:00;3914;25.8;43
20.05.2017;13:00:00;4411;26.9;44
20.05.2017;13:10:00;3993;27.7;46
20.05.2017;13:20:00;4065;28.6;47
20.05.2017;13:30:00;4756;29.6;44
20.05.2017;13:40:00;7912;30.7;47
20.05.2017;13:50:00;5180;31.5;45
20.05.2017;14:00:00;2437;32.0;44
20.05.2017;14:10:00;2802;32.4;44
20.05.2017;14:20:00;8485;33.4;47
20.05.2017;14:30:00;6854;34.5;46
20.05.2017;14:40:00;2921;35.0;46
20.05.2017;14:50:00;1970;35.4;44
20.05.2017;15:00:00;1757;35.7;43
20.05.2017;15:10:00;2182;36.0;42
20.05.2017;15:20:00;2056;36.3;42
20.05.2017;15:30:00;1900;36.7;41
20.05.2017;15:40:00;1921;37.0;41
20.05.2017;15:50:00;1979;37.3;41
20.05.2017;16:00:00;1961;37.6;40
20.05.2017;16:10:00;2182;38.0;40
20.05.2017;16:20:00;1845;38.3;40
20.05.2017;16:30:00;1667;38.6;40
20.05.2017;16:40:00;1678;38.9;39
20.05.2017;16:50:00;1565;39.1;39
20.05.2017;17:00:00;1527;39.4;39
20.05.2017;17:10:00;1269;39.6;38
20.05.2017;17:20:00;1291;39.8;38
20.05.2017;17:30:00;1517;40.0;38
20.05.2017;17:40:00;1517;40.3;38
20.05.2017;17:50:00;1576;40.6;38
20.05.2017;18:00:00;1444;40.8;37
20.05.2017;18:10:00;1401;41.0;37
20.05.2017;18:20:00;1233;41.3;37
20.05.2017;18:30:00;1315;41.5;37
20.05.2017;18:40:00;1278;41.7;37
20.05.2017;18:50:00;975;41.9;37
20.05.2017;19:00:00;882;42.0;37
20.05.2017;19:10:00;705;42.1;37
20.05.2017;19:20:00;588;42.2;36
20.05.2017;19:30:00;519;42.3;36
20.05.2017;19:40:00;404;42.4;36
20.05.2017;19:50:00;379;42.5;36
20.05.2017;20:00:00;347;42.5;36
20.05.2017;20:10:00;307;42.6;36
20.05.2017;20:20:00;265;42.6;36
20.05.2017;20:30:00;228;42.7;36
20.05.2017;20:40:00;197;42.7;35
20.05.2017;20:50:00;112;42.7;35
20.05.2017;21:00:00;104;42.7;35
20.05.2017;21:10:00;88;42.8;35
20.05.2017;21:20:00;0;42.8;0
21.05.2017;05:50:00;18;0;21
21.05.2017;06:00:00;158;0;30
21.05.2017;06:10:00;191;0;30
21.05.2017;06:20:00;249;0;31
21.05.2017;06:30:00;291;0.1;31
21.05.2017;06:40:00;320;0.1;31
21.05.2017;06:50:00;359;0.2;32
21.05.2017;07:00:00;399;0.3;32
21.05.2017;07:10:00;480;0.3;32
21.05.2017;07:20:00;565;0.4;32
21.05.2017;07:30:00;684;0.5;32
21.05.2017;07:40:00;839;0.7;33
21.05.2017;07:50:00;1470;0.9;33
21.05.2017;08:00:00;1750;1.2;33
21.05.2017;08:10:00;2044;1.5;33
21.05.2017;08:20:00;2368;1.9;34
21.05.2017;08:30:00;2731;2.3;35
21.05.2017;08:40:00;3090;2.8;36
21.05.2017;08:50:00;3434;3.3;37
21.05.2017;09:00:00;3737;4.0;38
21.05.2017;09:10:00;4075;4.6;40
21.05.2017;09:20:00;4413;5.3;41
21.05.2017;09:30:00;4718;6.1;42
21.05.2017;09:40:00;5002;6.9;44
21.05.2017;09:50:00;5253;7.8;45
21.05.2017;10:00:00;5511;8.7;46
21.05.2017;10:10:00;5777;9.6;48
21.05.2017;10:20:00;6013;10.6;44
21.05.2017;10:30:00;6262;11.6;46
21.05.2017;10:40:00;6557;12.7;45
21.05.2017;10:50:00;6757;13.8;46
21.05.2017;11:00:00;6889;14.9;44
21.05.2017;11:10:00;7156;16.1;48
21.05.2017;11:20:00;7259;17.3;45
21.05.2017;11:30:00;7358;18.4;45
21.05.2017;11:40:00;5850;19.5;47
21.05.2017;11:50:00;7298;20.5;47
21.05.2017;12:00:00;7870;21.8;46
21.05.2017;12:10:00;7323;23.1;44
21.05.2017;12:20:00;8176;24.2;47
21.05.2017;12:30:00;8207;25.6;46
21.05.2017;12:40:00;8242;26.9;44
21.05.2017;12:50:00;8091;28.2;46
21.05.2017;13:00:00;8613;29.6;47
21.05.2017;13:10:00;8004;30.7;45
21.05.2017;13:20:00;3133;31.4;44
21.05.2017;13:30:00;6607;32.5;46
21.05.2017;13:40:00;4712;33.4;46
21.05.2017;13:50:00;2799;33.9;45
21.05.2017;14:00:00;2669;34.3;44
21.05.2017;14:10:00;2687;34.8;44
21.05.2017;14:20:00;3034;35.3;45
21.05.2017;14:30:00;3245;35.8;45
21.05.2017;14:40:00;3640;36.4;45
21.05.2017;14:50:00;3978;37.0;46
21.05.2017;15:00:00;4238;37.7;46
21.05.2017;15:10:00;7538;38.7;47
21.05.2017;15:20:00;7925;40.1;45
21.05.2017;15:30:00;7535;41.4;44
21.05.2017;15:40:00;6877;42.6;46
21.05.2017;15:50:00;7433;43.7;47
21.05.2017;16:00:00;7631;45.0;44
21.05.2017;16:10:00;6179;45.8;47
21.05.2017;16:20:00;6937;47.0;44
21.05.2017;16:30:00;6401;48.1;48
21.05.2017;16:40:00;6515;49.1;44
21.05.2017;16:50:00;4604;49.8;45
21.05.2017;17:00:00;5600;50.7;47
21.05.2017;17:10:00;3454;51.5;44
21.05.2017;17:20:00;2999;52.0;44
21.05.2017;17:30:00;4881;52.5;45
21.05.2017;17:40:00;1854;52.9;44
21.05.2017;17:50:00;3219;53.4;45
21.05.2017;18:00:00;3663;53.9;44
21.05.2017;18:10:00;2029;54.2;43
21.05.2017;18:20:00;1560;54.5;42
21.05.2017;18:30:00;1668;54.8;42
21.05.2017;18:40:00;1664;55.1;41
21.05.2017;18:50:00;1252;55.3;40
21.05.2017;19:00:00;1373;55.5;40
21.05.2017;19:10:00;1448;55.8;40
21.05.2017;19:20:00;1023;56.0;39
21.05.2017;19:30:00;790;56.1;39
21.05.2017;19:40:00;715;56.2;38
21.05.2017;19:50:00;600;56.3;38
21.05.2017;20:00:00;441;56.4;38
21.05.2017;20:10:00;372;56.5;38
21.05.2017;20:20:00;287;56.5;37
21.05.2017;20:30:00;239;56.6;37
21.05.2017;20:40:00;224;56.6;37
21.05.2017;20:50:00;171;56.6;37
21.05.2017;21:00:00;113;56.7;37
21.05.2017;21:10:00;90;56.7;36
21.05.2017;21:15:00;71;56.7;29
22.05.2017;06:00:00;158;0;30
22.05.2017;06:10:00;195;0;30
22.05.2017;06:20:00;237;0;31
22.05.2017;06:30:00;273;0.1;31
22.05.2017;06:40:00;303;0.1;31
22.05.2017;06:50:00;338;0.2;32
22.05.2017;07:00:00;378;0.2;32
22.05.2017;07:10:00;455;0.3;32
22.05.2017;07:20:00;542;0.4;32
22.05.2017;07:30:00;656;0.5;33
22.05.2017;07:40:00;817;0.6;33
22.05.2017;07:50:00;1469;0.9;33
22.05.2017;08:00:00;1741;1.1;33
22.05.2017;08:10:00;2032;1.5;33
22.05.2017;08:20:00;2357;1.8;34
22.05.2017;08:30:00;2720;2.3;35
22.05.2017;08:40:00;3071;2.8;36
22.05.2017;08:50:00;3417;3.3;37
22.05.2017;09:00:00;3733;3.9;39
22.05.2017;09:10:00;4044;4.6;40
22.05.2017;09:20:00;4320;5.3;41
22.05.2017;09:30:00;4587;6.0;42
22.05.2017;09:40:00;4861;6.8;44
22.05.2017;09:50:00;5121;7.6;45
22.05.2017;10:00:00;5385;8.5;46
22.05.2017;10:10:00;5609;9.4;48
22.05.2017;10:20:00;5836;10.4;45
22.05.2017;10:30:00;6061;11.4;45
22.05.2017;10:40:00;6238;12.4;48
22.05.2017;10:50:00;6415;13.4;44
22.05.2017;11:00:00;6587;14.5;48
22.05.2017;11:10:00;6758;15.6;45
22.05.2017;11:20:00;6891;16.8;45
22.05.2017;11:30:00;6991;17.9;47
22.05.2017;11:40:00;7118;19.1;44
22.05.2017;11:50:00;7294;20.3;47
22.05.2017;12:00:00;7396;21.5;46
22.05.2017;12:10:00;7479;22.7;44
22.05.2017;12:20:00;7590;24.0;46
22.05.2017;12:30:00;7678;25.2;47
22.05.2017;12:40:00;7592;26.5;45
22.05.2017;12:50:00;7768;27.7;45
22.05.2017;13:00:00;7849;29.0;47
22.05.2017;13:10:00;7958;30.3;46
22.05.2017;13:20:00;7998;31.7;44
22.05.2017;13:30:00;8037;33.0;45
22.05.2017;13:40:00;8120;34.3;47
22.05.2017;13:50:00;8022;35.7;45
22.05.2017;14:00:00;8046;37.0;44
22.05.2017;14:10:00;8020;38.3;46
22.05.2017;14:20:00;7908;39.6;47
22.05.2017;14:30:00;7872;40.9;45
22.05.2017;14:40:00;7850;42.2;44
22.05.2017;14:50:00;7723;43.5;47
22.05.2017;15:00:00;7621;44.8;46
22.05.2017;15:10:00;7575;46.0;44
22.05.2017;15:20:00;7449;47.2;45
22.05.2017;15:30:00;7304;48.5;47
22.05.2017;15:40:00;7258;49.7;44
22.05.2017;15:50:00;7062;50.8;45
22.05.2017;16:00:00;6900;52.0;47
22.05.2017;16:10:00;6842;53.1;44
22.05.2017;16:20:00;6259;54.2;48
22.05.2017;16:30:00;6172;55.2;45
22.05.2017;16:40:00;5801;56.1;48
22.05.2017;16:50:00;5285;57.0;44
22.05.2017;17:00:00;4891;57.8;47
22.05.2017;17:10:00;4555;58.6;48
22.05.2017;17:20:00;4382;59.3;44
22.05.2017;17:30:00;4167;60.0;45
22.05.2017;17:40:00;3946;60.7;47
22.05.2017;17:50:00;3720;61.3;47
22.05.2017;18:00:00;3469;61.9;47
22.05.2017;18:10:00;3231;62.5;47
22.05.2017;18:20:00;2996;63.0;46
22.05.2017;18:30:00;2719;63.4;46
22.05.2017;18:40:00;2478;63.8;45
22.05.2017;18:50:00;2073;64.2;44
22.05.2017;19:00:00;1720;64.5;43
22.05.2017;19:10:00;1391;64.7;42
22.05.2017;19:20:00;1176;64.9;41
22.05.2017;19:30:00;992;65.1;40
22.05.2017;19:40:00;755;65.3;40
22.05.2017;19:50:00;530;65.3;39
22.05.2017;20:00:00;298;65.4;39
22.05.2017;20:10:00;221;65.4;39
22.05.2017;20:20:00;224;65.5;38
22.05.2017;20:30:00;214;65.5;38
22.05.2017;20:40:00;178;65.6;38
22.05.2017;20:50:00;142;65.6;38
22.05.2017;21:00:00;120;65.6;37
22.05.2017;21:10:00;56;65.6;22
23.05.2017;05:45:00;0;0;2
23.05.2017;05:55:00;159;0;29
23.05.2017;06:05:00;206;0;30
23.05.2017;06:15:00;232;0;30
23.05.2017;06:25:00;281;0.1;31
23.05.2017;06:35:00;429;0.1;31
23.05.2017;06:45:00;494;0.2;31
23.05.2017;06:55:00;607;0.3;32
23.05.2017;07:05:00;698;0.4;32
23.05.2017;07:15:00;939;0.6;32
23.05.2017;07:25:00;1421;0.8;32
23.05.2017;07:35:00;1367;1.0;33
23.05.2017;07:45:00;1165;1.2;33
23.05.2017;07:55:00;1256;1.4;33
23.05.2017;08:05:00;1281;1.6;33
23.05.2017;08:15:00;1346;1.9;33
23.05.2017;08:25:00;1583;2.1;34
23.05.2017;08:35:00;1660;2.4;34
23.05.2017;08:45:00;1818;2.7;34
23.05.2017;08:55:00;1995;3.0;35
23.05.2017;09:05:00;2029;3.3;35
23.05.2017;09:15:00;2964;3.8;36
23.05.2017;09:25:00;4332;4.4;38
23.05.2017;09:35:00;4962;5.2;40
23.05.2017;09:45:00;4403;6.0;42
23.05.2017;09:55:00;4027;6.7;43
23.05.2017;10:05:00;3753;7.4;43
23.05.2017;10:15:00;4489;8.1;44
23.05.2017;10:25:00;6169;9.1;46
23.05.2017;10:35:00;6032;10.0;48
23.05.2017;10:45:00;6548;11.1;44
23.05.2017;10:55:00;6077;12.0;46
23.05.2017;11:05:00;6809;13.1;44
23.05.2017;11:15:00;4697;14.1;47
23.05.2017;11:25:00;5413;15.0;48
23.05.2017;11:35:00;7485;16.2;44
23.05.2017;11:45:00;7207;17.4;45
23.05.2017;11:55:00;7583;18.7;47
23.05.2017;12:05:00;7640;19.9;45
23.05.2017;12:15:00;7552;21.2;44
23.05.2017;12:25:00;7645;22.4;47
23.05.2017;12:35:00;7142;23.6;46
23.05.2017;12:45:00;7885;24.8;44
23.05.2017;12:55:00;7288;26.1;46
23.05.2017;13:05:00;7461;27.3;46
23.05.2017;13:15:00;7764;28.5;44
23.05.2017;13:25:00;8006;29.8;45
23.05.2017;13:35:00;7427;31.1;47
23.05.2017;13:45:00;8535;32.5;45
23.05.2017;13:55:00;6807;33.7;44
23.05.2017;14:05:00;7074;35.0;45
23.05.2017;14:15:00;8225;36.3;47
23.05.2017;14:25:00;6693;37.4;44
23.05.2017;14:35:00;8261;38.7;45
23.05.2017;14:45:00;6512;39.9;47
23.05.2017;14:55:00;7509;41.0;44
23.05.2017;15:05:00;7503;42.3;44
23.05.2017;15:15:00;6224;43.4;48
23.05.2017;15:25:00;6126;44.3;44
23.05.2017;15:35:00;4583;45.1;45
23.05.2017;15:45:00;5510;45.9;48
23.05.2017;15:55:00;4552;46.8;44
23.05.2017;16:05:00;7202;47.9;47
23.05.2017;16:15:00;6757;49.0;45
23.05.2017;16:25:00;6234;50.1;46
23.05.2017;16:35:00;5983;51.1;46
23.05.2017;16:45:00;4792;51.7;46
23.05.2017;16:55:00;2158;52.3;46
23.05.2017;17:05:00;2070;52.6;45
23.05.2017;17:15:00;1859;52.9;44
23.05.2017;17:25:00;2609;53.3;43
23.05.2017;17:35:00;1762;53.6;43
23.05.2017;17:45:00;1867;53.9;42
23.05.2017;17:55:00;1344;54.1;41
23.05.2017;18:05:00;845;54.3;40
23.05.2017;18:15:00;726;54.4;40
23.05.2017;18:25:00;636;54.5;39
23.05.2017;18:35:00;356;54.6;39
23.05.2017;18:45:00;503;54.7;38
23.05.2017;18:55:00;467;54.7;38
23.05.2017;19:05:00;517;54.8;38
23.05.2017;19:15:00;339;54.9;38
23.05.2017;19:25:00;378;55.0;37
23.05.2017;19:35:00;607;55.0;37
23.05.2017;19:45:00;871;55.2;37
23.05.2017;19:55:00;787;55.3;37
23.05.2017;20:05:00;624;55.4;37
23.05.2017;20:15:00;450;55.5;37
23.05.2017;20:25:00;376;55.6;37
23.05.2017;20:35:00;263;55.6;36
23.05.2017;20:45:00;217;55.7;36
23.05.2017;20:55:00;155;55.7;36
23.05.2017;21:05:00;110;55.7;36
23.05.2017;21:15:00;106;55.7;36
23.05.2017;21:25:00;18;55.7;7
24.05.2017;06:00:00;59;0;23
24.05.2017;06:10:00;167;0;30
24.05.2017;06:20:00;208;0;30
24.05.2017;06:30:00;269;0.1;31
24.05.2017;06:40:00;305;0.1;31
24.05.2017;06:50:00;317;0.2;31
24.05.2017;07:00:00;414;0.2;32
24.05.2017;07:10:00;420;0.3;32
24.05.2017;07:20:00;474;0.4;32
24.05.2017;07:30:00;386;0.4;32
24.05.2017;07:40:00;455;0.5;32
24.05.2017;07:50:00;595;0.6;33
24.05.2017;08:00:00;918;0.7;33
24.05.2017;08:10:00;1773;1.0;33
24.05.2017;08:20:00;1575;1.2;33
24.05.2017;08:30:00;1299;1.5;33
24.05.2017;08:40:00;2002;1.8;34
24.05.2017;08:50:00;1800;2.1;34
24.05.2017;09:00:00;2196;2.4;35
24.05.2017;09:10:00;2023;2.8;35
24.05.2017;09:20:00;1148;3.0;35
24.05.2017;09:30:00;933;3.1;35
24.05.2017;09:40:00;1298;3.3;35
24.05.2017;09:50:00;2079;3.6;35
24.05.2017;10:00:00;1696;3.9;35
24.05.2017;10:10:00;2267;4.3;36
24.05.2017;10:20:00;3677;4.8;37
24.05.2017;10:30:00;4803;5.6;39
24.05.2017;10:40:00;4636;6.3;41
24.05.2017;10:50:00;3916;7.0;42
24.05.2017;11:00:00;4773;7.7;43
24.05.2017;11:10:00;7668;8.8;47
24.05.2017;11:20:00;7923;10.1;44
24.05.2017;11:30:00;5992;11.2;48
24.05.2017;11:40:00;7448;12.4;44
24.05.2017;11:50:00;7660;13.7;45
24.05.2017;12:00:00;7135;14.9;47
24.05.2017;12:10:00;2894;15.7;43
24.05.2017;12:20:00;4704;16.6;45
24.05.2017;12:30:00;7280;17.3;46
24.05.2017;12:40:00;8037;18.6;46
24.05.2017;12:50:00;8301;19.9;45
24.05.2017;13:00:00;2829;20.6;43
24.05.2017;13:10:00;8354;21.6;46
24.05.2017;13:20:00;7542;22.7;45
24.05.2017;13:30:00;8347;24.1;44
24.05.2017;13:40:00;8285;25.4;46
24.05.2017;13:50:00;6060;26.7;47
24.05.2017;14:00:00;3047;27.2;46
24.05.2017;14:10:00;6447;28.2;47
24.05.2017;14:20:00;6349;29.3;46
24.05.2017;14:30:00;7608;30.6;44
24.05.2017;14:40:00;6196;31.6;46
24.05.2017;14:50:00;7319;32.8;44
24.05.2017;15:00:00;7050;34.0;46
24.05.2017;15:10:00;6944;35.2;47
24.05.2017;15:20:00;6704;36.3;44
24.05.2017;15:30:00;6491;37.4;47
24.05.2017;15:40:00;5886;38.4;45
24.05.2017;15:50:00;6521;39.5;47
24.05.2017;16:00:00;6274;40.5;46
24.05.2017;16:10:00;5552;41.5;46
24.05.2017;16:20:00;5671;42.4;45
24.05.2017;16:30:00;5464;43.3;48
24.05.2017;16:40:00;5020;44.0;44
24.05.2017;16:50:00;4590;44.8;47
24.05.2017;17:00:00;4538;45.5;47
24.05.2017;17:10:00;4220;46.2;48
24.05.2017;17:20:00;3964;46.9;49
24.05.2017;17:30:00;3845;47.6;45
24.05.2017;17:40:00;3856;48.2;44
24.05.2017;17:50:00;3262;48.7;45
24.05.2017;18:00:00;2910;49.3;45
24.05.2017;18:10:00;2382;49.6;44
24.05.2017;18:20:00;1676;49.9;43
24.05.2017;18:30:00;2092;50.2;43
24.05.2017;18:40:00;1451;50.5;42
24.05.2017;18:50:00;1342;50.7;41
24.05.2017;19:00:00;1109;50.9;40
24.05.2017;19:10:00;1067;51.1;40
24.05.2017;19:20:00;897;51.2;39
24.05.2017;19:30:00;918;51.4;39
24.05.2017;19:40:00;665;51.5;39
24.05.2017;19:50:00;364;51.6;38
24.05.2017;20:00:00;348;51.6;38
24.05.2017;20:10:00;242;51.7;38
24.05.2017;20:20:00;267;51.7;38
24.05.2017;20:30:00;185;51.8;37
24.05.2017;20:40:00;134;51.8;37
24.05.2017;20:50:00;111;51.8;37
24.05.2017;21:00:00;98;51.8;37
24.05.2017;21:10:00;92;51.8;37
24.05.2017;21:20:00;23;51.8;9
25.05.2017;05:45:00;0;0;8
25.05.2017;05:55:00;167;0;29
25.05.2017;06:05:00;200;0;30
25.05.2017;06:15:00;223;0;30
25.05.2017;06:25:00;249;0.1;31
25.05.2017;06:35:00;314;0.1;31
25.05.2017;06:45:00;366;0.2;31
25.05.2017;06:55:00;357;0.2;32
25.05.2017;07:05:00;446;0.3;32
25.05.2017;07:15:00;597;0.4;32
25.05.2017;07:25:00;716;0.5;32
25.05.2017;07:35:00;984;0.7;33
25.05.2017;07:45:00;855;0.8;33
25.05.2017;07:55:00;889;1.0;33
25.05.2017;08:05:00;1334;1.2;33
25.05.2017;08:15:00;1502;1.4;33
25.05.2017;08:25:00;2340;1.8;34
25.05.2017;08:35:00;3071;2.2;34
25.05.2017;08:45:00;3161;2.7;35
25.05.2017;08:55:00;3415;3.2;37
25.05.2017;09:05:00;3601;3.8;38
25.05.2017;09:15:00;3952;4.5;39
25.05.2017;09:25:00;4279;5.1;41
25.05.2017;09:35:00;4376;5.9;42
25.05.2017;09:45:00;4633;6.6;43
25.05.2017;09:55:00;4908;7.4;44
25.05.2017;10:05:00;5286;8.3;46
25.05.2017;10:15:00;5527;9.2;47
25.05.2017;10:25:00;4216;9.9;46
25.05.2017;10:35:00;5982;10.9;46
25.05.2017;10:45:00;5795;11.9;45
25.05.2017;10:55:00;6484;12.9;47
25.05.2017;11:05:00;3216;13.8;44
25.05.2017;11:15:00;7050;14.9;47
25.05.2017;11:25:00;7383;16.0;45
25.05.2017;11:35:00;7214;17.2;44
25.05.2017;11:45:00;5296;18.2;46
25.05.2017;11:55:00;7743;19.4;44
25.05.2017;12:05:00;6422;20.5;47
25.05.2017;12:15:00;7252;21.4;45
25.05.2017;12:25:00;7221;22.6;44
25.05.2017;12:35:00;6278;23.8;46
25.05.2017;12:45:00;4407;24.8;47
25.05.2017;12:55:00;8776;25.9;46
25.05.2017;13:05:00;2537;26.6;42
25.05.2017;13:15:00;8188;27.8;47
25.05.2017;13:25:00;8047;29.2;46
25.05.2017;13:35:00;7947;30.5;44
25.05.2017;13:45:00;7287;31.7;45
25.05.2017;13:55:00;7830;33.0;47
25.05.2017;14:05:00;7905;34.3;45
25.05.2017;14:15:00;7628;35.6;44
25.05.2017;14:25:00;1625;36.3;45
25.05.2017;14:35:00;8234;37.5;46
25.05.2017;14:45:00;1927;37.9;42
25.05.2017;14:55:00;3736;38.4;43
25.05.2017;15:05:00;7516;39.7;46
25.05.2017;15:15:00;2548;40.5;44
25.05.2017;15:25:00;7501;41.4;47
25.05.2017;15:35:00;7287;42.6;44
25.05.2017;15:45:00;6892;43.6;46
25.05.2017;15:55:00;6871;44.5;45
25.05.2017;16:05:00;6663;45.6;45
25.05.2017;16:15:00;6483;46.7;47
25.05.2017;16:25:00;5969;47.7;44
25.05.2017;16:35:00;5549;48.7;46
25.05.2017;16:45:00;5208;49.5;46
25.05.2017;16:55:00;4888;50.3;44
25.05.2017;17:05:00;4734;51.1;47
25.05.2017;17:15:00;4384;51.8;48
25.05.2017;17:25:00;4180;52.5;49
25.05.2017;17:35:00;3873;53.2;49
25.05.2017;17:45:00;3704;53.8;48
25.05.2017;17:55:00;3488;54.4;48
25.05.2017;18:05:00;3285;55.0;48
25.05.2017;18:15:00;3006;55.5;47
25.05.2017;18:25:00;2742;55.9;46
25.05.2017;18:35:00;1816;56.3;45
25.05.2017;18:45:00;2245;56.7;44
25.05.2017;18:55:00;1814;57.0;43
25.05.2017;19:05:00;1543;57.3;43
25.05.2017;19:15:00;1249;57.5;42
25.05.2017;19:25:00;1061;57.7;41
25.05.2017;19:35:00;883;57.8;40
25.05.2017;19:45:00;656;57.9;40
25.05.2017;19:55:00;474;58.0;39
25.05.2017;20:05:00;351;58.1;39
25.05.2017;20:15:00;278;58.1;39
25.05.2017;20:25:00;256;58.2;38
25.05.2017;20:35:00;218;58.2;38
25.05.2017;20:45:00;181;58.2;38
25.05.2017;20:55:00;127;58.3;38
25.05.2017;21:05:00;114;58.3;37
25.05.2017;21:15:00;93;58.3;37
25.05.2017;21:25:00;89;58.3;37
25.05.2017;21:35:00;0;58.3;0
26.05.2017;05:40:00;0;0;1
26.05.2017;05:50:00;140;0;30
26.05.2017;06:00:00;166;0;30
26.05.2017;06:10:00;212;0;31
26.05.2017;06:20:00;249;0.1;31
26.05.2017;06:30:00;285;0.1;31
26.05.2017;06:40:00;317;0.2;32
26.05.2017;06:50:00;349;0.2;32
26.05.2017;07:00:00;399;0.3;32
26.05.2017;07:10:00;489;0.4;32
26.05.2017;07:20:00;579;0.4;33
26.05.2017;07:30:00;692;0.6;33
26.05.2017;07:40:00;923;0.7;33
26.05.2017;07:50:00;1488;0.9;33
26.05.2017;08:00:00;1745;1.2;33
26.05.2017;08:10:00;2056;1.5;34
26.05.2017;08:20:00;2370;1.9;34
26.05.2017;08:30:00;2707;2.3;35
26.05.2017;08:40:00;3051;2.8;36
26.05.2017;08:50:00;3385;3.4;37
26.05.2017;09:00:00;3709;4.0;39
26.05.2017;09:10:00;3989;4.6;40
26.05.2017;09:20:00;4278;5.3;41
26.05.2017;09:30:00;4576;6.1;42
26.05.2017;09:40:00;4872;6.8;44
26.05.2017;09:50:00;5160;7.7;45
26.05.2017;10:00:00;5432;8.6;47
26.05.2017;10:10:00;5680;9.5;48
26.05.2017;10:20:00;5882;10.5;44
26.05.2017;10:30:00;6119;11.5;46
26.05.2017;10:40:00;6310;12.5;46
26.05.2017;10:50:00;6496;13.6;46
26.05.2017;11:00:00;6671;14.6;45
26.05.2017;11:10:00;6845;15.8;47
26.05.2017;11:20:00;6994;16.9;44
26.05.2017;11:30:00;7133;18.1;47
26.05.2017;11:40:00;7296;19.3;46
26.05.2017;11:50:00;7355;20.5;44
26.05.2017;12:00:00;7473;21.7;47
26.05.2017;12:10:00;7532;23.0;46
26.05.2017;12:20:00;7608;24.2;44
26.05.2017;12:30:00;7677;25.5;46
26.05.2017;12:40:00;7782;26.8;47
26.05.2017;12:50:00;7891;28.1;45
26.05.2017;13:00:00;7949;29.4;44
26.05.2017;13:10:00;7970;30.7;47
26.05.2017;13:20:00;7930;32.0;47
26.05.2017;13:30:00;7985;33.3;44
26.05.2017;13:40:00;7948;34.6;44
26.05.2017;13:50:00;7974;35.9;47
26.05.2017;14:00:00;7963;37.3;46
26.05.2017;14:10:00;7924;38.6;44
26.05.2017;14:20:00;7898;39.9;45
26.05.2017;14:30:00;7828;41.2;47
26.05.2017;14:40:00;7716;42.4;45
26.05.2017;14:50:00;7644;43.7;44
26.05.2017;15:00:00;7502;44.9;47
26.05.2017;15:10:00;7437;46.2;47
26.05.2017;15:20:00;7311;47.4;44
26.05.2017;15:30:00;7171;48.6;46
26.05.2017;15:40:00;7100;49.8;47
26.05.2017;15:50:00;6935;50.9;44
26.05.2017;16:00:00;6782;52.0;47
26.05.2017;16:10:00;6619;53.1;46
26.05.2017;16:20:00;6351;54.2;44
26.05.2017;16:30:00;6050;55.2;47
26.05.2017;16:40:00;5738;56.2;44
26.05.2017;16:50:00;5294;57.1;47
26.05.2017;17:00:00;4903;57.9;46
26.05.2017;17:10:00;4590;58.7;45
26.05.2017;17:20:00;4379;59.4;47
26.05.2017;17:30:00;4162;60.1;48
26.05.2017;17:40:00;3945;60.7;48
26.05.2017;17:50:00;3707;61.4;48
26.05.2017;18:00:00;3504;62.0;48
26.05.2017;18:10:00;3256;62.5;48
26.05.2017;18:20:00;3007;63.0;47
26.05.2017;18:30:00;2759;63.5;47
26.05.2017;18:40:00;2518;63.9;46
26.05.2017;18:50:00;886;64.2;44
26.05.2017;19:00:00;1824;64.5;43
26.05.2017;19:10:00;1485;64.7;43
26.05.2017;19:20:00;1227;65.0;42
26.05.2017;19:30:00;1038;65.1;41
26.05.2017;19:40:00;823;65.3;40
26.05.2017;19:50:00;601;65.4;40
26.05.2017;20:00:00;438;65.5;40
26.05.2017;20:10:00;290;65.5;39
26.05.2017;20:20:00;237;65.6;39
26.05.2017;20:30:00;216;65.6;39
26.05.2017;20:40:00;189;65.6;38
26.05.2017;20:50:00;161;65.7;38
26.05.2017;21:00:00;128;65.7;38
26.05.2017;21:10:00;0;65.7;38
26.05.2017;21:15:00;0;65.7;4
27.05.2017;05:50:00;139;0;30
27.05.2017;06:00:00;167;0;30
27.05.2017;06:10:00;209;0;31
27.05.2017;06:20:00;242;0.1;31
27.05.2017;06:30:00;273;0.1;32
27.05.2017;06:40:00;302;0.2;32
27.05.2017;06:50:00;331;0.2;32
27.05.2017;07:00:00;377;0.3;32
27.05.2017;07:10:00;465;0.3;33
27.05.2017;07:20:00;551;0.4;33
27.05.2017;07:30:00;667;0.5;33
27.05.2017;07:40:00;953;0.7;33
27.05.2017;07:50:00;1488;0.9;33
27.05.2017;08:00:00;1740;1.2;33
27.05.2017;08:10:00;2050;1.5;34
27.05.2017;08:20:00;2364;1.9;34
27.05.2017;08:30:00;2691;2.3;35
27.05.2017;08:40:00;3039;2.8;36
27.05.2017;08:50:00;3359;3.3;38
27.05.2017;09:00:00;3656;3.9;39
27.05.2017;09:10:00;3940;4.6;40
27.05.2017;09:20:00;4227;5.3;41
27.05.2017;09:30:00;4497;6.0;43
27.05.2017;09:40:00;4762;6.8;44
27.05.2017;09:50:00;5008;7.6;45
27.05.2017;10:00:00;5250;8.4;47
27.05.2017;10:10:00;5470;9.3;48
27.05.2017;10:20:00;5677;10.2;44
27.05.2017;10:30:00;5920;11.2;46
27.05.2017;10:40:00;6110;12.2;47
27.05.2017;10:50:00;6305;13.2;45
27.05.2017;11:00:00;6456;14.3;46
27.05.2017;11:10:00;6610;15.4;46
27.05.2017;11:20:00;6812;16.5;45
27.05.2017;11:30:00;6921;17.6;47
27.05.2017;11:40:00;7005;18.8;44
27.05.2017;11:50:00;7081;20.0;47
27.05.2017;12:00:00;7184;21.1;46
27.05.2017;12:10:00;7261;22.3;44
27.05.2017;12:20:00;7314;23.5;47
27.05.2017;12:30:00;7360;24.8;46
27.05.2017;12:40:00;7472;26.0;44
27.05.2017;12:50:00;7455;27.2;46
27.05.2017;13:00:00;7493;28.4;47
27.05.2017;13:10:00;7490;29.7;44
27.05.2017;13:20:00;7491;30.9;45
27.05.2017;13:30:00;7586;32.2;47
27.05.2017;13:40:00;7530;33.4;46
27.05.2017;13:50:00;7420;34.6;44
27.05.2017;14:00:00;7476;35.9;46
27.05.2017;14:10:00;7412;37.1;47
27.05.2017;14:20:00;7401;38.3;44
27.05.2017;14:30:00;7279;39.5;45
27.05.2017;14:40:00;7235;40.7;47
27.05.2017;14:50:00;7204;41.9;44
27.05.2017;15:00:00;7137;43.1;45
27.05.2017;15:10:00;7009;44.3;47
27.05.2017;15:20:00;6832;45.4;44
27.05.2017;15:30:00;6761;46.5;46
27.05.2017;15:40:00;6746;47.6;46
27.05.2017;15:50:00;6652;48.7;44
27.05.2017;16:00:00;6443;49.8;48
27.05.2017;16:10:00;6318;50.8;45
27.05.2017;16:20:00;6075;51.9;46
27.05.2017;16:30:00;5780;52.8;46
27.05.2017;16:40:00;5377;53.7;46
27.05.2017;16:50:00;4952;54.6;45
27.05.2017;17:00:00;4567;55.3;47
27.05.2017;17:10:00;4315;56.1;48
27.05.2017;17:20:00;4106;56.8;44
27.05.2017;17:30:00;3914;57.4;45
27.05.2017;17:40:00;3728;58.0;46
27.05.2017;17:50:00;3547;58.6;47
27.05.2017;18:00:00;3316;59.2;47
27.05.2017;18:10:00;3095;59.7;47
27.05.2017;18:20:00;2907;60.2;46
27.05.2017;18:30:00;2675;60.6;46
27.05.2017;18:40:00;2448;61.1;45
27.05.2017;18:50:00;2120;61.4;44
27.05.2017;19:00:00;1791;61.7;43
27.05.2017;19:10:00;1470;62.0;43
27.05.2017;19:20:00;1209;62.2;42
27.05.2017;19:30:00;1029;62.4;41
27.05.2017;19:40:00;820;62.5;40
27.05.2017;19:50:00;602;62.6;40
27.05.2017;20:00:00;445;62.7;39
27.05.2017;20:10:00;298;62.8;39
27.05.2017;20:20:00;239;62.8;39
27.05.2017;20:30:00;218;62.8;39
27.05.2017;20:40:00;188;62.9;38
27.05.2017;20:50:00;136;62.9;38
27.05.2017;21:00:00;109;62.9;38
27.05.2017;21:10:00;93;62.9;38
27.05.2017;21:20:00;32;62.9;13
28.05.2017;05:40:00;0;0;15
28.05.2017;05:50:00;154;0;30
28.05.2017;06:00:00;187;0;30
28.05.2017;06:10:00;235;0;31
28.05.2017;06:20:00;271;0.1;31
28.05.2017;06:30:00;309;0.1;32
28.05.2017;06:40:00;344;0.2;32
28.05.2017;06:50:00;374;0.2;32
28.05.2017;07:00:00;414;0.3;33
28.05.2017;07:10:00;489;0.4;33
28.05.2017;07:20:00;575;0.5;33
28.05.2017;07:30:00;690;0.6;33
28.05.2017;07:40:00;913;0.7;33
28.05.2017;07:50:00;1415;0.9;33
28.05.2017;08:00:00;1666;1.2;34
28.05.2017;08:10:00;1981;1.5;34
28.05.2017;08:20:00;2288;1.9;34
28.05.2017;08:30:00;2624;2.3;35
28.05.2017;08:40:00;2966;2.8;36
28.05.2017;08:50:00;3260;3.3;38
28.05.2017;09:00:00;3564;3.9;39
28.05.2017;09:10:00;3839;4.5;40
28.05.2017;09:20:00;4119;5.2;41
28.05.2017;09:30:00;4400;5.9;42
28.05.2017;09:40:00;4660;6.6;44
28.05.2017;09:50:00;4886;7.4;45
28.05.2017;10:00:00;5105;8.3;46
28.05.2017;10:10:00;5322;9.1;47
28.05.2017;10:20:00;5539;10.0;47
28.05.2017;10:30:00;5745;11.0;44
28.05.2017;10:40:00;5955;12.0;48
28.05.2017;10:50:00;6111;13.0;44
28.05.2017;11:00:00;6272;14.0;47
28.05.2017;11:10:00;6416;15.0;44
28.05.2017;11:20:00;6563;16.1;48
28.05.2017;11:30:00;6683;17.2;45
28.05.2017;11:40:00;6837;18.3;46
28.05.2017;11:50:00;6940;19.5;46
28.05.2017;12:00:00;7057;20.6;44
28.05.2017;12:10:00;7090;21.8;47
28.05.2017;12:20:00;7138;23.0;45
28.05.2017;12:30:00;7279;24.2;44
28.05.2017;12:40:00;7290;25.4;47
28.05.2017;12:50:00;7373;26.6;45
28.05.2017;13:00:00;7458;27.8;44
28.05.2017;13:10:00;7353;29.0;47
28.05.2017;13:20:00;7509;30.3;46
28.05.2017;13:30:00;7498;31.5;44
28.05.2017;13:40:00;6943;32.7;46
28.05.2017;13:50:00;7423;33.9;47
28.05.2017;14:00:00;7365;35.1;44
28.05.2017;14:10:00;7535;36.4;45
28.05.2017;14:20:00;7499;37.6;47
28.05.2017;14:30:00;7614;38.8;45
28.05.2017;14:40:00;7618;40.1;44
28.05.2017;14:50:00;6113;41.2;48
28.05.2017;15:00:00;7296;42.4;45
28.05.2017;15:10:00;7124;43.5;47
28.05.2017;15:20:00;6962;44.6;46
28.05.2017;15:30:00;6386;45.6;45
28.05.2017;15:40:00;6753;46.8;47
28.05.2017;15:50:00;6429;47.8;44
28.05.2017;16:00:00;6040;48.9;48
28.05.2017;16:10:00;5836;49.8;44
28.05.2017;16:20:00;5591;50.7;48
28.05.2017;16:30:00;4813;51.6;44
28.05.2017;16:40:00;3372;52.2;46
28.05.2017;16:50:00;3655;52.7;46
28.05.2017;17:00:00;3137;53.3;46
28.05.2017;17:10:00;2616;53.7;46
28.05.2017;17:20:00;2201;54.1;45
28.05.2017;17:30:00;1997;54.5;44
28.05.2017;17:40:00;2005;54.8;43
28.05.2017;17:50:00;1946;55.1;43
28.05.2017;18:00:00;1840;55.4;42
28.05.2017;18:10:00;1699;55.7;42
28.05.2017;18:20:00;1617;56.0;41
28.05.2017;18:30:00;1570;56.2;41
28.05.2017;18:40:00;1506;56.5;41
28.05.2017;18:50:00;1488;56.7;40
28.05.2017;19:00:00;1513;57.0;40
28.05.2017;19:10:00;1472;57.2;40
28.05.2017;19:20:00;1344;57.5;39
28.05.2017;19:30:00;1095;57.7;39
28.05.2017;19:40:00;909;57.8;39
28.05.2017;19:50:00;698;57.9;38
28.05.2017;20:00:00;514;58.0;38
28.05.2017;20:10:00;381;58.1;38
28.05.2017;20:20:00;297;58.1;38
28.05.2017;20:30:00;231;58.2;38
28.05.2017;20:40:00;189;58.2;37
28.05.2017;20:50:00;166;58.3;37
28.05.2017;21:00:00;127;58.3;37
28.05.2017;21:10:00;102;58.3;37
28.05.2017;21:20:00;90;58.3;37
28.05.2017;21:30:00;0;58.3;0
29.05.2017;05:50:00;141;0;30
29.05.2017;06:00:00;172;0;30
29.05.2017;06:10:00;209;0;31
29.05.2017;06:20:00;242;0.1;31
29.05.2017;06:30:00;296;0.1;32
29.05.2017;06:40:00;329;0.2;32
29.05.2017;06:50:00;367;0.2;32
29.05.2017;07:00:00;411;0.3;33
29.05.2017;07:10:00;482;0.4;33
29.05.2017;07:20:00;559;0.5;33
29.05.2017;07:30:00;666;0.6;33
29.05.2017;07:40:00;907;0.7;33
29.05.2017;07:50:00;1384;0.9;33
29.05.2017;08:00:00;1639;1.2;34
29.05.2017;08:10:00;1958;1.5;34
29.05.2017;08:20:00;2271;1.8;34
29.05.2017;08:30:00;2586;2.3;35
29.05.2017;08:40:00;2923;2.7;36
29.05.2017;08:50:00;3220;3.2;37
29.05.2017;09:00:00;3517;3.8;39
29.05.2017;09:10:00;3773;4.4;40
29.05.2017;09:20:00;3997;5.1;41
29.05.2017;09:30:00;4292;5.8;42
29.05.2017;09:40:00;4484;6.5;43
29.05.2017;09:50:00;4797;7.3;44
29.05.2017;10:00:00;5002;8.1;46
29.05.2017;10:10:00;5225;8.9;47
29.05.2017;10:20:00;5503;9.8;48
29.05.2017;10:30:00;5682;10.8;44
29.05.2017;10:40:00;5888;11.7;47
29.05.2017;10:50:00;6116;12.7;45
29.05.2017;11:00:00;6279;13.8;46
29.05.2017;11:10:00;6416;14.8;45
29.05.2017;11:20:00;6585;15.9;47
29.05.2017;11:30:00;6667;17.0;44
29.05.2017;11:40:00;6802;18.1;48
29.05.2017;11:50:00;6876;19.2;44
29.05.2017;12:00:00;6931;20.4;46
29.05.2017;12:10:00;7058;21.5;46
29.05.2017;12:20:00;7187;22.7;44
29.05.2017;12:30:00;7214;23.9;47
29.05.2017;12:40:00;7296;25.1;46
29.05.2017;12:50:00;7363;26.3;44
29.05.2017;13:00:00;7400;27.5;47
29.05.2017;13:10:00;7371;28.8;46
29.05.2017;13:20:00;7290;30.0;44
29.05.2017;13:30:00;7356;31.2;46
29.05.2017;13:40:00;7354;32.4;47
29.05.2017;13:50:00;7272;33.6;44
29.05.2017;14:00:00;7353;34.8;45
29.05.2017;14:10:00;7270;36.0;47
29.05.2017;14:20:00;7268;37.2;45
29.05.2017;14:30:00;7248;38.4;44
29.05.2017;14:40:00;7106;39.6;47
29.05.2017;14:50:00;6954;40.7;45
29.05.2017;15:00:00;6908;41.9;44
29.05.2017;15:10:00;6813;43.0;47
29.05.2017;15:20:00;6735;44.1;44
29.05.2017;15:30:00;6744;45.2;46
29.05.2017;15:40:00;6567;46.3;47
29.05.2017;15:50:00;6355;47.4;44
29.05.2017;16:00:00;6208;48.4;48
29.05.2017;16:10:00;6129;49.4;45
29.05.2017;16:20:00;5901;50.4;47
29.05.2017;16:30:00;5646;51.4;45
29.05.2017;16:40:00;5367;52.3;47
29.05.2017;16:50:00;4856;53.1;44
29.05.2017;17:00:00;4357;53.8;47
29.05.2017;17:10:00;4120;54.5;48
29.05.2017;17:20:00;3874;55.2;49
29.05.2017;17:30:00;3529;55.8;49
29.05.2017;17:40:00;3206;56.3;48
29.05.2017;17:50:00;2939;56.8;48
29.05.2017;18:00:00;3170;57.3;48
29.05.2017;18:10:00;2854;57.8;47
29.05.2017;18:20:00;2781;58.3;47
29.05.2017;18:30:00;2513;58.7;46
29.05.2017;18:40:00;2299;59.1;45
29.05.2017;18:50:00;1814;59.4;44
29.05.2017;19:00:00;1810;59.7;44
29.05.2017;19:10:00;1454;60.0;43
29.05.2017;19:20:00;1297;60.2;42
29.05.2017;19:30:00;1090;60.4;41
29.05.2017;19:40:00;911;60.5;41
29.05.2017;19:50:00;669;60.6;40
29.05.2017;20:00:00;478;60.7;40
29.05.2017;20:10:00;379;60.8;40
29.05.2017;20:20:00;332;60.8;39
29.05.2017;20:30:00;291;60.9;39
29.05.2017;20:40:00;234;60.9;39
29.05.2017;20:50:00;194;61.0;38
29.05.2017;21:00:00;151;61.0;38
29.05.2017;21:10:00;105;61.0;38
29.05.2017;21:20:00;23;61.0;10
30.05.2017;05:50:00;150;0;30
30.05.2017;06:00:00;190;0;31
30.05.2017;06:10:00;239;0;31
30.05.2017;06:20:00;299;0.1;32
30.05.2017;06:30:00;373;0.1;32
30.05.2017;06:40:00;410;0.2;32
30.05.2017;06:50:00;440;0.3;33
30.05.2017;07:00:00;529;0.4;33
30.05.2017;07:10:00;654;0.5;33
30.05.2017;07:20:00;796;0.6;33
30.05.2017;07:30:00;1023;0.7;33
30.05.2017;07:40:00;1523;1.0;34
30.05.2017;07:50:00;2084;1.3;34
30.05.2017;08:00:00;2204;1.6;34
30.05.2017;08:10:00;2913;2.1;35
30.05.2017;08:20:00;3168;2.6;37
30.05.2017;08:30:00;3365;3.1;38
30.05.2017;08:40:00;3782;3.8;39
30.05.2017;08:50:00;3959;4.4;41
30.05.2017;09:00:00;3894;5.0;42
30.05.2017;09:10:00;4443;5.7;43
30.05.2017;09:20:00;3076;6.4;43
30.05.2017;09:30:00;4429;7.0;43
30.05.2017;09:40:00;4948;7.8;45
30.05.2017;09:50:00;5139;8.7;47
30.05.2017;10:00:00;5128;9.5;48
30.05.2017;10:10:00;5481;10.4;44
30.05.2017;10:20:00;5495;11.3;45
30.05.2017;10:30:00;5637;12.2;48
30.05.2017;10:40:00;5777;13.2;44
30.05.2017;10:50:00;6013;14.2;47
30.05.2017;11:00:00;6296;15.2;44
30.05.2017;11:10:00;6505;16.2;47
30.05.2017;11:20:00;6590;17.3;44
30.05.2017;11:30:00;6747;18.4;47
30.05.2017;11:40:00;6839;19.6;45
30.05.2017;11:50:00;7021;20.7;45
30.05.2017;12:00:00;7137;21.9;47
30.05.2017;12:10:00;7221;23.1;45
30.05.2017;12:20:00;7316;24.3;45
30.05.2017;12:30:00;7381;25.5;47
30.05.2017;12:40:00;7533;26.7;45
30.05.2017;12:50:00;7473;28.0;44
30.05.2017;13:00:00;7548;29.2;47
30.05.2017;13:10:00;7472;30.4;46
30.05.2017;13:20:00;7634;31.7;44
30.05.2017;13:30:00;7763;33.0;46
30.05.2017;13:40:00;7618;34.2;47
30.05.2017;13:50:00;8018;35.2;46
30.05.2017;14:00:00;7716;36.4;44
30.05.2017;14:10:00;7709;37.7;45
30.05.2017;14:20:00;7973;39.0;47
30.05.2017;14:30:00;7636;40.3;45
30.05.2017;14:40:00;5179;41.3;44
30.05.2017;14:50:00;7321;42.5;45
30.05.2017;15:00:00;7288;43.8;47
30.05.2017;15:10:00;7113;44.9;45
30.05.2017;15:20:00;6989;46.1;44
30.05.2017;15:30:00;6979;47.2;47
30.05.2017;15:40:00;6846;48.4;44
30.05.2017;15:50:00;5517;49.4;46
30.05.2017;16:00:00;5456;50.0;44
30.05.2017;16:10:00;5928;51.0;47
30.05.2017;16:20:00;6581;52.1;45
30.05.2017;16:30:00;6408;53.1;45
30.05.2017;16:40:00;6032;54.1;47
30.05.2017;16:50:00;5290;55.0;44
30.05.2017;17:00:00;4520;55.8;46
30.05.2017;17:10:00;4839;56.6;48
30.05.2017;17:20:00;4568;57.4;44
30.05.2017;17:30:00;4191;58.1;45
30.05.2017;17:40:00;3845;58.7;47
30.05.2017;17:50:00;3652;59.3;47
30.05.2017;18:00:00;3442;59.9;48
30.05.2017;18:10:00;2622;60.4;46
30.05.2017;18:20:00;1903;60.7;45
30.05.2017;18:30:00;2862;61.2;46
30.05.2017;18:40:00;1196;61.4;44
30.05.2017;18:50:00;1110;61.6;43
30.05.2017;19:00:00;1007;61.7;42
30.05.2017;19:10:00;851;61.9;41
30.05.2017;19:20:00;807;62.0;41
30.05.2017;19:30:00;781;62.1;40
30.05.2017;19:40:00;544;62.2;40
30.05.2017;19:50:00;445;62.3;40
30.05.2017;20:00:00;294;62.4;39
30.05.2017;20:10:00;217;62.4;39
30.05.2017;20:20:00;220;62.5;39
30.05.2017;20:30:00;152;62.5;39
30.05.2017;20:40:00;143;62.5;38
30.05.2017;20:50:00;108;62.5;38
30.05.2017;21:00:00;97;62.5;38
30.05.2017;21:05:00;0;62.5;0
31.05.2017;06:05:00;0;0;5
31.05.2017;06:15:00;172;0;30
31.05.2017;06:25:00;236;0;31
31.05.2017;06:35:00;281;0.1;31
31.05.2017;06:45:00;399;0.1;32
31.05.2017;06:55:00;572;0.2;32
31.05.2017;07:05:00;560;0.3;33
31.05.2017;07:15:00;621;0.4;33
31.05.2017;07:25:00;713;0.5;33
31.05.2017;07:35:00;898;0.6;33
31.05.2017;07:45:00;1316;0.8;34
31.05.2017;07:55:00;2512;1.2;34
31.05.2017;08:05:00;2755;1.7;35
31.05.2017;08:15:00;2811;2.1;36
31.05.2017;08:25:00;2328;2.6;37
31.05.2017;08:35:00;1824;2.8;37
31.05.2017;08:45:00;3940;3.5;38
31.05.2017;08:55:00;3362;4.0;39
31.05.2017;09:05:00;3726;4.6;40
31.05.2017;09:15:00;3769;5.3;42
31.05.2017;09:25:00;1944;5.6;40
31.05.2017;09:35:00;1229;5.8;39
31.05.2017;09:45:00;1583;6.1;39
31.05.2017;09:55:00;3810;6.6;39
31.05.2017;10:05:00;3074;7.1;40
31.05.2017;10:15:00;3822;7.7;42
31.05.2017;10:25:00;5636;8.5;43
31.05.2017;10:35:00;5116;9.4;46
31.05.2017;10:45:00;3290;10.1;46
31.05.2017;10:55:00;3553;10.9;47
31.05.2017;11:05:00;6844;12.0;44
31.05.2017;11:15:00;7077;13.1;47
31.05.2017;11:25:00;7230;14.3;45
31.05.2017;11:35:00;3950;15.0;47
31.05.2017;11:45:00;5237;15.9;44
31.05.2017;11:55:00;4837;16.7;45
31.05.2017;12:05:00;4814;17.5;47
31.05.2017;12:15:00;4908;18.4;46
31.05.2017;12:25:00;4707;19.2;45
31.05.2017;12:35:00;4119;20.0;47
31.05.2017;12:45:00;7644;21.0;48
31.05.2017;12:55:00;8212;22.4;44
31.05.2017;13:05:00;6231;23.5;44
31.05.2017;13:15:00;7371;24.7;47
31.05.2017;13:25:00;7585;26.0;44
31.05.2017;13:35:00;7604;27.3;45
31.05.2017;13:45:00;7672;28.5;47
31.05.2017;13:55:00;7600;29.8;45
31.05.2017;14:05:00;7646;31.0;44
31.05.2017;14:15:00;7532;32.3;47
31.05.2017;14:25:00;7431;33.5;47
31.05.2017;14:35:00;7412;34.7;44
31.05.2017;14:45:00;7333;36.0;46
31.05.2017;14:55:00;7416;37.0;46
31.05.2017;15:05:00;7010;38.2;44
31.05.2017;15:15:00;7265;39.4;46
31.05.2017;15:25:00;6996;40.5;46
31.05.2017;15:35:00;6970;41.6;44
31.05.2017;15:45:00;6743;42.8;47
31.05.2017;15:55:00;6230;43.8;45
31.05.2017;16:05:00;6392;44.9;47
31.05.2017;16:15:00;2699;45.6;44
31.05.2017;16:25:00;6164;46.5;47
31.05.2017;16:35:00;5655;47.4;45
31.05.2017;16:45:00;5255;48.3;48
31.05.2017;16:55:00;4626;49.1;44
31.05.2017;17:05:00;2892;49.7;45
31.05.2017;17:15:00;4327;50.3;47
31.05.2017;17:25:00;4272;51.0;48
31.05.2017;17:35:00;1285;51.3;46
31.05.2017;17:45:00;991;51.5;44
31.05.2017;17:55:00;977;51.7;43
31.05.2017;18:05:00;1231;51.9;42
31.05.2017;18:15:00;890;52.0;41
31.05.2017;18:25:00;1072;52.2;41
31.05.2017;18:35:00;906;52.3;41
31.05.2017;18:45:00;923;52.5;40
31.05.2017;18:55:00;856;52.6;40
31.05.2017;19:05:00;667;52.8;40
31.05.2017;19:15:00;636;52.9;39
31.05.2017;19:25:00;591;53.0;39
31.05.2017;19:35:00;531;53.1;39
31.05.2017;19:45:00;465;53.1;39
31.05.2017;19:55:00;355;53.2;39
31.05.2017;20:05:00;290;53.3;38
31.05.2017;20:15:00;270;53.3;38
31.05.2017;20:25:00;238;53.3;38
31.05.2017;20:35:00;222;53.4;38
31.05.2017;20:45:00;183;53.4;38
31.05.2017;20:55:00;144;53.4;38
31.05.2017;21:05:00;110;53.5;38
31.05.2017;21:15:00;4;53.5;3
01.06.2017;06:10:00;0;0;8
01.06.2017;06:25:00;179;0;31
01.06.2017;06:35:00;260;0;31
01.06.2017;06:45:00;339;0.1;32
01.06.2017;06:55:00;429;0.1;32
01.06.2017;07:05:00;506;0.2;33
01.06.2017;07:15:00;557;0.3;33
01.06.2017;07:25:00;667;0.4;33
01.06.2017;07:35:00;838;0.5;33
01.06.2017;07:45:00;999;0.7;34
01.06.2017;07:55:00;1285;0.9;34
01.06.2017;08:05:00;1723;1.2;34
01.06.2017;08:15:00;1998;1.5;34
01.06.2017;08:25:00;2248;1.9;35
01.06.2017;08:35:00;1590;2.2;35
01.06.2017;08:45:00;2743;2.5;36
01.06.2017;08:55:00;3212;3.1;38
01.06.2017;09:05:00;2727;3.6;39
01.06.2017;09:15:00;3980;4.2;39
01.06.2017;09:25:00;2341;4.7;40
01.06.2017;09:35:00;1567;5.0;39
01.06.2017;09:45:00;5003;5.7;41
01.06.2017;09:55:00;3053;6.3;43
01.06.2017;10:05:00;1938;6.7;41
01.06.2017;10:15:00;2368;7.0;41
01.06.2017;10:25:00;3025;7.5;41
01.06.2017;10:35:00;3007;8.1;42
01.06.2017;10:45:00;2711;8.5;42
01.06.2017;10:55:00;2680;9.0;42
01.06.2017;11:05:00;3833;9.5;42
01.06.2017;11:15:00;6972;10.5;46
01.06.2017;11:25:00;2834;11.1;45
01.06.2017;11:35:00;4165;11.7;45
01.06.2017;11:45:00;7385;12.7;47
01.06.2017;11:55:00;6809;13.8;44
01.06.2017;12:05:00;7773;15.0;44
01.06.2017;12:15:00;4985;16.1;47
01.06.2017;12:25:00;2842;16.6;45
01.06.2017;12:35:00;2354;16.9;44
01.06.2017;12:45:00;3890;17.4;44
01.06.2017;12:55:00;4594;18.4;44
01.06.2017;13:05:00;7815;19.6;47
01.06.2017;13:15:00;8456;21.0;46
01.06.2017;13:25:00;2684;21.7;43
01.06.2017;13:35:00;6070;22.5;45
01.06.2017;13:45:00;5957;23.4;47
01.06.2017;13:55:00;7514;24.6;45
01.06.2017;14:05:00;5346;25.7;44
01.06.2017;14:15:00;8122;26.9;47
01.06.2017;14:25:00;5549;28.0;46
01.06.2017;14:35:00;7254;29.2;45
01.06.2017;14:45:00;4750;30.0;45
01.06.2017;14:55:00;7013;30.8;47
01.06.2017;15:05:00;7028;32.0;45
01.06.2017;15:15:00;6792;33.1;45
01.06.2017;15:25:00;7805;34.4;47
01.06.2017;15:35:00;2361;35.1;42
01.06.2017;15:45:00;3032;35.6;42
01.06.2017;15:55:00;2211;35.9;43
01.06.2017;16:05:00;6938;36.9;47
01.06.2017;16:15:00;6630;38.0;44
01.06.2017;16:25:00;3488;38.8;47
01.06.2017;16:35:00;4680;39.6;47
01.06.2017;16:45:00;3261;40.1;43
01.06.2017;16:55:00;1981;40.6;44
01.06.2017;17:05:00;3763;41.0;43
01.06.2017;17:15:00;4342;41.7;46
01.06.2017;17:25:00;3895;42.4;47
01.06.2017;17:35:00;2645;42.9;46
01.06.2017;17:45:00;3212;43.4;46
01.06.2017;17:55:00;3213;43.9;46
01.06.2017;18:05:00;3264;44.4;46
01.06.2017;18:15:00;3498;45.0;46
01.06.2017;18:25:00;2454;45.4;46
01.06.2017;18:35:00;1772;45.7;44
01.06.2017;18:45:00;1785;46.0;43
01.06.2017;18:55:00;1769;46.3;43
01.06.2017;19:05:00;1717;46.5;42
01.06.2017;19:15:00;1545;46.8;42
01.06.2017;19:25:00;1170;47.0;41
