Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.06.2017;19:35:00;926;47.2;40
01.06.2017;19:45:00;752;47.3;40
01.06.2017;19:55:00;703;47.4;40
01.06.2017;20:05:00;571;47.5;40
01.06.2017;20:15:00;475;47.6;39
01.06.2017;20:25:00;399;47.7;39
01.06.2017;20:35:00;326;47.7;39
01.06.2017;20:45:00;245;47.8;39
01.06.2017;20:55:00;168;47.8;38
01.06.2017;21:05:00;125;47.8;38
01.06.2017;21:15:00;139;47.9;38
01.06.2017;21:25:00;94;47.9;38
01.06.2017;22:00:00;0;47.9;0
02.06.2017;05:40:00;8;0;21
02.06.2017;05:55:00;176;0;31
02.06.2017;06:05:00;222;0;32
02.06.2017;06:15:00;272;0.1;32
02.06.2017;06:25:00;329;0.1;32
02.06.2017;06:35:00;419;0.2;33
02.06.2017;06:45:00;531;0.3;33
02.06.2017;06:55:00;656;0.4;33
02.06.2017;07:05:00;865;0.5;33
02.06.2017;07:15:00;1071;0.7;34
02.06.2017;07:25:00;1255;0.9;34
02.06.2017;07:35:00;1333;1.1;34
02.06.2017;07:45:00;1649;1.3;34
02.06.2017;07:55:00;1586;1.6;35
02.06.2017;08:05:00;1634;1.9;35
02.06.2017;08:15:00;1787;2.1;35
02.06.2017;08:25:00;1333;2.4;35
02.06.2017;08:35:00;1142;2.6;35
02.06.2017;08:45:00;3322;3.1;37
02.06.2017;08:55:00;3114;3.6;38
02.06.2017;09:05:00;3757;4.2;39
02.06.2017;09:15:00;4057;4.8;41
02.06.2017;09:25:00;4670;5.6;42
02.06.2017;09:35:00;4595;6.3;43
02.06.2017;09:45:00;5027;7.0;44
02.06.2017;09:55:00;4681;7.8;46
02.06.2017;10:05:00;4246;8.5;46
02.06.2017;10:15:00;4100;9.2;47
02.06.2017;10:25:00;3681;9.9;46
02.06.2017;10:35:00;3835;10.5;46
02.06.2017;10:45:00;4211;11.1;47
02.06.2017;10:55:00;4138;11.8;47
02.06.2017;11:05:00;4481;12.5;47
02.06.2017;11:15:00;4426;13.3;48
02.06.2017;11:25:00;4554;14.0;49
02.06.2017;11:35:00;4464;14.8;44
02.06.2017;11:45:00;6706;16.0;46
02.06.2017;11:55:00;7360;17.1;47
02.06.2017;12:05:00;7078;18.3;44
02.06.2017;12:15:00;7343;19.5;46
02.06.2017;12:25:00;7357;20.5;45
02.06.2017;12:35:00;6430;21.7;44
02.06.2017;12:45:00;3750;22.3;44
02.06.2017;12:55:00;5572;23.0;45
02.06.2017;13:05:00;7802;24.2;44
02.06.2017;13:15:00;7113;25.2;47
02.06.2017;13:25:00;7854;26.4;44
02.06.2017;13:35:00;7905;27.7;46
02.06.2017;13:45:00;7663;29.0;47
02.06.2017;13:55:00;7912;30.2;44
02.06.2017;14:05:00;7735;31.5;45
02.06.2017;14:15:00;7950;32.8;47
02.06.2017;14:25:00;7842;34.0;45
02.06.2017;14:35:00;5281;35.1;43
02.06.2017;14:45:00;6220;36.2;46
02.06.2017;14:55:00;3865;37.1;46
02.06.2017;15:05:00;5739;38.2;44
02.06.2017;15:15:00;4948;39.0;44
02.06.2017;15:25:00;1657;39.3;44
02.06.2017;15:35:00;1880;39.6;44
02.06.2017;15:45:00;4256;40.3;46
02.06.2017;15:55:00;2389;40.7;45
02.06.2017;16:05:00;1382;41.1;44
02.06.2017;16:15:00;1318;41.3;43
02.06.2017;16:25:00;1650;41.6;43
02.06.2017;16:35:00;2758;41.9;42
02.06.2017;16:45:00;7331;42.8;46
02.06.2017;16:55:00;2514;43.4;47
02.06.2017;17:05:00;5431;44.2;48
02.06.2017;17:15:00;2786;44.8;43
02.06.2017;17:25:00;2351;45.4;44
02.06.2017;17:35:00;2094;45.7;43
02.06.2017;17:45:00;1624;46.0;43
02.06.2017;17:55:00;1643;46.3;42
02.06.2017;18:05:00;2276;46.6;42
02.06.2017;18:15:00;2282;47.0;42
02.06.2017;18:25:00;1706;47.3;42
02.06.2017;18:35:00;1491;47.6;41
02.06.2017;18:45:00;1288;47.8;41
02.06.2017;18:55:00;1058;48.0;40
02.06.2017;19:05:00;643;48.1;40
02.06.2017;19:15:00;424;48.2;40
02.06.2017;19:25:00;318;48.2;39
02.06.2017;19:35:00;243;48.3;39
02.06.2017;19:45:00;235;48.3;39
02.06.2017;19:55:00;261;48.4;39
02.06.2017;20:05:00;253;48.4;38
02.06.2017;20:15:00;163;48.4;38
02.06.2017;20:25:00;102;48.4;38
02.06.2017;20:35:00;137;48.5;38
02.06.2017;20:45:00;125;48.5;38
02.06.2017;20:55:00;117;48.5;38
02.06.2017;21:05:00;103;48.5;37
02.06.2017;21:15:00;90;48.5;37
02.06.2017;22:00:00;0;48.5;0
03.06.2017;05:35:00;0;0;2
03.06.2017;05:50:00;147;0;31
03.06.2017;06:00:00;191;0;31
03.06.2017;06:10:00;235;0;32
03.06.2017;06:20:00;274;0.1;32
03.06.2017;06:30:00;311;0.1;33
03.06.2017;06:40:00;356;0.2;33
03.06.2017;06:50:00;412;0.3;33
03.06.2017;07:00:00;490;0.3;33
03.06.2017;07:10:00;602;0.4;34
03.06.2017;07:20:00;713;0.5;34
03.06.2017;07:30:00;816;0.7;34
03.06.2017;07:40:00;1507;0.9;34
03.06.2017;07:50:00;1884;1.2;34
03.06.2017;08:00:00;1786;1.5;35
03.06.2017;08:10:00;1903;1.8;35
03.06.2017;08:20:00;2384;2.2;36
03.06.2017;08:30:00;2670;2.6;37
03.06.2017;08:40:00;2975;3.1;38
03.06.2017;08:50:00;3289;3.6;39
03.06.2017;09:00:00;3386;4.2;40
03.06.2017;09:10:00;3837;4.8;41
03.06.2017;09:20:00;4147;5.5;42
03.06.2017;09:30:00;4427;6.2;43
03.06.2017;09:40:00;4674;7.0;45
03.06.2017;09:50:00;4977;7.8;46
03.06.2017;10:00:00;5116;8.6;47
03.06.2017;10:10:00;4752;9.4;48
03.06.2017;10:20:00;5387;10.2;47
03.06.2017;10:30:00;4796;11.1;44
03.06.2017;10:40:00;5990;12.0;47
03.06.2017;10:50:00;6173;13.0;44
03.06.2017;11:00:00;6267;14.0;47
03.06.2017;11:10:00;6474;15.1;44
03.06.2017;11:20:00;6669;16.2;48
03.06.2017;11:30:00;6752;17.3;45
03.06.2017;11:40:00;6969;18.5;45
03.06.2017;11:50:00;7147;19.6;47
03.06.2017;12:00:00;7229;20.8;44
03.06.2017;12:10:00;7208;22.0;46
03.06.2017;12:20:00;7213;23.2;47
03.06.2017;12:30:00;7445;24.4;44
03.06.2017;12:40:00;6975;25.6;46
03.06.2017;12:50:00;7314;26.8;47
03.06.2017;13:00:00;7450;28.1;44
03.06.2017;13:10:00;7362;29.3;46
03.06.2017;13:20:00;7393;30.5;47
03.06.2017;13:30:00;7749;31.7;44
03.06.2017;13:40:00;7550;33.0;45
03.06.2017;13:50:00;7441;34.2;47
03.06.2017;14:00:00;7328;35.4;44
03.06.2017;14:10:00;7230;36.6;45
03.06.2017;14:20:00;7129;37.8;48
03.06.2017;14:30:00;7035;39.0;45
03.06.2017;14:40:00;7476;40.2;45
03.06.2017;14:50:00;7112;41.4;47
03.06.2017;15:00:00;6947;42.5;45
03.06.2017;15:10:00;7059;43.7;44
03.06.2017;15:20:00;6599;44.8;47
03.06.2017;15:30:00;7127;45.9;44
03.06.2017;15:40:00;6714;47.1;46
03.06.2017;15:50:00;6886;48.2;46
03.06.2017;16:00:00;6316;49.3;44
03.06.2017;16:10:00;6480;50.3;48
03.06.2017;16:20:00;5867;51.3;45
03.06.2017;16:30:00;5491;52.2;48
03.06.2017;16:40:00;5109;53.1;44
03.06.2017;16:50:00;3223;53.8;46
03.06.2017;17:00:00;2150;54.1;45
03.06.2017;17:10:00;2889;54.6;46
03.06.2017;17:20:00;2733;55.1;45
03.06.2017;17:30:00;3678;55.5;45
03.06.2017;17:40:00;3859;56.2;47
03.06.2017;17:50:00;3192;56.7;47
03.06.2017;18:00:00;2955;57.3;47
03.06.2017;18:10:00;1927;57.6;46
03.06.2017;18:20:00;977;57.8;44
03.06.2017;18:30:00;688;57.9;42
03.06.2017;18:40:00;958;58.1;41
03.06.2017;18:50:00;1252;58.3;41
03.06.2017;19:00:00;1033;58.5;41
03.06.2017;19:10:00;680;58.6;40
03.06.2017;19:20:00;524;58.7;40
03.06.2017;19:30:00;457;58.8;40
03.06.2017;19:40:00;463;58.8;40
03.06.2017;19:50:00;513;58.9;39
03.06.2017;20:00:00;451;59.0;39
03.06.2017;20:10:00;334;59.1;39
03.06.2017;20:20:00;220;59.1;39
03.06.2017;20:30:00;142;59.1;38
03.06.2017;20:40:00;103;59.1;38
03.06.2017;20:50:00;99;59.2;38
03.06.2017;22:00:00;0;59.2;0
04.06.2017;05:45:00;0;0;1
04.06.2017;06:00:00;129;0;30
04.06.2017;06:10:00;160;0;31
04.06.2017;06:20:00;153;0;32
04.06.2017;06:30:00;232;0.1;32
04.06.2017;06:40:00;182;0.1;33
04.06.2017;06:50:00;185;0.1;33
04.06.2017;07:00:00;212;0.2;33
04.06.2017;07:10:00;337;0.2;33
04.06.2017;07:20:00;458;0.3;33
04.06.2017;07:30:00;731;0.4;34
04.06.2017;07:40:00;954;0.5;34
04.06.2017;07:50:00;916;0.7;34
04.06.2017;08:00:00;956;0.8;34
04.06.2017;08:10:00;979;1.0;34
04.06.2017;08:20:00;1527;1.2;35
04.06.2017;08:30:00;2072;1.6;35
04.06.2017;08:40:00;1186;1.8;35
04.06.2017;08:50:00;1434;2.0;35
04.06.2017;09:00:00;1745;2.3;35
04.06.2017;09:10:00;1578;2.5;36
04.06.2017;09:20:00;2452;2.9;36
04.06.2017;09:30:00;2785;3.3;37
04.06.2017;09:40:00;2481;3.8;38
04.06.2017;09:50:00;2460;4.2;38
04.06.2017;10:00:00;3385;4.7;39
04.06.2017;10:10:00;2026;5.0;39
04.06.2017;10:20:00;2470;5.4;39
04.06.2017;10:30:00;1518;5.7;39
04.06.2017;10:40:00;1385;5.9;38
04.06.2017;10:50:00;2729;6.3;39
04.06.2017;11:00:00;2826;6.8;40
04.06.2017;11:10:00;4408;7.5;41
04.06.2017;11:20:00;3352;8.1;42
04.06.2017;11:30:00;7877;9.3;46
04.06.2017;11:40:00;5087;10.4;43
04.06.2017;11:50:00;4584;11.1;45
04.06.2017;12:00:00;4614;11.9;46
04.06.2017;12:10:00;4841;12.7;47
04.06.2017;12:20:00;4898;13.5;48
04.06.2017;12:30:00;5375;14.3;44
04.06.2017;12:40:00;3821;15.0;44
04.06.2017;12:50:00;3038;15.6;45
04.06.2017;13:00:00;3950;16.3;46
04.06.2017;13:10:00;4961;17.3;45
04.06.2017;13:20:00;8789;18.8;46
04.06.2017;13:30:00;3109;19.6;43
04.06.2017;13:40:00;2390;20.0;42
04.06.2017;13:50:00;3642;21.1;44
04.06.2017;14:00:00;8610;22.4;47
04.06.2017;14:10:00;2653;22.8;42
04.06.2017;14:20:00;7486;24.0;47
04.06.2017;14:30:00;7556;25.3;45
04.06.2017;14:40:00;8622;26.7;45
04.06.2017;14:50:00;6356;27.8;46
04.06.2017;15:00:00;8151;29.2;44
04.06.2017;15:10:00;8099;30.5;45
04.06.2017;15:20:00;8089;31.7;47
04.06.2017;15:30:00;7787;33.0;44
04.06.2017;15:40:00;7879;34.3;45
04.06.2017;15:50:00;7166;35.5;47
04.06.2017;16:00:00;3198;36.3;43
04.06.2017;16:10:00;7086;37.5;46
04.06.2017;16:20:00;6289;38.6;46
04.06.2017;16:30:00;6317;39.6;44
04.06.2017;16:40:00;4834;40.5;46
04.06.2017;16:50:00;3230;41.1;47
04.06.2017;17:00:00;4919;41.8;48
04.06.2017;17:10:00;5164;42.6;44
04.06.2017;17:20:00;3646;43.3;45
04.06.2017;17:30:00;4488;44.0;47
04.06.2017;17:40:00;4298;44.7;48
04.06.2017;17:50:00;4043;45.4;44
04.06.2017;18:00:00;1627;45.8;44
04.06.2017;18:10:00;3216;46.2;43
04.06.2017;18:20:00;3363;46.8;45
04.06.2017;18:30:00;3019;47.3;46
04.06.2017;18:40:00;2790;47.7;45
04.06.2017;18:50:00;2576;48.2;45
04.06.2017;19:00:00;1513;48.5;44
04.06.2017;19:10:00;1630;48.7;43
04.06.2017;19:20:00;1313;48.9;42
04.06.2017;19:30:00;924;49.1;41
04.06.2017;19:40:00;713;49.2;40
04.06.2017;19:50:00;485;49.3;40
04.06.2017;20:00:00;421;49.4;40
04.06.2017;20:10:00;260;49.4;40
04.06.2017;20:20:00;237;49.5;39
04.06.2017;20:30:00;219;49.5;39
04.06.2017;20:40:00;176;49.5;39
04.06.2017;20:50:00;124;49.6;39
04.06.2017;21:00:00;110;49.6;38
04.06.2017;21:10:00;95;49.6;38
04.06.2017;21:20:00;91;49.6;38
04.06.2017;22:00:00;0;49.6;0
05.06.2017;05:55:00;0;0;8
05.06.2017;06:10:00;239;0;30
05.06.2017;06:20:00;206;0;31
05.06.2017;06:30:00;223;0.1;32
05.06.2017;06:40:00;171;0.1;32
05.06.2017;06:50:00;194;0.1;32
05.06.2017;07:00:00;304;0.2;33
05.06.2017;07:10:00;523;0.2;33
05.06.2017;07:20:00;287;0.3;33
05.06.2017;07:30:00;353;0.4;33
05.06.2017;07:40:00;330;0.4;34
05.06.2017;07:50:00;306;0.5;34
05.06.2017;08:00:00;404;0.5;34
05.06.2017;08:10:00;394;0.6;34
05.06.2017;08:20:00;455;0.7;34
05.06.2017;08:30:00;466;0.7;34
05.06.2017;08:40:00;793;0.9;34
05.06.2017;08:50:00;716;1.0;34
05.06.2017;09:00:00;548;1.1;35
05.06.2017;09:10:00;543;1.2;35
05.06.2017;09:20:00;1120;1.3;35
05.06.2017;09:30:00;957;1.5;35
05.06.2017;09:40:00;1028;1.7;35
05.06.2017;09:50:00;1165;1.9;35
05.06.2017;10:00:00;1071;2.1;35
05.06.2017;10:10:00;1280;2.3;35
05.06.2017;10:20:00;1276;2.5;35
05.06.2017;10:30:00;1058;2.7;35
05.06.2017;10:40:00;1024;2.8;36
05.06.2017;10:50:00;851;3.0;36
05.06.2017;11:00:00;1375;3.2;36
05.06.2017;11:10:00;975;3.3;36
05.06.2017;11:20:00;1072;3.5;36
05.06.2017;11:30:00;845;3.7;36
05.06.2017;11:40:00;657;3.8;36
05.06.2017;11:50:00;2188;4.1;36
05.06.2017;12:00:00;1020;4.3;36
05.06.2017;12:10:00;830;4.4;36
05.06.2017;12:20:00;1036;4.6;36
05.06.2017;12:30:00;1841;4.8;36
05.06.2017;12:40:00;1102;5.1;36
05.06.2017;12:50:00;1019;5.2;36
05.06.2017;13:00:00;846;5.4;36
05.06.2017;13:10:00;1452;5.6;36
05.06.2017;13:20:00;1703;5.8;36
05.06.2017;13:30:00;2407;6.2;36
05.06.2017;13:40:00;2056;6.6;37
05.06.2017;13:50:00;1999;6.9;37
05.06.2017;14:00:00;1932;7.2;37
05.06.2017;14:10:00;1986;7.5;37
05.06.2017;14:20:00;1904;7.9;38
05.06.2017;14:30:00;1869;8.2;38
05.06.2017;14:40:00;2838;8.6;38
05.06.2017;14:50:00;1838;9.0;38
05.06.2017;15:00:00;1605;9.2;38
05.06.2017;15:10:00;1706;9.5;38
05.06.2017;15:20:00;1939;9.8;38
05.06.2017;15:30:00;1931;10.1;38
05.06.2017;15:40:00;1958;10.5;38
05.06.2017;15:50:00;1952;10.8;38
05.06.2017;16:00:00;1964;11.1;38
05.06.2017;16:10:00;2366;11.5;39
05.06.2017;16:20:00;2543;11.9;39
05.06.2017;16:30:00;1594;12.2;39
05.06.2017;16:40:00;1921;12.5;39
05.06.2017;16:50:00;3288;13.0;39
05.06.2017;17:00:00;3729;13.6;41
05.06.2017;17:10:00;3902;14.2;42
05.06.2017;17:20:00;2260;14.6;42
05.06.2017;17:30:00;2825;15.1;42
05.06.2017;17:40:00;2297;15.5;41
05.06.2017;17:50:00;1545;15.7;40
05.06.2017;18:00:00;1428;16.0;40
05.06.2017;18:10:00;1534;16.2;39
05.06.2017;18:20:00;1801;16.5;39
05.06.2017;18:30:00;2016;16.8;39
05.06.2017;18:40:00;1146;17.1;39
05.06.2017;18:50:00;1166;17.2;38
05.06.2017;19:00:00;1094;17.4;38
05.06.2017;19:10:00;1191;17.6;38
05.06.2017;19:20:00;961;17.8;38
05.06.2017;19:30:00;819;17.9;38
05.06.2017;19:40:00;487;18.0;37
05.06.2017;19:50:00;443;18.1;37
05.06.2017;20:00:00;397;18.2;37
05.06.2017;20:10:00;359;18.2;37
05.06.2017;20:20:00;323;18.3;37
05.06.2017;20:30:00;384;18.3;37
05.06.2017;20:40:00;360;18.4;37
05.06.2017;20:50:00;274;18.5;37
05.06.2017;21:00:00;200;18.5;37
05.06.2017;21:10:00;141;18.5;36
05.06.2017;21:20:00;101;18.5;36
05.06.2017;21:30:00;88;18.6;36
05.06.2017;22:00:00;0;18.6;0
06.06.2017;05:50:00;9;0;22
06.06.2017;06:05:00;202;0;30
06.06.2017;06:15:00;215;0;31
06.06.2017;06:25:00;286;0.1;31
06.06.2017;06:35:00;429;0.1;32
06.06.2017;06:45:00;413;0.2;32
06.06.2017;06:55:00;508;0.3;32
06.06.2017;07:05:00;375;0.3;33
06.06.2017;07:15:00;384;0.4;33
06.06.2017;07:25:00;383;0.5;33
06.06.2017;07:35:00;376;0.5;33
06.06.2017;07:45:00;269;0.6;33
06.06.2017;07:55:00;305;0.6;34
06.06.2017;08:05:00;379;0.7;34
06.06.2017;08:15:00;407;0.8;34
06.06.2017;08:25:00;576;0.8;34
06.06.2017;08:35:00;478;0.9;34
06.06.2017;08:45:00;681;1.0;34
06.06.2017;08:55:00;1006;1.2;34
06.06.2017;09:05:00;916;1.3;34
06.06.2017;09:15:00;1600;1.6;34
06.06.2017;09:25:00;1731;1.9;35
06.06.2017;09:35:00;2289;2.2;35
06.06.2017;09:45:00;2411;2.7;36
06.06.2017;09:55:00;3382;3.3;38
06.06.2017;10:05:00;3006;3.8;39
06.06.2017;10:15:00;1448;4.1;38
06.06.2017;10:25:00;936;4.2;37
06.06.2017;10:35:00;712;4.3;36
06.06.2017;10:45:00;645;4.5;36
06.06.2017;10:55:00;822;4.6;36
06.06.2017;11:05:00;1123;4.7;36
06.06.2017;11:15:00;1847;5.0;36
06.06.2017;11:25:00;835;5.2;36
06.06.2017;11:35:00;595;5.3;36
06.06.2017;11:45:00;516;5.4;36
06.06.2017;11:55:00;684;5.5;36
06.06.2017;12:05:00;1697;5.7;36
06.06.2017;12:15:00;2639;6.2;36
06.06.2017;12:25:00;3453;6.9;40
06.06.2017;12:35:00;1790;7.2;39
06.06.2017;12:45:00;3758;7.7;39
06.06.2017;12:55:00;4345;8.5;43
06.06.2017;13:05:00;2660;8.9;41
06.06.2017;13:15:00;1478;9.2;40
06.06.2017;13:25:00;944;9.4;39
06.06.2017;13:35:00;492;9.5;38
06.06.2017;13:45:00;331;9.6;37
06.06.2017;13:55:00;359;9.6;37
06.06.2017;14:05:00;213;9.7;37
06.06.2017;14:15:00;268;9.7;37
06.06.2017;14:25:00;322;9.8;37
06.06.2017;14:35:00;480;9.8;36
06.06.2017;14:45:00;1099;10.0;36
06.06.2017;14:55:00;1514;10.2;36
06.06.2017;15:05:00;1513;10.5;36
06.06.2017;15:15:00;1426;10.7;36
06.06.2017;15:25:00;1963;11.0;36
06.06.2017;15:35:00;3532;11.5;37
06.06.2017;15:45:00;3952;12.2;40
06.06.2017;15:55:00;4516;13.0;43
06.06.2017;16:05:00;2869;13.6;42
06.06.2017;16:15:00;2340;14.0;42
06.06.2017;16:25:00;2067;14.4;41
06.06.2017;16:35:00;1267;14.6;40
06.06.2017;16:45:00;1390;14.9;39
06.06.2017;16:55:00;2713;15.3;40
06.06.2017;17:05:00;1852;15.6;39
06.06.2017;17:15:00;1864;15.9;39
06.06.2017;17:25:00;1512;16.2;39
06.06.2017;17:35:00;2376;16.5;39
06.06.2017;17:45:00;1107;16.8;38
06.06.2017;17:55:00;2090;17.0;38
06.06.2017;18:05:00;1615;17.3;38
06.06.2017;18:15:00;1350;17.5;38
06.06.2017;18:25:00;2773;18.0;39
06.06.2017;18:35:00;2540;18.4;39
06.06.2017;18:45:00;1796;18.7;39
06.06.2017;18:55:00;1045;18.9;38
06.06.2017;19:05:00;2155;19.2;38
06.06.2017;19:15:00;1558;19.4;38
06.06.2017;19:25:00;1359;19.7;38
06.06.2017;19:35:00;1146;19.9;38
06.06.2017;19:45:00;936;20.0;38
06.06.2017;19:55:00;692;20.1;37
06.06.2017;20:05:00;499;20.2;37
06.06.2017;20:15:00;352;20.3;37
06.06.2017;20:25:00;249;20.3;37
06.06.2017;20:35:00;225;20.4;37
06.06.2017;20:45:00;190;20.4;37
06.06.2017;20:55:00;154;20.4;37
06.06.2017;21:05:00;127;20.5;37
06.06.2017;21:15:00;103;20.5;36
06.06.2017;22:00:00;0;20.5;0
07.06.2017;05:40:00;0;0;1
07.06.2017;05:55:00;132;0;30
07.06.2017;06:05:00;194;0;31
07.06.2017;06:15:00;144;0;31
07.06.2017;06:25:00;235;0.1;31
07.06.2017;06:35:00;351;0.1;32
07.06.2017;06:45:00;185;0.2;32
07.06.2017;06:55:00;386;0.2;32
07.06.2017;07:05:00;296;0.3;33
07.06.2017;07:15:00;570;0.4;33
07.06.2017;07:25:00;681;0.5;33
07.06.2017;07:35:00;1239;0.6;33
07.06.2017;07:45:00;977;0.8;33
07.06.2017;07:55:00;1558;1.1;33
07.06.2017;08:05:00;1103;1.3;34
07.06.2017;08:15:00;2472;1.6;34
07.06.2017;08:25:00;2937;2.1;35
07.06.2017;08:35:00;1568;2.5;36
07.06.2017;08:45:00;2182;2.9;36
07.06.2017;08:55:00;4144;3.5;38
07.06.2017;09:05:00;1394;3.8;37
07.06.2017;09:15:00;2150;4.3;39
07.06.2017;09:25:00;2910;4.8;39
07.06.2017;09:35:00;5321;5.5;41
07.06.2017;09:45:00;2097;6.0;41
07.06.2017;09:55:00;4036;6.7;42
07.06.2017;10:05:00;2055;7.2;42
07.06.2017;10:15:00;3409;7.9;44
07.06.2017;10:25:00;2967;8.3;42
07.06.2017;10:35:00;2846;8.8;41
07.06.2017;10:45:00;7371;10.0;47
07.06.2017;10:55:00;7407;10.8;47
07.06.2017;11:05:00;4191;11.8;42
07.06.2017;11:15:00;6159;12.7;47
07.06.2017;11:25:00;2109;13.2;45
07.06.2017;11:35:00;3400;13.8;46
07.06.2017;11:45:00;8244;14.9;47
07.06.2017;11:55:00;5948;16.0;45
07.06.2017;12:05:00;7532;17.2;46
07.06.2017;12:15:00;3690;18.1;44
07.06.2017;12:25:00;6269;19.2;47
07.06.2017;12:35:00;8668;20.6;44
07.06.2017;12:45:00;8292;22.0;45
07.06.2017;12:55:00;6863;23.3;46
07.06.2017;13:05:00;5322;24.5;45
07.06.2017;13:15:00;2809;25.1;44
07.06.2017;13:25:00;9386;26.5;46
07.06.2017;13:35:00;8827;28.0;47
07.06.2017;13:45:00;8895;29.4;45
07.06.2017;13:55:00;8811;30.9;44
07.06.2017;14:05:00;8837;32.3;47
07.06.2017;14:15:00;4914;33.5;45
07.06.2017;14:25:00;6640;34.5;46
07.06.2017;14:35:00;8753;35.9;47
07.06.2017;14:45:00;8571;37.3;45
07.06.2017;14:55:00;8488;38.7;44
07.06.2017;15:05:00;6625;40.0;46
07.06.2017;15:15:00;8479;41.4;47
07.06.2017;15:25:00;8290;42.7;45
07.06.2017;15:35:00;7779;44.1;44
07.06.2017;15:45:00;6588;45.1;47
07.06.2017;15:55:00;3047;45.8;43
07.06.2017;16:05:00;7519;46.6;45
07.06.2017;16:15:00;7457;47.8;44
07.06.2017;16:25:00;7283;49.0;47
07.06.2017;16:35:00;6168;50.1;45
07.06.2017;16:45:00;6424;50.9;48
07.06.2017;16:55:00;5927;51.9;44
07.06.2017;17:05:00;4972;52.8;48
07.06.2017;17:15:00;5058;53.5;48
07.06.2017;17:25:00;4804;54.3;44
07.06.2017;17:35:00;4632;55.1;47
07.06.2017;17:45:00;4012;55.6;46
07.06.2017;17:55:00;4157;56.3;48
07.06.2017;18:05:00;3824;57.0;48
07.06.2017;18:15:00;3558;57.6;48
07.06.2017;18:25:00;3319;58.1;48
07.06.2017;18:35:00;2524;58.6;46
07.06.2017;18:45:00;2556;59.0;46
07.06.2017;18:55:00;2519;59.4;45
07.06.2017;19:05:00;2092;59.8;44
07.06.2017;19:15:00;1732;60.1;43
07.06.2017;19:25:00;1514;60.4;43
07.06.2017;19:35:00;1238;60.6;42
07.06.2017;19:45:00;983;60.7;41
07.06.2017;19:55:00;713;60.9;40
07.06.2017;20:05:00;510;61.0;40
07.06.2017;20:15:00;362;61.0;39
07.06.2017;20:25:00;258;61.1;39
07.06.2017;20:35:00;226;61.1;39
07.06.2017;20:45:00;200;61.1;38
07.06.2017;20:55:00;184;61.2;38
07.06.2017;21:05:00;155;61.2;38
07.06.2017;21:15:00;107;61.2;38
07.06.2017;21:25:00;97;61.2;38
07.06.2017;21:35:00;87;61.3;37
07.06.2017;22:00:00;0;61.3;0
08.06.2017;05:35:00;17;0;20
08.06.2017;05:45:00;173;0;31
08.06.2017;05:55:00;213;0;31
08.06.2017;06:05:00;286;0.1;31
08.06.2017;06:15:00;332;0.1;32
08.06.2017;06:25:00;395;0.2;32
08.06.2017;06:35:00;455;0.2;32
08.06.2017;06:45:00;519;0.3;33
08.06.2017;06:55:00;592;0.4;33
08.06.2017;07:05:00;622;0.5;33
08.06.2017;07:15:00;690;0.6;33
08.06.2017;07:25:00;860;0.8;33
08.06.2017;07:35:00;1060;0.9;34
08.06.2017;07:45:00;1356;1.1;34
08.06.2017;07:55:00;1668;1.4;34
08.06.2017;08:05:00;2016;1.7;34
08.06.2017;08:15:00;2467;2.1;35
08.06.2017;08:25:00;2946;2.6;36
08.06.2017;08:35:00;3018;3.1;37
08.06.2017;08:45:00;2946;3.6;38
08.06.2017;08:55:00;3165;4.1;39
08.06.2017;09:05:00;3153;4.6;39
08.06.2017;09:15:00;3382;5.1;40
08.06.2017;09:25:00;3198;5.6;40
08.06.2017;09:35:00;4100;6.3;41
08.06.2017;09:45:00;5040;7.1;43
08.06.2017;09:55:00;5125;7.9;45
08.06.2017;10:05:00;5432;8.8;47
08.06.2017;10:15:00;5772;9.7;48
08.06.2017;10:25:00;5682;10.7;44
08.06.2017;10:35:00;6122;11.7;47
08.06.2017;10:45:00;6075;12.7;46
08.06.2017;10:55:00;6471;13.7;46
08.06.2017;11:05:00;6885;14.8;44
08.06.2017;11:15:00;6256;15.9;47
08.06.2017;11:25:00;6859;17.0;44
08.06.2017;11:35:00;7061;18.1;48
08.06.2017;11:45:00;7093;19.3;45
08.06.2017;11:55:00;7302;20.5;45
08.06.2017;12:05:00;7422;21.7;47
08.06.2017;12:15:00;7563;22.9;45
08.06.2017;12:25:00;7764;24.2;44
08.06.2017;12:35:00;7887;25.5;47
08.06.2017;12:45:00;7885;26.8;47
08.06.2017;12:55:00;7379;28.1;44
08.06.2017;13:05:00;6225;29.2;46
08.06.2017;13:15:00;5971;30.2;46
08.06.2017;13:25:00;5945;31.2;46
08.06.2017;13:35:00;5877;32.1;45
08.06.2017;13:45:00;7705;33.4;44
08.06.2017;13:55:00;7218;34.6;46
08.06.2017;14:05:00;7680;35.9;47
08.06.2017;14:15:00;7629;37.2;44
08.06.2017;14:25:00;7932;38.5;45
08.06.2017;14:35:00;7674;39.8;47
08.06.2017;14:45:00;7650;41.1;45
08.06.2017;14:55:00;7516;42.3;44
08.06.2017;15:05:00;7389;43.6;47
08.06.2017;15:15:00;7389;44.8;46
08.06.2017;15:25:00;7351;46.0;44
08.06.2017;15:35:00;7218;47.2;46
08.06.2017;15:45:00;7091;48.4;47
08.06.2017;15:55:00;6960;49.5;44
08.06.2017;16:05:00;6816;50.6;47
08.06.2017;16:15:00;6718;51.8;46
08.06.2017;16:25:00;6450;52.8;44
08.06.2017;16:35:00;6185;53.9;47
08.06.2017;16:45:00;5787;54.8;44
08.06.2017;16:55:00;5347;55.7;47
08.06.2017;17:05:00;4915;56.6;44
08.06.2017;17:15:00;4624;57.3;46
08.06.2017;17:25:00;4467;58.1;48
08.06.2017;17:35:00;4234;58.8;47
08.06.2017;17:45:00;4048;59.5;44
08.06.2017;17:55:00;3838;60.1;46
08.06.2017;18:05:00;3605;60.7;47
08.06.2017;18:15:00;3361;61.3;47
08.06.2017;18:25:00;3120;61.8;47
08.06.2017;18:35:00;2884;62.3;46
08.06.2017;18:45:00;2640;62.7;46
08.06.2017;18:55:00;2366;63.1;45
08.06.2017;19:05:00;1970;63.5;44
08.06.2017;19:15:00;1610;63.8;43
08.06.2017;19:25:00;1306;64.0;42
08.06.2017;19:35:00;1098;64.2;42
08.06.2017;19:45:00;897;64.3;41
08.06.2017;19:55:00;676;64.5;40
08.06.2017;20:05:00;481;64.5;40
08.06.2017;20:15:00;344;64.6;39
08.06.2017;20:25:00;228;64.6;39
08.06.2017;20:35:00;220;64.7;39
08.06.2017;20:45:00;189;64.7;39
08.06.2017;20:55:00;150;64.7;38
08.06.2017;21:05:00;129;64.8;38
08.06.2017;21:15:00;110;64.8;38
08.06.2017;22:00:00;0;64.8;0
09.06.2017;05:25:00;0;0;9
09.06.2017;05:40:00;0;0;30
09.06.2017;05:50:00;131;0;31
09.06.2017;06:00:00;157;0;31
09.06.2017;06:10:00;193;0;32
09.06.2017;06:20:00;269;0.1;32
09.06.2017;06:30:00;301;0.1;32
09.06.2017;06:40:00;326;0.2;33
09.06.2017;06:50:00;356;0.2;33
09.06.2017;07:00:00;415;0.3;33
09.06.2017;07:10:00;502;0.4;33
09.06.2017;07:20:00;587;0.5;33
09.06.2017;07:30:00;821;0.6;33
09.06.2017;07:40:00;1237;0.8;34
09.06.2017;07:50:00;1977;1.1;34
09.06.2017;08:00:00;2916;1.5;34
09.06.2017;08:10:00;2615;2.0;36
09.06.2017;08:20:00;2992;2.4;36
09.06.2017;08:30:00;3167;3.0;38
09.06.2017;08:40:00;2692;3.4;38
09.06.2017;08:50:00;2295;3.8;38
09.06.2017;09:00:00;2073;4.2;38
09.06.2017;09:10:00;2395;4.5;38
09.06.2017;09:20:00;4034;5.1;39
09.06.2017;09:30:00;4307;5.8;41
09.06.2017;09:40:00;2608;6.3;41
09.06.2017;09:50:00;2766;6.7;41
09.06.2017;10:00:00;2894;7.2;41
09.06.2017;10:10:00;2968;7.7;41
09.06.2017;10:20:00;2639;8.2;41
09.06.2017;10:30:00;2252;8.5;41
09.06.2017;10:40:00;2177;8.9;40
09.06.2017;10:50:00;2290;9.3;40
09.06.2017;11:00:00;2440;9.7;40
09.06.2017;11:10:00;2662;10.1;40
09.06.2017;11:20:00;3012;10.6;41
09.06.2017;11:30:00;3084;11.1;41
09.06.2017;11:40:00;2979;11.6;42
09.06.2017;11:50:00;2728;12.1;42
09.06.2017;12:00:00;3272;12.6;42
09.06.2017;12:10:00;4408;13.2;43
09.06.2017;12:20:00;4644;14.0;45
09.06.2017;12:30:00;3668;14.7;45
09.06.2017;12:40:00;4187;15.3;45
09.06.2017;12:50:00;5052;16.1;46
09.06.2017;13:00:00;5699;17.1;47
09.06.2017;13:10:00;5297;17.8;44
09.06.2017;13:20:00;6280;18.9;47
09.06.2017;13:30:00;5478;19.7;48
09.06.2017;13:40:00;3719;20.4;44
09.06.2017;13:50:00;3099;20.9;44
09.06.2017;14:00:00;3178;21.4;44
09.06.2017;14:10:00;3041;21.9;44
09.06.2017;14:20:00;2522;22.4;44
09.06.2017;14:30:00;2612;22.8;43
09.06.2017;14:40:00;3156;23.3;43
09.06.2017;14:50:00;3754;23.9;44
09.06.2017;15:00:00;4626;24.6;46
09.06.2017;15:10:00;4221;25.3;46
09.06.2017;15:20:00;4216;26.0;47
09.06.2017;15:30:00;5851;27.1;44
09.06.2017;15:40:00;4870;28.2;44
09.06.2017;15:50:00;3145;28.9;44
09.06.2017;16:00:00;2949;29.4;44
09.06.2017;16:10:00;1612;29.7;42
09.06.2017;16:20:00;1279;29.9;42
09.06.2017;16:30:00;977;30.1;40
09.06.2017;16:40:00;918;30.2;40
09.06.2017;16:50:00;1042;30.4;39
09.06.2017;17:00:00;1056;30.6;39
09.06.2017;17:10:00;1792;30.8;39
09.06.2017;17:20:00;2812;31.2;40
09.06.2017;17:30:00;2127;31.6;40
09.06.2017;17:40:00;2111;32.0;40
09.06.2017;17:50:00;4387;32.6;42
09.06.2017;18:00:00;3698;33.2;43
09.06.2017;18:10:00;3450;33.8;43
09.06.2017;18:20:00;3199;34.3;44
09.06.2017;18:30:00;2942;34.8;44
09.06.2017;18:40:00;2685;35.3;43
09.06.2017;18:50:00;2461;35.7;43
09.06.2017;19:00:00;2105;36.1;42
09.06.2017;19:10:00;1759;36.4;42
09.06.2017;19:20:00;1344;36.6;41
09.06.2017;19:30:00;784;36.7;40
09.06.2017;19:40:00;499;36.8;39
09.06.2017;19:50:00;627;36.9;39
09.06.2017;20:00:00;552;37.0;39
09.06.2017;20:10:00;527;37.1;38
09.06.2017;20:20:00;427;37.2;38
09.06.2017;20:30:00;305;37.2;38
09.06.2017;20:40:00;218;37.3;38
09.06.2017;20:50:00;141;37.3;38
09.06.2017;21:00:00;110;37.3;37
09.06.2017;21:10:00;110;37.3;37
09.06.2017;21:20:00;94;37.4;37
09.06.2017;21:30:00;97;37.4;37
09.06.2017;21:40:00;92;37.4;37
09.06.2017;22:00:00;0;37.4;0
10.06.2017;05:35:00;0;0;4
10.06.2017;05:50:00;248;0;30
10.06.2017;06:00:00;393;0.1;31
10.06.2017;06:10:00;509;0.1;31
10.06.2017;06:20:00;772;0.3;32
10.06.2017;06:30:00;816;0.4;32
10.06.2017;06:40:00;951;0.5;32
10.06.2017;06:50:00;1068;0.7;33
10.06.2017;07:00:00;992;0.9;33
10.06.2017;07:10:00;1015;1.1;33
10.06.2017;07:20:00;1187;1.2;33
10.06.2017;07:30:00;1303;1.5;34
10.06.2017;07:40:00;1679;1.7;34
10.06.2017;07:50:00;2153;2.0;34
10.06.2017;08:00:00;1857;2.4;35
10.06.2017;08:10:00;2854;2.8;36
10.06.2017;08:20:00;3256;3.3;37
10.06.2017;08:30:00;2322;3.7;37
10.06.2017;08:40:00;2278;4.1;38
10.06.2017;08:50:00;2169;4.5;38
10.06.2017;09:00:00;2276;4.9;38
10.06.2017;09:10:00;2453;5.2;38
10.06.2017;09:20:00;2542;5.7;38
10.06.2017;09:30:00;2651;6.1;39
10.06.2017;09:40:00;3165;6.6;39
10.06.2017;09:50:00;3268;7.2;41
10.06.2017;10:00:00;2995;7.6;41
10.06.2017;10:10:00;5381;8.4;42
10.06.2017;10:20:00;5721;9.2;45
10.06.2017;10:30:00;4159;10.0;46
10.06.2017;10:40:00;4201;10.7;46
10.06.2017;10:50:00;4475;11.4;46
10.06.2017;11:00:00;4601;12.1;47
10.06.2017;11:10:00;5381;13.0;48
10.06.2017;11:20:00;5563;14.0;44
10.06.2017;11:30:00;5914;14.9;46
10.06.2017;11:40:00;6623;16.0;45
10.06.2017;11:50:00;6761;17.0;47
10.06.2017;12:00:00;7689;18.2;44
10.06.2017;12:10:00;2465;18.7;43
10.06.2017;12:20:00;8124;19.8;47
10.06.2017;12:30:00;7930;21.1;45
10.06.2017;12:40:00;7200;22.2;44
10.06.2017;12:50:00;7081;23.4;47
10.06.2017;13:00:00;6719;24.5;45
10.06.2017;13:10:00;4292;25.4;44
10.06.2017;13:20:00;2245;25.9;43
10.06.2017;13:30:00;4224;26.5;43
10.06.2017;13:40:00;5119;27.6;44
10.06.2017;13:50:00;8260;28.9;45
10.06.2017;14:00:00;6877;30.0;46
10.06.2017;14:10:00;4342;30.6;46
10.06.2017;14:20:00;8197;32.0;44
10.06.2017;14:30:00;7870;33.4;45
10.06.2017;14:40:00;8063;34.7;47
10.06.2017;14:50:00;7579;36.0;46
10.06.2017;15:00:00;7803;37.3;44
10.06.2017;15:10:00;7787;38.6;46
10.06.2017;15:20:00;7670;39.8;47
10.06.2017;15:30:00;7745;41.1;45
10.06.2017;15:40:00;7348;42.4;44
10.06.2017;15:50:00;6892;43.5;47
10.06.2017;16:00:00;6235;44.2;44
10.06.2017;16:10:00;6782;45.4;44
10.06.2017;16:20:00;6746;46.5;48
10.06.2017;16:30:00;5083;47.5;44
10.06.2017;16:40:00;6493;48.2;46
10.06.2017;16:50:00;5764;49.0;47
10.06.2017;17:00:00;3786;49.6;43
10.06.2017;17:10:00;4990;50.4;46
10.06.2017;17:20:00;4481;51.2;48
10.06.2017;17:30:00;4464;51.9;44
10.06.2017;17:40:00;4218;52.6;45
10.06.2017;17:50:00;3738;53.3;47
10.06.2017;18:00:00;3690;53.9;47
10.06.2017;18:10:00;3426;54.5;47
10.06.2017;18:20:00;3245;55.0;47
10.06.2017;18:30:00;2923;55.5;47
10.06.2017;18:40:00;2420;56.0;46
10.06.2017;18:50:00;2490;56.4;45
10.06.2017;19:00:00;2118;56.8;45
10.06.2017;19:10:00;1772;57.1;44
10.06.2017;19:20:00;1454;57.3;43
10.06.2017;19:30:00;1196;57.5;42
10.06.2017;19:40:00;994;57.7;41
10.06.2017;19:50:00;790;57.8;40
10.06.2017;20:00:00;584;57.9;40
10.06.2017;20:10:00;420;58.0;40
10.06.2017;20:20:00;283;58.1;39
10.06.2017;20:30:00;236;58.1;39
10.06.2017;20:40:00;219;58.2;39
10.06.2017;20:50:00;192;58.2;38
10.06.2017;21:00:00;164;58.2;38
10.06.2017;21:10:00;132;58.2;38
10.06.2017;21:20:00;110;58.3;38
10.06.2017;21:30:00;93;58.3;38
10.06.2017;21:40:00;89;58.3;37
10.06.2017;22:00:00;0;58.3;0
11.06.2017;05:35:00;0;0;15
11.06.2017;05:45:00;143;0;30
11.06.2017;05:55:00;164;0;31
11.06.2017;06:05:00;209;0;31
11.06.2017;06:15:00;241;0.1;32
11.06.2017;06:25:00;268;0.1;32
11.06.2017;06:35:00;293;0.2;32
11.06.2017;06:45:00;316;0.2;32
11.06.2017;06:55:00;349;0.3;33
11.06.2017;07:05:00;415;0.3;33
11.06.2017;07:15:00;498;0.4;33
11.06.2017;07:25:00;600;0.5;33
11.06.2017;07:35:00;729;0.6;33
11.06.2017;07:45:00;1392;0.8;34
11.06.2017;07:55:00;1656;1.1;34
11.06.2017;08:05:00;1967;1.4;34
11.06.2017;08:15:00;2291;1.7;34
11.06.2017;08:25:00;2622;2.2;35
11.06.2017;08:35:00;2968;2.6;36
11.06.2017;08:45:00;3272;3.2;38
11.06.2017;08:55:00;3580;3.7;39
11.06.2017;09:05:00;3880;4.4;40
11.06.2017;09:15:00;4161;5.0;41
11.06.2017;09:25:00;4437;5.8;43
11.06.2017;09:35:00;4691;6.5;44
11.06.2017;09:45:00;4939;7.3;45
11.06.2017;09:55:00;5188;8.2;46
11.06.2017;10:05:00;5385;9.1;48
11.06.2017;10:15:00;5600;10.0;45
11.06.2017;10:25:00;5835;10.9;45
11.06.2017;10:35:00;6059;11.9;48
11.06.2017;10:45:00;6147;12.9;45
11.06.2017;10:55:00;6320;14.0;47
11.06.2017;11:05:00;6554;15.0;45
11.06.2017;11:15:00;6694;16.1;46
11.06.2017;11:25:00;6813;17.3;46
11.06.2017;11:35:00;6942;18.4;44
11.06.2017;11:45:00;7077;19.6;48
11.06.2017;11:55:00;7191;20.7;45
11.06.2017;12:05:00;7281;21.9;44
11.06.2017;12:15:00;7356;23.1;47
11.06.2017;12:25:00;7446;24.4;45
11.06.2017;12:35:00;7544;25.6;44
11.06.2017;12:45:00;7558;26.9;47
11.06.2017;12:55:00;7595;28.1;46
11.06.2017;13:05:00;7671;29.4;44
11.06.2017;13:15:00;7702;30.6;46
11.06.2017;13:25:00;7748;31.9;47
11.06.2017;13:35:00;7757;33.1;45
11.06.2017;13:45:00;7781;34.4;44
11.06.2017;13:55:00;7580;35.7;47
11.06.2017;14:05:00;7098;36.9;46
11.06.2017;14:15:00;7505;38.1;44
11.06.2017;14:25:00;7612;39.4;46
11.06.2017;14:35:00;7496;40.6;47
11.06.2017;14:45:00;7498;41.8;44
11.06.2017;14:55:00;7293;43.0;45
11.06.2017;15:05:00;7319;44.2;47
11.06.2017;15:15:00;7251;45.4;45
11.06.2017;15:25:00;7157;46.6;45
11.06.2017;15:35:00;7012;47.8;47
11.06.2017;15:45:00;6878;48.9;44
11.06.2017;15:55:00;6748;50.1;46
11.06.2017;16:05:00;6604;51.2;46
11.06.2017;16:15:00;6437;52.2;44
11.06.2017;16:25:00;6201;53.3;48
11.06.2017;16:35:00;5896;54.2;45
11.06.2017;16:45:00;5585;55.2;47
11.06.2017;16:55:00;5129;56.0;44
11.06.2017;17:05:00;4713;56.8;47
11.06.2017;17:15:00;4417;57.6;48
11.06.2017;17:25:00;4246;58.3;44
11.06.2017;17:35:00;3723;59.0;46
11.06.2017;17:45:00;3912;59.6;47
11.06.2017;17:55:00;3638;60.2;48
11.06.2017;18:05:00;3470;60.8;48
11.06.2017;18:15:00;3220;61.4;48
11.06.2017;18:25:00;2971;61.9;47
11.06.2017;18:35:00;2716;62.3;47
11.06.2017;18:45:00;2519;62.7;46
11.06.2017;18:55:00;2288;63.1;45
11.06.2017;19:05:00;1805;63.4;44
11.06.2017;19:15:00;1357;63.6;43
11.06.2017;19:25:00;1015;63.8;42
11.06.2017;19:35:00;478;63.9;41
11.06.2017;19:45:00;457;64.0;40
11.06.2017;19:55:00;538;64.1;40
11.06.2017;20:05:00;778;64.2;40
11.06.2017;20:15:00;654;64.3;39
11.06.2017;20:25:00;473;64.4;39
11.06.2017;20:35:00;410;64.4;39
11.06.2017;20:45:00;264;64.5;39
11.06.2017;20:55:00;349;64.5;38
11.06.2017;21:05:00;264;64.6;38
11.06.2017;21:15:00;106;64.6;38
11.06.2017;21:25:00;99;64.6;38
11.06.2017;22:00:00;0;64.7;0
12.06.2017;05:35:00;0;0;12
12.06.2017;05:50:00;156;0;31
12.06.2017;06:00:00;232;0;31
12.06.2017;06:10:00;323;0.1;32
12.06.2017;06:20:00;293;0.1;32
12.06.2017;06:30:00;324;0.2;32
12.06.2017;06:40:00;341;0.2;33
12.06.2017;06:50:00;517;0.3;33
12.06.2017;07:00:00;736;0.4;33
12.06.2017;07:10:00;896;0.6;33
12.06.2017;07:20:00;764;0.7;34
12.06.2017;07:30:00;737;0.8;34
12.06.2017;07:40:00;753;0.9;34
12.06.2017;07:50:00;774;1.1;34
12.06.2017;08:00:00;674;1.2;34
12.06.2017;08:10:00;493;1.3;34
12.06.2017;08:20:00;461;1.3;35
12.06.2017;08:30:00;345;1.4;35
12.06.2017;08:40:00;346;1.5;35
12.06.2017;08:50:00;248;1.5;35
12.06.2017;09:00:00;456;1.6;35
12.06.2017;09:10:00;631;1.7;35
12.06.2017;09:20:00;572;1.8;35
12.06.2017;09:30:00;731;1.9;35
12.06.2017;09:40:00;1084;2.1;35
12.06.2017;09:50:00;890;2.2;35
12.06.2017;10:00:00;996;2.4;35
12.06.2017;10:10:00;1315;2.6;35
12.06.2017;10:20:00;2199;2.9;35
12.06.2017;10:30:00;2124;3.3;36
12.06.2017;10:40:00;3593;3.8;37
12.06.2017;10:50:00;2468;4.2;38
12.06.2017;11:00:00;3912;4.8;39
12.06.2017;11:10:00;4219;5.5;42
12.06.2017;11:20:00;3229;6.0;41
12.06.2017;11:30:00;3624;6.6;42
12.06.2017;11:40:00;5353;7.3;43
12.06.2017;11:50:00;3496;8.1;45
12.06.2017;12:00:00;4414;8.8;46
12.06.2017;12:10:00;7845;9.8;47
12.06.2017;12:20:00;8297;11.1;46
12.06.2017;12:30:00;7362;12.3;44
12.06.2017;12:40:00;6698;13.4;48
12.06.2017;12:50:00;6865;14.4;45
12.06.2017;13:00:00;6843;15.4;47
12.06.2017;13:10:00;7162;16.7;45
12.06.2017;13:20:00;2434;17.4;47
12.06.2017;13:30:00;2385;17.7;45
12.06.2017;13:40:00;2231;18.1;44
12.06.2017;13:50:00;2964;18.6;44
12.06.2017;14:00:00;1257;19.0;44
12.06.2017;14:10:00;4970;19.8;46
12.06.2017;14:20:00;5349;20.6;45
12.06.2017;14:30:00;3592;21.3;44
12.06.2017;14:40:00;4983;22.1;47
12.06.2017;14:50:00;4302;23.0;44
12.06.2017;15:00:00;3309;23.7;45
12.06.2017;15:10:00;4528;24.5;47
12.06.2017;15:20:00;5712;25.3;47
12.06.2017;15:30:00;6518;26.4;44
12.06.2017;15:40:00;3945;27.1;45
12.06.2017;15:50:00;5493;28.1;45
12.06.2017;16:00:00;4226;29.0;46
12.06.2017;16:10:00;6331;29.9;47
12.06.2017;16:20:00;6656;31.0;45
12.06.2017;16:30:00;6711;32.0;47
12.06.2017;16:40:00;6082;33.0;45
12.06.2017;16:50:00;4620;33.7;46
12.06.2017;17:00:00;5233;34.6;45
12.06.2017;17:10:00;5081;35.4;45
12.06.2017;17:20:00;4216;36.1;47
12.06.2017;17:30:00;1908;36.5;45
12.06.2017;17:40:00;2421;36.8;45
12.06.2017;17:50:00;2766;37.3;45
12.06.2017;18:00:00;2684;37.7;44
12.06.2017;18:10:00;2399;38.1;44
12.06.2017;18:20:00;2031;38.4;43
12.06.2017;18:30:00;2891;38.8;43
12.06.2017;18:40:00;1777;39.1;43
12.06.2017;18:50:00;1231;39.4;42
12.06.2017;19:00:00;892;39.5;41
12.06.2017;19:10:00;1158;39.7;40
12.06.2017;19:20:00;1015;39.9;40
12.06.2017;19:30:00;701;40.0;40
12.06.2017;19:40:00;952;40.2;39
12.06.2017;19:50:00;704;40.3;39
12.06.2017;20:00:00;724;40.4;39
12.06.2017;20:10:00;458;40.5;39
12.06.2017;20:20:00;445;40.6;38
12.06.2017;20:30:00;442;40.6;38
12.06.2017;20:40:00;501;40.7;38
12.06.2017;20:50:00;432;40.8;38
12.06.2017;21:00:00;309;40.9;38
12.06.2017;21:10:00;177;40.9;38
12.06.2017;21:20:00;147;40.9;38
12.06.2017;22:00:00;0;40.9;0
13.06.2017;05:35:00;0;0;2
13.06.2017;05:50:00;155;0;30
13.06.2017;06:00:00;252;0;31
13.06.2017;06:10:00;303;0.1;32
13.06.2017;06:20:00;325;0.1;32
13.06.2017;06:30:00;353;0.2;32
13.06.2017;06:40:00;511;0.3;33
13.06.2017;06:50:00;672;0.4;33
13.06.2017;07:00:00;845;0.5;33
13.06.2017;07:10:00;571;0.6;33
13.06.2017;07:20:00;700;0.7;34
13.06.2017;07:30:00;1255;0.9;34
13.06.2017;07:40:00;1330;1.1;34
13.06.2017;07:50:00;1617;1.3;34
13.06.2017;08:00:00;1565;1.7;35
13.06.2017;08:10:00;1958;1.9;35
13.06.2017;08:20:00;2607;2.4;36
13.06.2017;08:30:00;1851;2.7;36
13.06.2017;08:40:00;1811;3.0;36
13.06.2017;08:50:00;2821;3.3;37
13.06.2017;09:00:00;3004;3.9;38
13.06.2017;09:10:00;2091;4.2;38
13.06.2017;09:20:00;3013;4.7;39
13.06.2017;09:30:00;3693;5.3;41
13.06.2017;09:40:00;4712;6.1;42
13.06.2017;09:50:00;4923;6.9;44
13.06.2017;10:00:00;4466;7.7;46
13.06.2017;10:10:00;4976;8.5;47
13.06.2017;10:20:00;5666;9.4;48
13.06.2017;10:30:00;5844;10.3;44
13.06.2017;10:40:00;5973;11.3;47
13.06.2017;10:50:00;6209;12.3;44
13.06.2017;11:00:00;6403;13.4;47
13.06.2017;11:10:00;6537;14.5;44
13.06.2017;11:20:00;6654;15.6;47
13.06.2017;11:30:00;6828;16.7;45
13.06.2017;11:40:00;6911;17.8;45
13.06.2017;11:50:00;7050;19.0;47
13.06.2017;12:00:00;7107;20.1;44
13.06.2017;12:10:00;7169;21.3;46
13.06.2017;12:20:00;7298;22.5;47
13.06.2017;12:30:00;7423;23.7;44
13.06.2017;12:40:00;7473;25.0;46
13.06.2017;12:50:00;7549;26.2;47
13.06.2017;13:00:00;7591;27.5;44
13.06.2017;13:10:00;7596;28.7;45
13.06.2017;13:20:00;7628;30.0;47
13.06.2017;13:30:00;7695;31.2;45
13.06.2017;13:40:00;7724;32.5;44
13.06.2017;13:50:00;7760;33.8;47
13.06.2017;14:00:00;7850;35.1;46
13.06.2017;14:10:00;7654;36.4;44
13.06.2017;14:20:00;7736;37.6;46
13.06.2017;14:30:00;7658;38.9;47
13.06.2017;14:40:00;7612;40.2;44
13.06.2017;14:50:00;7159;41.4;45
13.06.2017;15:00:00;6057;42.5;47
13.06.2017;15:10:00;7609;43.6;44
13.06.2017;15:20:00;7554;44.9;45
13.06.2017;15:30:00;7658;45.9;46
13.06.2017;15:40:00;3370;46.8;43
13.06.2017;15:50:00;7301;48.0;47
13.06.2017;16:00:00;6803;49.1;45
13.06.2017;16:10:00;6663;50.2;44
13.06.2017;16:20:00;6368;51.3;47
13.06.2017;16:30:00;6173;52.3;44
13.06.2017;16:40:00;5784;53.3;47
13.06.2017;16:50:00;5314;54.2;45
13.06.2017;17:00:00;3168;54.8;46
13.06.2017;17:10:00;3849;55.5;48
13.06.2017;17:20:00;4662;56.3;46
13.06.2017;17:30:00;4326;57.0;45
13.06.2017;17:40:00;4082;57.7;47
13.06.2017;17:50:00;3806;58.3;48
13.06.2017;18:00:00;3596;58.9;48
13.06.2017;18:10:00;3376;59.5;48
13.06.2017;18:20:00;3175;60.0;48
13.06.2017;18:30:00;2922;60.5;48
13.06.2017;18:40:00;2682;61.0;47
13.06.2017;18:50:00;2453;61.4;46
13.06.2017;19:00:00;2175;61.7;46
13.06.2017;19:10:00;1824;62.1;45
13.06.2017;19:20:00;1505;62.3;44
13.06.2017;19:30:00;1231;62.5;43
13.06.2017;19:40:00;1032;62.7;42
13.06.2017;19:50:00;840;62.9;41
13.06.2017;20:00:00;571;63.0;41
13.06.2017;20:10:00;329;63.0;40
13.06.2017;20:20:00;228;63.1;40
13.06.2017;20:30:00;264;63.1;40
13.06.2017;20:40:00;279;63.1;40
13.06.2017;20:50:00;271;63.2;39
13.06.2017;21:00:00;223;63.2;39
13.06.2017;21:10:00;159;63.3;39
13.06.2017;21:20:00;114;63.3;39
13.06.2017;22:00:00;0;63.3;0
14.06.2017;05:30:00;0;0;13
14.06.2017;05:45:00;138;0;31
14.06.2017;05:55:00;192;0;32
14.06.2017;06:05:00;368;0.1;32
14.06.2017;06:15:00;504;0.1;32
14.06.2017;06:25:00;551;0.2;33
14.06.2017;06:35:00;555;0.3;33
14.06.2017;06:45:00;643;0.4;33
14.06.2017;06:55:00;737;0.5;34
14.06.2017;07:05:00;807;0.7;34
14.06.2017;07:15:00;934;0.8;34
14.06.2017;07:25:00;977;1.0;34
14.06.2017;07:35:00;1138;1.2;34
14.06.2017;07:45:00;1319;1.4;35
14.06.2017;07:55:00;1526;1.6;35
14.06.2017;08:05:00;2367;2.0;35
14.06.2017;08:15:00;2505;2.4;36
14.06.2017;08:25:00;2087;2.7;37
14.06.2017;08:35:00;1758;3.0;37
14.06.2017;08:45:00;1697;3.3;37
14.06.2017;08:55:00;1695;3.6;37
14.06.2017;09:05:00;1611;3.9;37
14.06.2017;09:15:00;1527;4.1;37
14.06.2017;09:25:00;1555;4.4;37
14.06.2017;09:35:00;1822;4.7;37
14.06.2017;09:45:00;2052;5.0;38
14.06.2017;09:55:00;2474;5.4;38
14.06.2017;10:05:00;2420;5.8;39
14.06.2017;10:15:00;2283;6.2;39
14.06.2017;10:25:00;2720;6.6;39
14.06.2017;10:35:00;2208;7.0;39
14.06.2017;10:45:00;3285;7.4;40
14.06.2017;10:55:00;3614;8.1;42
14.06.2017;11:05:00;3217;8.7;42
14.06.2017;11:15:00;3038;9.2;42
14.06.2017;11:25:00;3544;9.7;43
14.06.2017;11:35:00;4011;10.4;44
14.06.2017;11:45:00;4104;11.0;45
14.06.2017;11:55:00;4421;11.8;46
14.06.2017;12:05:00;5001;12.5;46
14.06.2017;12:15:00;7437;13.6;47
14.06.2017;12:25:00;7325;14.7;45
14.06.2017;12:35:00;5533;15.6;48
14.06.2017;12:45:00;3910;16.3;48
14.06.2017;12:55:00;3639;16.9;48
14.06.2017;13:05:00;4141;17.6;48
14.06.2017;13:15:00;3639;18.2;48
14.06.2017;13:25:00;3802;18.8;48
14.06.2017;13:35:00;3634;19.5;48
14.06.2017;13:45:00;3572;20.0;48
14.06.2017;13:55:00;2850;20.6;47
14.06.2017;14:05:00;2622;21.0;46
14.06.2017;14:15:00;2642;21.4;45
14.06.2017;14:25:00;3268;21.9;45
14.06.2017;14:35:00;4099;22.6;46
14.06.2017;14:45:00;3719;23.2;46
14.06.2017;14:55:00;4663;23.9;47
14.06.2017;15:05:00;6606;25.0;44
14.06.2017;15:15:00;5618;25.8;46
14.06.2017;15:25:00;2949;26.4;46
14.06.2017;15:35:00;3820;27.0;46
14.06.2017;15:45:00;4238;27.8;48
14.06.2017;15:55:00;3706;28.4;47
14.06.2017;16:05:00;3551;28.9;47
14.06.2017;16:15:00;4745;29.7;48
14.06.2017;16:25:00;6551;30.7;44
14.06.2017;16:35:00;4559;31.5;46
14.06.2017;16:45:00;5981;32.4;47
14.06.2017;16:55:00;4695;33.2;43
14.06.2017;17:05:00;4291;33.9;46
14.06.2017;17:15:00;4573;34.7;48
14.06.2017;17:25:00;4210;35.4;49
14.06.2017;17:35:00;4100;36.1;44
14.06.2017;17:45:00;3929;36.7;45
14.06.2017;17:55:00;3739;37.3;46
14.06.2017;18:05:00;3476;37.9;47
14.06.2017;18:15:00;3233;38.5;47
14.06.2017;18:25:00;2989;39.0;47
14.06.2017;18:35:00;2746;39.4;46
14.06.2017;18:45:00;2468;39.8;46
14.06.2017;18:55:00;2215;40.2;45
14.06.2017;19:05:00;1838;40.5;44
14.06.2017;19:15:00;1587;40.8;43
14.06.2017;19:25:00;1238;41.0;42
14.06.2017;19:35:00;784;41.2;41
14.06.2017;19:45:00;431;41.3;41
14.06.2017;19:55:00;516;41.3;40
14.06.2017;20:05:00;600;41.4;40
14.06.2017;20:15:00;503;41.5;40
14.06.2017;20:25:00;471;41.6;39
14.06.2017;20:35:00;407;41.7;39
14.06.2017;20:45:00;310;41.7;39
14.06.2017;20:55:00;284;41.8;39
14.06.2017;21:05:00;231;41.8;39
14.06.2017;21:15:00;173;41.8;38
14.06.2017;21:25:00;140;41.9;38
14.06.2017;21:35:00;112;41.9;38
14.06.2017;22:00:00;0;41.9;0
15.06.2017;05:20:00;26;0;19
15.06.2017;05:35:00;162;0;31
15.06.2017;05:45:00;180;0;32
15.06.2017;05:55:00;238;0.1;32
15.06.2017;06:05:00;318;0.1;33
15.06.2017;06:15:00;424;0.2;33
15.06.2017;06:25:00;546;0.3;33
15.06.2017;06:35:00;680;0.4;33
15.06.2017;06:45:00;803;0.5;34
15.06.2017;06:55:00;924;0.6;34
15.06.2017;07:05:00;1008;0.8;34
15.06.2017;07:15:00;1067;1.0;34
15.06.2017;07:25:00;1209;1.2;35
15.06.2017;07:35:00;1325;1.4;35
15.06.2017;07:45:00;1414;1.6;35
15.06.2017;07:55:00;1765;1.9;35
15.06.2017;08:05:00;2229;2.2;35
15.06.2017;08:15:00;2604;2.6;36
15.06.2017;08:25:00;2218;3.0;37
15.06.2017;08:35:00;2661;3.4;37
15.06.2017;08:45:00;2161;3.8;38
15.06.2017;08:55:00;3149;4.2;38
15.06.2017;09:05:00;3732;4.8;40
15.06.2017;09:15:00;3982;5.5;41
15.06.2017;09:25:00;4224;6.2;43
15.06.2017;09:35:00;4481;6.9;44
15.06.2017;09:45:00;4729;7.7;45
15.06.2017;09:55:00;5018;8.5;46
15.06.2017;10:05:00;5243;9.3;48
15.06.2017;10:15:00;5480;10.2;44
15.06.2017;10:25:00;5704;11.2;46
15.06.2017;10:35:00;5975;12.1;47
15.06.2017;10:45:00;6199;13.1;45
15.06.2017;10:55:00;6274;14.2;47
15.06.2017;11:05:00;6487;15.2;45
15.06.2017;11:15:00;6661;16.3;45
15.06.2017;11:25:00;6736;17.4;46
15.06.2017;11:35:00;7010;18.5;44
15.06.2017;11:45:00;6905;19.6;47
15.06.2017;11:55:00;6664;20.8;45
15.06.2017;12:05:00;6857;21.9;45
15.06.2017;12:15:00;7373;23.1;47
15.06.2017;12:25:00;7423;24.3;44
15.06.2017;12:35:00;7350;25.6;45
15.06.2017;12:45:00;7426;26.8;47
15.06.2017;12:55:00;7641;28.0;45
15.06.2017;13:05:00;7601;29.3;45
15.06.2017;13:15:00;7640;30.6;47
15.06.2017;13:25:00;7412;31.8;46
15.06.2017;13:35:00;7674;33.0;44
15.06.2017;13:45:00;7673;34.3;46
15.06.2017;13:55:00;7959;35.6;47
15.06.2017;14:05:00;8019;36.8;46
15.06.2017;14:15:00;7830;38.1;44
15.06.2017;14:25:00;7652;39.4;47
15.06.2017;14:35:00;6183;40.5;46
15.06.2017;14:45:00;7905;41.6;44
15.06.2017;14:55:00;7502;42.8;45
15.06.2017;15:05:00;7377;44.1;47
15.06.2017;15:15:00;7445;45.3;44
15.06.2017;15:25:00;7401;46.5;45
15.06.2017;15:35:00;7078;47.7;47
15.06.2017;15:45:00;7049;48.9;44
15.06.2017;15:55:00;6976;50.0;45
15.06.2017;16:05:00;6858;51.1;47
15.06.2017;16:15:00;6784;52.3;44
15.06.2017;16:25:00;4796;53.2;47
15.06.2017;16:35:00;6114;54.2;47
15.06.2017;16:45:00;5728;55.2;44
15.06.2017;16:55:00;5226;56.1;47
15.06.2017;17:05:00;4774;56.9;44
15.06.2017;17:15:00;2975;57.4;44
15.06.2017;17:25:00;4507;58.1;46
15.06.2017;17:35:00;3424;58.8;48
15.06.2017;17:45:00;738;58.9;45
15.06.2017;17:55:00;746;59.0;43
15.06.2017;18:05:00;510;59.1;42
15.06.2017;18:15:00;241;59.2;42
15.06.2017;18:25:00;209;59.2;41
15.06.2017;18:35:00;344;59.3;41
15.06.2017;18:45:00;772;59.4;41
15.06.2017;18:55:00;1153;59.6;40
15.06.2017;19:05:00;1304;59.8;40
15.06.2017;19:15:00;1060;60.0;40
15.06.2017;19:25:00;1142;60.2;40
15.06.2017;19:35:00;570;60.3;40
15.06.2017;19:45:00;439;60.3;39
15.06.2017;19:55:00;466;60.4;39
15.06.2017;20:05:00;510;60.5;39
15.06.2017;20:15:00;491;60.6;39
15.06.2017;20:25:00;412;60.7;39
15.06.2017;20:35:00;248;60.7;38
15.06.2017;20:45:00;212;60.7;38
15.06.2017;20:55:00;118;60.8;38
15.06.2017;22:00:00;0;60.8;0
16.06.2017;05:40:00;0;0;12
16.06.2017;05:55:00;173;0;31
16.06.2017;06:05:00;227;0;32
16.06.2017;06:15:00;329;0.1;32
16.06.2017;06:25:00;404;0.1;33
16.06.2017;06:35:00;387;0.2;33
16.06.2017;06:45:00;434;0.3;33
16.06.2017;06:55:00;538;0.4;34
16.06.2017;07:05:00;731;0.5;34
16.06.2017;07:15:00;786;0.6;34
16.06.2017;07:25:00;990;0.7;34
16.06.2017;07:35:00;1098;0.9;35
16.06.2017;07:45:00;1268;1.1;35
16.06.2017;07:55:00;1459;1.4;35
16.06.2017;08:05:00;1268;1.6;35
16.06.2017;08:15:00;1499;1.8;35
16.06.2017;08:25:00;1698;2.1;36
16.06.2017;08:35:00;2005;2.4;36
16.06.2017;08:45:00;2003;2.7;36
16.06.2017;08:55:00;3025;3.1;37
16.06.2017;09:05:00;3201;3.7;40
16.06.2017;09:15:00;2521;4.2;40
16.06.2017;09:25:00;3113;4.7;40
16.06.2017;09:35:00;3962;5.4;42
16.06.2017;09:45:00;5162;6.1;44
16.06.2017;09:55:00;4540;6.9;45
16.06.2017;10:05:00;3738;7.4;45
16.06.2017;10:15:00;4348;8.0;44
16.06.2017;10:25:00;6273;8.9;47
16.06.2017;10:35:00;4815;9.8;43
16.06.2017;10:45:00;6267;10.9;47
16.06.2017;10:55:00;7177;11.8;44
16.06.2017;11:05:00;3669;12.6;46
16.06.2017;11:15:00;7532;13.9;44
16.06.2017;11:25:00;8064;15.2;46
16.06.2017;11:35:00;7599;16.5;46
16.06.2017;11:45:00;6189;17.6;44
16.06.2017;11:55:00;6422;18.6;46
16.06.2017;12:05:00;8480;19.9;44
16.06.2017;12:15:00;8063;21.0;47
16.06.2017;12:25:00;7026;22.3;45
16.06.2017;12:35:00;8156;23.4;47
16.06.2017;12:45:00;8394;24.8;46
16.06.2017;12:55:00;8336;26.1;44
16.06.2017;13:05:00;8253;27.5;46
16.06.2017;13:15:00;8267;28.9;47
16.06.2017;13:25:00;8170;30.2;44
16.06.2017;13:35:00;8228;31.6;45
16.06.2017;13:45:00;7748;32.9;47
16.06.2017;13:55:00;8123;34.2;45
16.06.2017;14:05:00;8471;35.6;44
16.06.2017;14:15:00;7621;36.9;47
16.06.2017;14:25:00;8032;38.2;46
16.06.2017;14:35:00;8881;39.7;44
16.06.2017;14:45:00;3798;40.6;46
16.06.2017;14:55:00;6728;41.5;47
16.06.2017;15:05:00;6151;42.6;44
16.06.2017;15:15:00;6312;43.7;45
16.06.2017;15:25:00;6528;44.8;47
16.06.2017;15:35:00;6615;45.9;44
16.06.2017;15:45:00;6774;47.0;47
16.06.2017;15:55:00;6638;48.1;46
16.06.2017;16:05:00;7194;49.3;44
16.06.2017;16:15:00;6759;50.5;48
16.06.2017;16:25:00;6931;51.6;45
16.06.2017;16:35:00;6488;52.7;45
16.06.2017;16:45:00;5771;53.7;46
16.06.2017;16:55:00;3757;54.2;47
16.06.2017;17:05:00;4987;55.2;44
16.06.2017;17:15:00;4469;55.9;45
16.06.2017;17:25:00;4298;56.6;47
16.06.2017;17:35:00;4496;57.3;48
16.06.2017;17:45:00;4122;58.0;44
16.06.2017;17:55:00;3317;58.6;45
16.06.2017;18:05:00;3685;59.2;46
16.06.2017;18:15:00;2831;59.6;46
16.06.2017;18:25:00;2498;60.1;46
16.06.2017;18:35:00;2349;60.5;45
16.06.2017;18:45:00;1653;60.8;44
16.06.2017;18:55:00;2096;61.2;44
16.06.2017;19:05:00;2210;61.5;44
16.06.2017;19:15:00;1266;61.8;43
16.06.2017;19:25:00;1091;62.0;42
16.06.2017;19:35:00;1123;62.1;41
16.06.2017;19:45:00;1015;62.3;41
16.06.2017;19:55:00;914;62.5;41
16.06.2017;20:05:00;731;62.6;40
16.06.2017;20:15:00;598;62.7;40
