Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.06.2017;20:25:00;491;62.8;40
16.06.2017;20:35:00;419;62.9;40
16.06.2017;20:45:00;337;62.9;39
16.06.2017;20:55:00;247;63.0;39
16.06.2017;21:05:00;180;63.0;39
16.06.2017;21:15:00;120;63.0;39
16.06.2017;21:25:00;97;63.0;39
16.06.2017;21:35:00;108;63.1;38
16.06.2017;22:00:00;0;63.1;0
17.06.2017;05:35:00;0;0;11
17.06.2017;05:50:00;160;0;31
17.06.2017;06:00:00;201;0;32
17.06.2017;06:10:00;247;0.1;32
17.06.2017;06:20:00;304;0.1;33
17.06.2017;06:30:00;383;0.2;33
17.06.2017;06:40:00;493;0.2;33
17.06.2017;06:50:00;491;0.3;34
17.06.2017;07:00:00;620;0.4;34
17.06.2017;07:10:00;615;0.5;34
17.06.2017;07:20:00;716;0.6;34
17.06.2017;07:30:00;846;0.8;34
17.06.2017;07:40:00;1085;0.9;34
17.06.2017;07:50:00;1640;1.2;35
17.06.2017;08:00:00;1923;1.5;35
17.06.2017;08:10:00;2000;1.8;35
17.06.2017;08:20:00;1963;2.1;36
17.06.2017;08:30:00;1987;2.4;36
17.06.2017;08:40:00;2167;2.8;37
17.06.2017;08:50:00;3732;3.3;38
17.06.2017;09:00:00;3609;3.9;40
17.06.2017;09:10:00;3861;4.5;41
17.06.2017;09:20:00;4259;5.2;42
17.06.2017;09:30:00;4521;6.0;44
17.06.2017;09:40:00;4913;6.6;44
17.06.2017;09:50:00;5355;7.4;46
17.06.2017;10:00:00;5564;8.3;48
17.06.2017;10:10:00;4075;9.2;43
17.06.2017;10:20:00;1635;9.5;42
17.06.2017;10:30:00;4140;10.0;43
17.06.2017;10:40:00;5936;10.9;46
17.06.2017;10:50:00;7501;12.0;44
17.06.2017;11:00:00;6723;13.2;47
17.06.2017;11:10:00;2382;13.7;42
17.06.2017;11:20:00;1896;14.1;42
17.06.2017;11:30:00;2314;14.5;42
17.06.2017;11:40:00;7866;15.7;47
17.06.2017;11:50:00;7495;16.9;45
17.06.2017;12:00:00;6747;18.1;44
17.06.2017;12:10:00;7637;19.3;47
17.06.2017;12:20:00;7658;20.6;45
17.06.2017;12:30:00;7614;21.9;44
17.06.2017;12:40:00;7804;23.2;47
17.06.2017;12:50:00;7729;24.4;46
17.06.2017;13:00:00;7772;25.7;44
17.06.2017;13:10:00;7898;27.0;46
17.06.2017;13:20:00;7639;28.3;47
17.06.2017;13:30:00;7726;29.6;44
17.06.2017;13:40:00;7729;30.9;45
17.06.2017;13:50:00;7872;32.2;47
17.06.2017;14:00:00;7941;33.5;45
17.06.2017;14:10:00;7912;34.8;45
17.06.2017;14:20:00;7900;36.1;47
17.06.2017;14:30:00;7718;37.3;45
17.06.2017;14:40:00;7741;38.6;44
17.06.2017;14:50:00;7560;39.9;47
17.06.2017;15:00:00;7853;41.1;46
17.06.2017;15:10:00;7284;42.4;44
17.06.2017;15:20:00;7341;43.5;47
17.06.2017;15:30:00;7190;44.7;45
17.06.2017;15:40:00;7198;45.9;45
17.06.2017;15:50:00;7051;47.1;47
17.06.2017;16:00:00;6879;48.2;44
17.06.2017;16:10:00;6653;49.4;46
17.06.2017;16:20:00;6598;50.4;46
17.06.2017;16:30:00;6262;51.5;44
17.06.2017;16:40:00;6004;52.5;48
17.06.2017;16:50:00;5537;53.4;44
17.06.2017;17:00:00;4635;54.2;47
17.06.2017;17:10:00;4877;55.1;45
17.06.2017;17:20:00;1834;55.6;44
17.06.2017;17:30:00;4327;56.2;46
17.06.2017;17:40:00;2318;56.8;47
17.06.2017;17:50:00;3497;57.2;45
17.06.2017;18:00:00;2467;57.6;46
17.06.2017;18:10:00;1273;58.1;45
17.06.2017;18:20:00;2140;58.3;45
17.06.2017;18:30:00;1695;58.6;44
17.06.2017;18:40:00;1019;58.8;43
17.06.2017;18:50:00;1091;59.0;42
17.06.2017;19:00:00;989;59.2;41
17.06.2017;19:10:00;1080;59.4;41
17.06.2017;19:20:00;962;59.5;41
17.06.2017;19:30:00;844;59.7;40
17.06.2017;19:40:00;594;59.8;40
17.06.2017;19:50:00;568;59.9;40
17.06.2017;20:00:00;468;59.9;40
17.06.2017;20:10:00;513;60.0;39
17.06.2017;20:20:00;493;60.1;39
17.06.2017;20:30:00;422;60.2;39
17.06.2017;20:40:00;346;60.2;39
17.06.2017;20:50:00;243;60.3;39
17.06.2017;21:00:00;201;60.3;38
17.06.2017;21:10:00;159;60.4;38
17.06.2017;21:20:00;123;60.4;38
17.06.2017;21:30:00;101;60.4;38
17.06.2017;21:40:00;93;60.4;38
17.06.2017;22:00:00;0;60.4;0
18.06.2017;05:35:00;0;0;14
18.06.2017;05:50:00;148;0;31
18.06.2017;06:00:00;198;0;32
18.06.2017;06:10:00;237;0;32
18.06.2017;06:20:00;270;0.1;33
18.06.2017;06:30:00;299;0.1;33
18.06.2017;06:40:00;329;0.2;33
18.06.2017;06:50:00;355;0.2;34
18.06.2017;07:00:00;408;0.3;34
18.06.2017;07:10:00;487;0.4;34
18.06.2017;07:20:00;573;0.5;34
18.06.2017;07:30:00;681;0.6;34
18.06.2017;07:40:00;965;0.7;34
18.06.2017;07:50:00;1482;1.0;35
18.06.2017;08:00:00;1772;1.2;35
18.06.2017;08:10:00;2086;1.6;35
18.06.2017;08:20:00;2378;2.0;36
18.06.2017;08:30:00;2797;2.4;37
18.06.2017;08:40:00;3101;2.9;38
18.06.2017;08:50:00;3422;3.4;39
18.06.2017;09:00:00;3699;4.0;40
18.06.2017;09:10:00;4073;4.7;42
18.06.2017;09:20:00;4406;5.4;43
18.06.2017;09:30:00;4777;6.2;44
18.06.2017;09:40:00;4387;6.9;45
18.06.2017;09:50:00;4470;7.6;45
18.06.2017;10:00:00;3981;8.3;46
18.06.2017;10:10:00;5946;9.3;47
18.06.2017;10:20:00;6169;10.2;44
18.06.2017;10:30:00;5996;11.2;48
18.06.2017;10:40:00;6535;12.3;44
18.06.2017;10:50:00;6685;13.3;47
18.06.2017;11:00:00;5174;14.2;44
18.06.2017;11:10:00;7168;15.4;47
18.06.2017;11:20:00;7052;16.5;45
18.06.2017;11:30:00;7201;17.7;44
18.06.2017;11:40:00;7270;18.9;47
18.06.2017;11:50:00;7462;20.1;45
18.06.2017;12:00:00;7531;21.4;44
18.06.2017;12:10:00;7644;22.6;47
18.06.2017;12:20:00;7764;23.9;46
18.06.2017;12:30:00;7857;25.2;44
18.06.2017;12:40:00;7863;26.5;46
18.06.2017;12:50:00;7990;27.8;47
18.06.2017;13:00:00;8039;29.1;44
18.06.2017;13:10:00;8016;30.4;45
18.06.2017;13:20:00;8076;31.8;47
18.06.2017;13:30:00;8120;33.1;45
18.06.2017;13:40:00;8037;34.4;44
18.06.2017;13:50:00;8035;35.8;47
18.06.2017;14:00:00;8061;37.1;46
18.06.2017;14:10:00;7964;38.4;44
18.06.2017;14:20:00;7911;39.7;47
18.06.2017;14:30:00;7830;41.0;46
18.06.2017;14:40:00;7849;42.3;44
18.06.2017;14:50:00;7770;43.6;46
18.06.2017;15:00:00;7637;44.9;47
18.06.2017;15:10:00;7644;46.1;44
18.06.2017;15:20:00;7545;47.4;45
18.06.2017;15:30:00;7483;48.6;47
18.06.2017;15:40:00;7369;49.8;44
18.06.2017;15:50:00;7238;51.0;45
18.06.2017;16:00:00;7073;52.2;47
18.06.2017;16:10:00;6923;53.3;44
18.06.2017;16:20:00;6726;54.5;46
18.06.2017;16:30:00;6459;55.5;46
18.06.2017;16:40:00;6103;56.6;44
18.06.2017;16:50:00;5743;57.5;47
18.06.2017;17:00:00;5328;58.4;44
18.06.2017;17:10:00;4928;59.2;46
18.06.2017;17:20:00;4555;60.0;48
18.06.2017;17:30:00;4403;60.7;44
18.06.2017;17:40:00;4234;61.4;46
18.06.2017;17:50:00;4000;62.1;48
18.06.2017;18:00:00;3736;62.7;48
18.06.2017;18:10:00;3553;63.3;49
18.06.2017;18:20:00;3306;63.9;49
18.06.2017;18:30:00;3061;64.4;48
18.06.2017;18:40:00;2783;64.9;48
18.06.2017;18:50:00;2549;65.3;47
18.06.2017;19:00:00;2287;65.7;46
18.06.2017;19:10:00;1891;66.0;45
18.06.2017;19:20:00;1565;66.3;44
18.06.2017;19:30:00;1266;66.5;43
18.06.2017;19:40:00;1065;66.7;42
18.06.2017;19:50:00;870;66.8;42
18.06.2017;20:00:00;656;67.0;41
18.06.2017;20:10:00;464;67.0;41
18.06.2017;20:20:00;330;67.1;40
18.06.2017;20:30:00;237;67.1;40
18.06.2017;20:40:00;226;67.2;40
18.06.2017;20:50:00;202;67.2;40
18.06.2017;21:00:00;175;67.2;39
18.06.2017;21:10:00;144;67.3;39
18.06.2017;21:20:00;118;67.3;39
18.06.2017;21:30:00;97;67.3;39
18.06.2017;22:00:00;0;67.3;0
19.06.2017;05:35:00;18;0;29
19.06.2017;05:50:00;158;0;31
19.06.2017;06:00:00;207;0;32
19.06.2017;06:10:00;247;0.1;32
19.06.2017;06:20:00;282;0.1;33
19.06.2017;06:30:00;318;0.2;33
19.06.2017;06:40:00;350;0.2;33
19.06.2017;06:50:00;383;0.3;34
19.06.2017;07:00:00;430;0.3;34
19.06.2017;07:10:00;499;0.4;34
19.06.2017;07:20:00;576;0.5;34
19.06.2017;07:30:00;686;0.6;34
19.06.2017;07:40:00;941;0.8;35
19.06.2017;07:50:00;1449;1.0;35
19.06.2017;08:00:00;1737;1.3;35
19.06.2017;08:10:00;2037;1.6;35
19.06.2017;08:20:00;2361;2.0;36
19.06.2017;08:30:00;2700;2.4;37
19.06.2017;08:40:00;3020;2.9;38
19.06.2017;08:50:00;3332;3.4;39
19.06.2017;09:00:00;3628;4.0;40
19.06.2017;09:10:00;3908;4.6;41
19.06.2017;09:20:00;4187;5.3;43
19.06.2017;09:30:00;4389;6.0;44
19.06.2017;09:40:00;4719;6.8;45
19.06.2017;09:50:00;4937;7.6;46
19.06.2017;10:00:00;5138;8.4;48
19.06.2017;10:10:00;5339;9.3;45
19.06.2017;10:20:00;5533;10.2;45
19.06.2017;10:30:00;5713;11.1;48
19.06.2017;10:40:00;5915;12.1;44
19.06.2017;10:50:00;6085;13.1;48
19.06.2017;11:00:00;6265;14.1;44
19.06.2017;11:10:00;6459;15.2;47
19.06.2017;11:20:00;6653;16.3;45
19.06.2017;11:30:00;6812;17.4;45
19.06.2017;11:40:00;6882;18.5;47
19.06.2017;11:50:00;6777;19.6;44
19.06.2017;12:00:00;7157;20.8;46
19.06.2017;12:10:00;7199;22.0;47
19.06.2017;12:20:00;7277;23.2;44
19.06.2017;12:30:00;7413;24.4;46
19.06.2017;12:40:00;7478;25.7;47
19.06.2017;12:50:00;7514;26.9;44
19.06.2017;13:00:00;7594;28.1;45
19.06.2017;13:10:00;7558;29.4;47
19.06.2017;13:20:00;7633;30.6;45
19.06.2017;13:30:00;7548;31.9;45
19.06.2017;13:40:00;7558;33.2;47
19.06.2017;13:50:00;7613;34.4;45
19.06.2017;14:00:00;7515;35.7;44
19.06.2017;14:10:00;7465;36.9;47
19.06.2017;14:20:00;7483;38.1;46
19.06.2017;14:30:00;7406;39.3;44
19.06.2017;14:40:00;7340;40.6;47
19.06.2017;14:50:00;7315;41.8;46
19.06.2017;15:00:00;7132;42.9;44
19.06.2017;15:10:00;6988;44.1;47
19.06.2017;15:20:00;6875;45.2;46
19.06.2017;15:30:00;6717;46.4;44
19.06.2017;15:40:00;6868;47.5;47
19.06.2017;15:50:00;6878;48.6;45
19.06.2017;16:00:00;6374;49.7;44
19.06.2017;16:10:00;3572;50.6;47
19.06.2017;16:20:00;6109;51.5;46
19.06.2017;16:30:00;3312;52.3;44
19.06.2017;16:40:00;6126;53.4;46
19.06.2017;16:50:00;5551;54.3;46
19.06.2017;17:00:00;5172;55.2;47
19.06.2017;17:10:00;4605;55.9;44
19.06.2017;17:20:00;4209;56.6;47
19.06.2017;17:30:00;4213;57.3;48
19.06.2017;17:40:00;3964;58.0;44
19.06.2017;17:50:00;3775;58.6;46
19.06.2017;18:00:00;3564;59.2;47
19.06.2017;18:10:00;3341;59.8;47
19.06.2017;18:20:00;3110;60.3;47
19.06.2017;18:30:00;2902;60.8;47
19.06.2017;18:40:00;2585;61.3;47
19.06.2017;18:50:00;2395;61.7;46
19.06.2017;19:00:00;2105;62.0;45
19.06.2017;19:10:00;1755;62.3;45
19.06.2017;19:20:00;1486;62.6;44
19.06.2017;19:30:00;1199;62.8;43
19.06.2017;19:40:00;977;63.0;42
19.06.2017;19:50:00;821;63.1;41
19.06.2017;20:00:00;631;63.2;41
19.06.2017;20:10:00;450;63.3;41
19.06.2017;20:20:00;322;63.4;40
19.06.2017;20:30:00;249;63.4;40
19.06.2017;20:40:00;240;63.4;40
19.06.2017;20:50:00;209;63.5;40
19.06.2017;21:00:00;178;63.5;39
19.06.2017;21:10:00;135;63.5;39
19.06.2017;21:20:00;107;63.5;39
19.06.2017;21:30:00;94;63.6;39
19.06.2017;22:00:00;0;63.6;0
20.06.2017;05:40:00;0;0;6
20.06.2017;05:55:00;144;0;31
20.06.2017;06:05:00;165;0;32
20.06.2017;06:15:00;224;0;33
20.06.2017;06:25:00;293;0.1;33
20.06.2017;06:35:00;382;0.1;33
20.06.2017;06:45:00;439;0.2;34
20.06.2017;06:55:00;441;0.3;34
20.06.2017;07:05:00;553;0.4;34
20.06.2017;07:15:00;745;0.5;34
20.06.2017;07:25:00;799;0.6;35
20.06.2017;07:35:00;1011;0.8;35
20.06.2017;07:45:00;950;0.9;35
20.06.2017;07:55:00;1501;1.2;35
20.06.2017;08:05:00;1671;1.4;35
20.06.2017;08:15:00;2161;1.8;36
20.06.2017;08:25:00;2387;2.1;36
20.06.2017;08:35:00;2713;2.6;37
20.06.2017;08:45:00;2992;3.0;38
20.06.2017;08:55:00;3283;3.6;39
20.06.2017;09:05:00;3538;4.1;41
20.06.2017;09:15:00;3817;4.8;42
20.06.2017;09:25:00;4105;5.4;43
20.06.2017;09:35:00;4340;6.1;44
20.06.2017;09:45:00;4614;6.9;45
20.06.2017;09:55:00;4835;7.7;47
20.06.2017;10:05:00;5199;8.4;47
20.06.2017;10:15:00;5320;9.3;46
20.06.2017;10:25:00;5567;10.2;45
20.06.2017;10:35:00;5786;11.1;48
20.06.2017;10:45:00;6036;12.1;44
20.06.2017;10:55:00;6211;13.1;48
20.06.2017;11:05:00;6393;14.2;45
20.06.2017;11:15:00;6517;15.2;46
20.06.2017;11:25:00;6662;16.3;46
20.06.2017;11:35:00;6820;17.5;44
20.06.2017;11:45:00;6905;18.6;47
20.06.2017;11:55:00;6998;19.7;44
20.06.2017;12:05:00;7167;20.9;45
20.06.2017;12:15:00;7219;22.1;47
20.06.2017;12:25:00;7334;23.3;44
20.06.2017;12:35:00;7394;24.5;45
20.06.2017;12:45:00;7298;25.7;47
20.06.2017;12:55:00;7462;27.0;44
20.06.2017;13:05:00;7589;28.2;46
20.06.2017;13:15:00;7575;29.5;47
20.06.2017;13:25:00;7479;30.7;44
20.06.2017;13:35:00;7484;31.9;46
20.06.2017;13:45:00;7529;33.2;47
20.06.2017;13:55:00;7599;34.4;44
20.06.2017;14:05:00;7576;35.7;45
20.06.2017;14:15:00;7522;36.9;47
20.06.2017;14:25:00;7409;38.1;44
20.06.2017;14:35:00;7452;39.4;46
20.06.2017;14:45:00;7286;40.6;47
20.06.2017;14:55:00;7342;41.8;44
20.06.2017;15:05:00;7253;43.0;46
20.06.2017;15:15:00;7243;44.2;47
20.06.2017;15:25:00;7158;45.4;44
20.06.2017;15:35:00;6951;46.5;47
20.06.2017;15:45:00;6770;47.6;46
20.06.2017;15:55:00;6709;48.8;44
20.06.2017;16:05:00;6654;49.9;47
20.06.2017;16:15:00;6511;50.9;44
20.06.2017;16:25:00;6306;52.0;45
20.06.2017;16:35:00;6160;53.0;46
20.06.2017;16:45:00;5796;54.0;44
20.06.2017;16:55:00;4027;54.8;47
20.06.2017;17:05:00;4741;55.5;48
20.06.2017;17:15:00;3115;56.1;43
20.06.2017;17:25:00;3919;56.8;44
20.06.2017;17:35:00;4121;57.4;47
20.06.2017;17:45:00;3903;58.1;48
20.06.2017;17:55:00;3719;58.7;48
20.06.2017;18:05:00;3454;59.3;44
20.06.2017;18:15:00;3260;59.8;45
20.06.2017;18:25:00;3098;60.4;46
20.06.2017;18:35:00;2689;60.8;46
20.06.2017;18:45:00;2490;61.2;46
20.06.2017;18:55:00;2199;61.6;45
20.06.2017;19:05:00;1802;61.9;45
20.06.2017;19:15:00;1447;62.2;44
20.06.2017;19:25:00;1170;62.4;43
20.06.2017;19:35:00;915;62.6;42
20.06.2017;19:45:00;858;62.7;42
20.06.2017;19:55:00;750;62.8;41
20.06.2017;20:05:00;564;62.9;41
20.06.2017;20:15:00;396;63.0;41
20.06.2017;20:25:00;323;63.1;40
20.06.2017;20:35:00;275;63.1;40
20.06.2017;20:45:00;238;63.1;40
20.06.2017;20:55:00;228;63.2;40
20.06.2017;21:05:00;182;63.2;40
20.06.2017;21:15:00;140;63.2;39
20.06.2017;21:25:00;102;63.3;39
20.06.2017;21:35:00;90;63.3;39
20.06.2017;22:00:00;0;63.3;0
21.06.2017;05:30:00;8;0;25
21.06.2017;05:55:00;234;0;33
21.06.2017;06:05:00;310;0.1;33
21.06.2017;06:15:00;388;0.1;34
21.06.2017;06:25:00;508;0.2;34
21.06.2017;06:35:00;563;0.3;34
21.06.2017;06:45:00;592;0.4;34
21.06.2017;06:55:00;685;0.5;35
21.06.2017;07:05:00;812;0.6;35
21.06.2017;07:15:00;1321;0.8;35
21.06.2017;07:25:00;1327;1.1;35
21.06.2017;07:35:00;1228;1.3;35
21.06.2017;07:45:00;1396;1.5;36
21.06.2017;07:55:00;1354;1.7;36
21.06.2017;08:05:00;1478;2.0;36
21.06.2017;08:15:00;1124;2.1;36
21.06.2017;08:25:00;1990;2.4;37
21.06.2017;08:35:00;2424;2.8;37
21.06.2017;08:45:00;2701;3.3;38
21.06.2017;08:55:00;2796;3.7;39
21.06.2017;09:05:00;3133;4.2;40
21.06.2017;09:15:00;3212;4.8;41
21.06.2017;09:25:00;3736;5.4;42
21.06.2017;09:35:00;4083;6.0;43
21.06.2017;09:45:00;4275;6.7;45
21.06.2017;09:55:00;4501;7.4;46
21.06.2017;10:05:00;4688;8.2;47
21.06.2017;10:15:00;4854;9.0;48
21.06.2017;10:25:00;5119;9.9;44
21.06.2017;10:35:00;5328;10.7;46
21.06.2017;10:45:00;5509;11.6;48
21.06.2017;10:55:00;5638;12.5;44
21.06.2017;11:05:00;5801;13.5;48
21.06.2017;11:15:00;5967;14.5;44
21.06.2017;11:25:00;6046;15.5;47
21.06.2017;11:35:00;6193;16.5;45
21.06.2017;11:45:00;6320;17.5;45
21.06.2017;11:55:00;6504;18.6;47
21.06.2017;12:05:00;6562;19.7;44
21.06.2017;12:15:00;6750;20.8;47
21.06.2017;12:25:00;7344;22.0;45
21.06.2017;12:35:00;5012;23.0;44
21.06.2017;12:45:00;4134;23.8;46
21.06.2017;12:55:00;3414;24.5;47
21.06.2017;13:05:00;1729;24.8;45
21.06.2017;13:15:00;2479;25.1;45
21.06.2017;13:25:00;6436;26.2;46
21.06.2017;13:35:00;7081;27.1;46
21.06.2017;13:45:00;7037;28.3;44
21.06.2017;13:55:00;7125;29.5;47
21.06.2017;14:05:00;6978;30.6;45
21.06.2017;14:15:00;7047;31.8;44
21.06.2017;14:25:00;6983;32.9;47
21.06.2017;14:35:00;7081;34.1;45
21.06.2017;14:45:00;6786;35.3;45
21.06.2017;14:55:00;5075;36.3;47
21.06.2017;15:05:00;2479;36.7;46
21.06.2017;15:15:00;7472;37.8;46
21.06.2017;15:25:00;7142;38.9;46
21.06.2017;15:35:00;7391;40.1;44
21.06.2017;15:45:00;5508;41.2;48
21.06.2017;15:55:00;2313;41.6;47
21.06.2017;16:05:00;2000;41.9;46
21.06.2017;16:15:00;1725;42.2;45
21.06.2017;16:25:00;1333;42.5;44
21.06.2017;16:35:00;1245;42.7;43
21.06.2017;16:45:00;942;42.9;43
21.06.2017;16:55:00;834;43.0;42
21.06.2017;17:05:00;911;43.2;42
21.06.2017;17:15:00;1594;43.4;41
21.06.2017;17:25:00;3791;43.9;43
21.06.2017;17:35:00;1828;44.3;43
21.06.2017;17:45:00;1558;44.6;42
21.06.2017;17:55:00;2435;45.0;43
21.06.2017;18:05:00;1890;45.3;43
21.06.2017;18:15:00;675;45.4;41
21.06.2017;18:25:00;2693;45.9;42
21.06.2017;18:35:00;1921;46.2;42
21.06.2017;18:45:00;2145;46.6;43
21.06.2017;18:55:00;1871;46.9;42
21.06.2017;19:05:00;1598;47.2;42
21.06.2017;19:15:00;1484;47.4;42
21.06.2017;19:25:00;1165;47.6;41
21.06.2017;19:35:00;1035;47.8;41
21.06.2017;19:45:00;895;48.0;40
21.06.2017;19:55:00;738;48.1;40
21.06.2017;20:05:00;548;48.2;40
21.06.2017;20:15:00;423;48.3;40
21.06.2017;20:25:00;390;48.3;40
21.06.2017;20:35:00;315;48.4;40
21.06.2017;20:45:00;252;48.4;39
21.06.2017;20:55:00;202;48.5;39
21.06.2017;21:05:00;153;48.5;39
21.06.2017;21:15:00;121;48.5;39
21.06.2017;21:25:00;101;48.5;39
21.06.2017;22:00:00;0;48.6;0
22.06.2017;05:25:00;0;0;13
22.06.2017;05:40:00;152;0;32
22.06.2017;05:50:00;224;0;33
22.06.2017;06:00:00;285;0.1;33
22.06.2017;06:10:00;335;0.1;34
22.06.2017;06:20:00;454;0.2;34
22.06.2017;06:30:00;502;0.3;34
22.06.2017;06:40:00;488;0.3;34
22.06.2017;06:50:00;472;0.4;35
22.06.2017;07:00:00;503;0.5;35
22.06.2017;07:10:00;570;0.6;35
22.06.2017;07:20:00;655;0.7;35
22.06.2017;07:30:00;765;0.8;35
22.06.2017;07:40:00;914;1.0;36
22.06.2017;07:50:00;1376;1.2;36
22.06.2017;08:00:00;1633;1.4;36
22.06.2017;08:10:00;1907;1.7;36
22.06.2017;08:20:00;2201;2.1;37
22.06.2017;08:30:00;2488;2.5;38
22.06.2017;08:40:00;2769;2.9;38
22.06.2017;08:50:00;3049;3.4;39
22.06.2017;09:00:00;3323;4.0;41
22.06.2017;09:10:00;3582;4.5;42
22.06.2017;09:20:00;3830;5.2;43
22.06.2017;09:30:00;4082;5.8;44
22.06.2017;09:40:00;4328;6.5;45
22.06.2017;09:50:00;4526;7.3;46
22.06.2017;10:00:00;4852;8.1;47
22.06.2017;10:10:00;4966;8.9;47
22.06.2017;10:20:00;5319;9.7;45
22.06.2017;10:30:00;5490;10.6;47
22.06.2017;10:40:00;5717;11.6;44
22.06.2017;10:50:00;5915;12.5;47
22.06.2017;11:00:00;6039;13.5;44
22.06.2017;11:10:00;6185;14.5;48
22.06.2017;11:20:00;6329;15.6;44
22.06.2017;11:30:00;6418;16.6;47
22.06.2017;11:40:00;6556;17.7;46
22.06.2017;11:50:00;6755;18.8;44
22.06.2017;12:00:00;6861;19.9;47
22.06.2017;12:10:00;6868;21.1;44
22.06.2017;12:20:00;6993;22.2;46
22.06.2017;12:30:00;7033;23.4;47
22.06.2017;12:40:00;7138;24.6;44
22.06.2017;12:50:00;7156;25.7;47
22.06.2017;13:00:00;7164;26.9;45
22.06.2017;13:10:00;7221;28.1;44
22.06.2017;13:20:00;7144;29.3;47
22.06.2017;13:30:00;7216;30.5;45
22.06.2017;13:40:00;7081;31.6;45
22.06.2017;13:50:00;7221;32.8;47
22.06.2017;14:00:00;7213;34.0;44
22.06.2017;14:10:00;7066;35.2;45
22.06.2017;14:20:00;7156;36.4;47
22.06.2017;14:30:00;7063;37.5;44
22.06.2017;14:40:00;6874;38.7;47
22.06.2017;14:50:00;6945;39.8;46
22.06.2017;15:00:00;6893;41.0;44
22.06.2017;15:10:00;6756;42.1;47
22.06.2017;15:20:00;6748;43.2;45
22.06.2017;15:30:00;6603;44.3;45
22.06.2017;15:40:00;6525;45.4;47
22.06.2017;15:50:00;6165;46.4;44
22.06.2017;16:00:00;5474;47.4;48
22.06.2017;16:10:00;4770;48.2;44
22.06.2017;16:20:00;5404;49.1;47
22.06.2017;16:30:00;4206;49.8;44
22.06.2017;16:40:00;3384;50.4;44
22.06.2017;16:50:00;3839;51.0;46
22.06.2017;17:00:00;3435;51.6;47
22.06.2017;17:10:00;3767;52.2;48
22.06.2017;17:20:00;3106;52.7;48
22.06.2017;17:30:00;2152;53.1;47
22.06.2017;17:40:00;2250;53.5;47
22.06.2017;17:50:00;3061;54.0;47
22.06.2017;18:00:00;1726;54.3;46
22.06.2017;18:10:00;1369;54.6;45
22.06.2017;18:20:00;1315;54.8;44
22.06.2017;18:30:00;1255;55.0;43
22.06.2017;18:40:00;1105;55.2;43
22.06.2017;18:50:00;1071;55.4;42
22.06.2017;19:00:00;1010;55.5;42
22.06.2017;19:10:00;1042;55.7;41
22.06.2017;19:20:00;1417;55.9;41
22.06.2017;19:30:00;1591;56.2;41
22.06.2017;19:40:00;1186;56.4;41
22.06.2017;19:50:00;778;56.6;41
22.06.2017;20:00:00;553;56.6;41
22.06.2017;20:10:00;478;56.7;40
22.06.2017;20:20:00;413;56.8;40
22.06.2017;20:30:00;353;56.9;40
22.06.2017;20:40:00;280;56.9;40
22.06.2017;20:50:00;237;57.0;40
22.06.2017;21:00:00;176;57.0;40
22.06.2017;21:10:00;128;57.0;39
22.06.2017;21:20:00;107;57.0;39
22.06.2017;22:00:00;0;57.0;0
23.06.2017;05:45:00;0;0;16
23.06.2017;06:00:00;169;0;33
23.06.2017;06:10:00;252;0;33
23.06.2017;06:20:00;370;0.1;34
23.06.2017;06:30:00;568;0.2;34
23.06.2017;06:40:00;680;0.3;35
23.06.2017;06:50:00;487;0.4;35
23.06.2017;07:00:00;498;0.4;35
23.06.2017;07:10:00;604;0.5;35
23.06.2017;07:20:00;821;0.7;36
23.06.2017;07:30:00;621;0.8;36
23.06.2017;07:40:00;1276;1.0;36
23.06.2017;07:50:00;984;1.1;36
23.06.2017;08:00:00;1191;1.4;36
23.06.2017;08:10:00;1690;1.6;37
23.06.2017;08:20:00;2071;2.0;37
23.06.2017;08:30:00;2887;2.4;38
23.06.2017;08:40:00;1850;2.8;39
23.06.2017;08:50:00;2736;3.1;39
23.06.2017;09:00:00;3053;3.6;40
23.06.2017;09:10:00;2700;4.1;41
23.06.2017;09:20:00;2586;4.6;41
23.06.2017;09:30:00;3804;5.2;43
23.06.2017;09:40:00;1912;5.7;43
23.06.2017;09:50:00;1944;6.0;42
23.06.2017;10:00:00;3691;6.6;44
23.06.2017;10:10:00;4199;7.3;45
23.06.2017;10:20:00;5628;8.2;47
23.06.2017;10:30:00;6054;9.2;44
23.06.2017;10:40:00;5295;10.0;45
23.06.2017;10:50:00;4760;10.7;47
23.06.2017;11:00:00;5566;11.6;47
23.06.2017;11:10:00;4363;12.3;44
23.06.2017;11:20:00;4528;13.0;46
23.06.2017;11:30:00;6224;14.0;44
23.06.2017;11:40:00;6592;15.1;47
23.06.2017;11:50:00;5042;16.0;45
23.06.2017;12:00:00;6518;17.1;45
23.06.2017;12:10:00;6008;18.1;46
23.06.2017;12:20:00;6554;19.1;44
23.06.2017;12:30:00;6483;20.2;47
23.06.2017;12:40:00;5838;21.2;44
23.06.2017;12:50:00;6852;22.2;47
23.06.2017;13:00:00;6518;23.3;45
23.06.2017;13:10:00;7268;24.5;45
23.06.2017;13:20:00;7346;25.7;47
23.06.2017;13:30:00;7203;26.9;44
23.06.2017;13:40:00;7460;28.1;46
23.06.2017;13:50:00;7214;29.3;47
23.06.2017;14:00:00;6974;30.5;44
23.06.2017;14:10:00;7346;31.7;47
23.06.2017;14:20:00;6590;32.8;45
23.06.2017;14:30:00;7200;34.0;45
23.06.2017;14:40:00;7311;35.2;47
23.06.2017;14:50:00;6999;36.3;44
23.06.2017;15:00:00;6698;37.5;46
23.06.2017;15:10:00;6938;38.6;47
23.06.2017;15:20:00;6240;39.7;44
23.06.2017;15:30:00;6139;40.6;48
23.06.2017;15:40:00;6407;41.7;44
23.06.2017;15:50:00;6578;42.7;47
23.06.2017;16:00:00;5837;43.6;46
23.06.2017;16:10:00;5021;44.4;47
23.06.2017;16:20:00;4668;45.2;45
23.06.2017;16:30:00;5873;46.1;47
23.06.2017;16:40:00;3323;46.7;44
23.06.2017;16:50:00;4178;47.2;45
23.06.2017;17:00:00;2389;47.8;46
23.06.2017;17:10:00;4472;48.5;48
23.06.2017;17:20:00;4306;49.2;44
23.06.2017;17:30:00;3388;49.8;46
23.06.2017;17:40:00;3080;50.4;47
23.06.2017;17:50:00;2358;50.8;46
23.06.2017;18:00:00;1838;51.1;45
23.06.2017;18:10:00;1669;51.4;45
23.06.2017;18:20:00;1509;51.6;44
23.06.2017;18:30:00;1593;51.9;44
23.06.2017;18:40:00;1716;52.1;43
23.06.2017;18:50:00;1856;52.4;43
23.06.2017;19:00:00;1706;52.7;43
23.06.2017;19:10:00;1530;53.0;43
23.06.2017;19:20:00;1396;53.2;42
23.06.2017;19:30:00;1275;53.4;42
23.06.2017;19:40:00;1235;53.6;42
23.06.2017;19:50:00;1096;53.8;41
23.06.2017;20:00:00;913;54.0;41
23.06.2017;20:10:00;782;54.1;41
23.06.2017;20:20:00;701;54.2;41
23.06.2017;20:30:00;628;54.3;41
23.06.2017;20:40:00;475;54.4;40
23.06.2017;20:50:00;361;54.5;40
23.06.2017;21:00:00;250;54.5;40
23.06.2017;21:10:00;183;54.6;40
23.06.2017;21:20:00;133;54.6;40
23.06.2017;21:30:00;104;54.6;40
23.06.2017;22:00:00;0;54.6;0
24.06.2017;05:40:00;0;0;7
24.06.2017;05:55:00;179;0;33
24.06.2017;06:05:00;185;0;33
24.06.2017;06:15:00;199;0;34
24.06.2017;06:25:00;162;0.1;34
24.06.2017;06:35:00;288;0.1;35
24.06.2017;06:45:00;236;0.2;35
24.06.2017;06:55:00;238;0.2;35
24.06.2017;07:05:00;310;0.2;35
24.06.2017;07:15:00;376;0.3;36
24.06.2017;07:25:00;366;0.4;36
24.06.2017;07:35:00;409;0.4;36
24.06.2017;07:45:00;309;0.5;36
24.06.2017;07:55:00;291;0.5;36
24.06.2017;08:05:00;454;0.6;36
24.06.2017;08:15:00;897;0.7;36
24.06.2017;08:25:00;553;0.8;37
24.06.2017;08:35:00;505;0.9;37
24.06.2017;08:45:00;673;1.0;37
24.06.2017;08:55:00;890;1.2;37
24.06.2017;09:05:00;453;1.3;37
24.06.2017;09:15:00;431;1.3;37
24.06.2017;09:25:00;288;1.4;37
24.06.2017;09:35:00;363;1.4;37
24.06.2017;09:45:00;463;1.5;37
24.06.2017;09:55:00;367;1.6;37
24.06.2017;10:05:00;521;1.7;37
24.06.2017;10:15:00;785;1.8;37
24.06.2017;10:25:00;1040;2.0;37
24.06.2017;10:35:00;1901;2.3;37
24.06.2017;10:45:00;2214;2.6;38
24.06.2017;10:55:00;2047;2.9;38
24.06.2017;11:05:00;1875;3.2;38
24.06.2017;11:15:00;2065;3.5;39
24.06.2017;11:25:00;2188;3.9;39
24.06.2017;11:35:00;2401;4.3;39
24.06.2017;11:45:00;2298;4.7;40
24.06.2017;11:55:00;2035;5.1;40
24.06.2017;12:05:00;2777;5.5;41
24.06.2017;12:15:00;3138;6.0;41
24.06.2017;12:25:00;3015;6.4;42
24.06.2017;12:35:00;3666;7.0;43
24.06.2017;12:45:00;3869;7.6;44
24.06.2017;12:55:00;4410;8.5;47
24.06.2017;13:05:00;4623;9.2;48
24.06.2017;13:15:00;3849;9.9;48
24.06.2017;13:25:00;3051;10.6;43
24.06.2017;13:35:00;7773;11.5;47
24.06.2017;13:45:00;7146;12.6;44
24.06.2017;13:55:00;8372;14.0;45
24.06.2017;14:05:00;7539;15.2;47
24.06.2017;14:15:00;5350;16.0;44
24.06.2017;14:25:00;7900;17.2;46
24.06.2017;14:35:00;6077;18.4;45
24.06.2017;14:45:00;7440;19.5;44
24.06.2017;14:55:00;6680;20.7;47
24.06.2017;15:05:00;7720;22.0;45
24.06.2017;15:15:00;6849;23.1;45
24.06.2017;15:25:00;7905;24.4;47
24.06.2017;15:35:00;7894;25.5;46
24.06.2017;15:45:00;4629;26.5;44
24.06.2017;15:55:00;2293;26.9;43
24.06.2017;16:05:00;2439;27.3;44
24.06.2017;16:15:00;1681;27.6;44
24.06.2017;16:25:00;1991;28.0;43
24.06.2017;16:35:00;2560;28.3;44
24.06.2017;16:45:00;3490;28.9;45
24.06.2017;16:55:00;4336;29.6;47
24.06.2017;17:05:00;3314;30.2;48
24.06.2017;17:15:00;2270;30.6;46
24.06.2017;17:25:00;1942;30.9;45
24.06.2017;17:35:00;1916;31.2;45
24.06.2017;17:45:00;2601;31.6;44
24.06.2017;17:55:00;2586;32.1;45
24.06.2017;18:05:00;2237;32.5;45
24.06.2017;18:15:00;2930;32.8;44
24.06.2017;18:25:00;2569;33.3;45
24.06.2017;18:35:00;1511;33.6;44
24.06.2017;18:45:00;2513;33.9;43
24.06.2017;18:55:00;1854;34.2;43
24.06.2017;19:05:00;2211;34.6;43
24.06.2017;19:15:00;1527;34.8;43
24.06.2017;19:25:00;1320;35.0;42
24.06.2017;19:35:00;1072;35.2;42
24.06.2017;19:45:00;922;35.4;41
24.06.2017;19:55:00;741;35.5;41
24.06.2017;20:05:00;544;35.6;41
24.06.2017;20:15:00;388;35.7;41
24.06.2017;20:25:00;326;35.7;40
24.06.2017;20:35:00;289;35.8;40
24.06.2017;20:45:00;243;35.8;40
24.06.2017;20:55:00;207;35.9;40
24.06.2017;21:05:00;169;35.9;40
24.06.2017;21:15:00;111;35.9;40
24.06.2017;21:25:00;108;35.9;39
24.06.2017;21:35:00;94;36.0;39
24.06.2017;21:45:00;90;36.0;39
24.06.2017;22:00:00;0;36.0;0
25.06.2017;06:05:00;0;0;3
25.06.2017;06:20:00;0;0;32
25.06.2017;06:30:00;134;0;33
25.06.2017;06:40:00;149;0;33
25.06.2017;06:50:00;338;0;34
25.06.2017;07:00:00;233;0.1;34
25.06.2017;07:10:00;169;0.1;34
25.06.2017;07:20:00;177;0.1;35
25.06.2017;07:30:00;149;0.2;35
25.06.2017;07:40:00;149;0.2;35
25.06.2017;07:50:00;157;0.2;35
25.06.2017;08:00:00;200;0.2;36
25.06.2017;08:10:00;219;0.3;36
25.06.2017;08:20:00;612;0.4;36
25.06.2017;08:30:00;456;0.5;36
25.06.2017;08:40:00;471;0.5;36
25.06.2017;08:50:00;1029;0.7;36
25.06.2017;09:00:00;1318;0.9;36
25.06.2017;09:10:00;1566;1.1;36
25.06.2017;09:20:00;1799;1.4;37
25.06.2017;09:30:00;1978;1.7;37
25.06.2017;09:40:00;1633;2.0;37
25.06.2017;09:50:00;1149;2.2;37
25.06.2017;10:00:00;1850;2.5;37
25.06.2017;10:10:00;2500;2.9;38
25.06.2017;10:20:00;4213;3.4;39
25.06.2017;10:30:00;1900;3.8;40
25.06.2017;10:40:00;1641;4.1;40
25.06.2017;10:50:00;1990;4.4;40
25.06.2017;11:00:00;2822;4.9;40
25.06.2017;11:10:00;3373;5.4;41
25.06.2017;11:20:00;3818;6.0;42
25.06.2017;11:30:00;4607;6.7;44
25.06.2017;11:40:00;5219;7.4;45
25.06.2017;11:50:00;5120;8.2;47
25.06.2017;12:00:00;7490;9.3;45
25.06.2017;12:10:00;8044;10.6;47
25.06.2017;12:20:00;6121;11.6;43
25.06.2017;12:30:00;7956;12.9;46
25.06.2017;12:40:00;7553;14.2;47
25.06.2017;12:50:00;8164;15.5;44
25.06.2017;13:00:00;4132;16.3;47
25.06.2017;13:10:00;3790;17.0;48
25.06.2017;13:20:00;6620;17.9;44
25.06.2017;13:30:00;7680;19.3;45
25.06.2017;13:40:00;5073;20.3;44
25.06.2017;13:50:00;7428;21.3;47
25.06.2017;14:00:00;6500;22.5;45
25.06.2017;14:10:00;4693;23.4;46
25.06.2017;14:20:00;4906;24.3;46
25.06.2017;14:30:00;7736;25.5;45
25.06.2017;14:40:00;7990;26.9;47
25.06.2017;14:50:00;7978;28.2;44
25.06.2017;15:00:00;3776;29.1;44
25.06.2017;15:10:00;6046;30.2;46
25.06.2017;15:20:00;7807;31.5;47
25.06.2017;15:30:00;8091;32.8;45
25.06.2017;15:40:00;7481;34.0;44
25.06.2017;15:50:00;2893;34.7;46
25.06.2017;16:00:00;1647;34.9;44
25.06.2017;16:10:00;1165;35.2;44
25.06.2017;16:20:00;1028;35.3;43
25.06.2017;16:30:00;5574;36.1;47
25.06.2017;16:40:00;2642;36.5;46
25.06.2017;16:50:00;6903;37.4;47
25.06.2017;17:00:00;1745;38.0;43
25.06.2017;17:10:00;5557;38.8;46
25.06.2017;17:20:00;4596;39.6;48
25.06.2017;17:30:00;4900;40.4;44
25.06.2017;17:40:00;1246;40.8;44
25.06.2017;17:50:00;3654;41.2;44
25.06.2017;18:00:00;1768;41.6;44
25.06.2017;18:10:00;1423;41.8;43
25.06.2017;18:20:00;2451;42.2;44
25.06.2017;18:30:00;2331;42.6;44
25.06.2017;18:40:00;1980;42.9;43
25.06.2017;18:50:00;959;43.1;43
25.06.2017;19:00:00;1290;43.3;42
25.06.2017;19:10:00;851;43.5;41
25.06.2017;19:20:00;653;43.6;41
25.06.2017;19:30:00;821;43.7;41
25.06.2017;19:40:00;831;43.9;41
25.06.2017;19:50:00;757;44.0;40
25.06.2017;20:00:00;588;44.1;40
25.06.2017;20:10:00;311;44.1;40
25.06.2017;20:20:00;333;44.2;40
25.06.2017;20:30:00;403;44.3;40
25.06.2017;20:40:00;335;44.3;40
25.06.2017;20:50:00;317;44.4;39
25.06.2017;21:00:00;251;44.4;39
25.06.2017;21:10:00;179;44.5;39
25.06.2017;21:20:00;133;44.5;39
25.06.2017;21:30:00;102;44.5;39
25.06.2017;21:40:00;90;44.5;39
25.06.2017;22:00:00;0;44.5;0
26.06.2017;05:35:00;0;0;5
26.06.2017;05:50:00;147;0;32
26.06.2017;06:00:00;187;0;33
26.06.2017;06:10:00;221;0;33
26.06.2017;06:20:00;250;0.1;34
26.06.2017;06:30:00;275;0.1;34
26.06.2017;06:40:00;302;0.2;34
26.06.2017;06:50:00;325;0.2;35
26.06.2017;07:00:00;358;0.3;35
26.06.2017;07:10:00;427;0.3;35
26.06.2017;07:20:00;503;0.4;35
26.06.2017;07:30:00;610;0.5;35
26.06.2017;07:40:00;742;0.6;36
26.06.2017;07:50:00;1381;0.9;36
26.06.2017;08:00:00;1653;1.1;36
26.06.2017;08:10:00;1962;1.4;36
26.06.2017;08:20:00;2293;1.8;37
26.06.2017;08:30:00;2638;2.2;38
26.06.2017;08:40:00;2971;2.7;39
26.06.2017;08:50:00;3269;3.2;40
26.06.2017;09:00:00;3581;3.8;41
26.06.2017;09:10:00;3868;4.4;42
26.06.2017;09:20:00;4131;5.1;44
26.06.2017;09:30:00;4400;5.8;45
26.06.2017;09:40:00;4651;6.6;46
26.06.2017;09:50:00;4895;7.3;47
26.06.2017;10:00:00;5116;8.2;47
26.06.2017;10:10:00;5341;9.1;45
26.06.2017;10:20:00;5546;10.0;47
26.06.2017;10:30:00;5753;10.9;44
26.06.2017;10:40:00;5913;11.9;47
26.06.2017;10:50:00;6106;12.9;44
26.06.2017;11:00:00;6262;13.9;48
26.06.2017;11:10:00;6420;15.0;44
26.06.2017;11:20:00;6544;16.0;47
26.06.2017;11:30:00;6702;17.1;45
26.06.2017;11:40:00;6796;18.2;45
26.06.2017;11:50:00;6929;19.4;48
26.06.2017;12:00:00;6994;20.5;44
26.06.2017;12:10:00;7069;21.7;46
26.06.2017;12:20:00;7201;22.9;47
26.06.2017;12:30:00;7145;24.1;44
26.06.2017;12:40:00;7254;25.2;47
26.06.2017;12:50:00;7309;26.4;46
26.06.2017;13:00:00;7317;27.7;44
26.06.2017;13:10:00;7355;28.9;47
26.06.2017;13:20:00;7375;30.1;45
26.06.2017;13:30:00;7478;31.3;44
26.06.2017;13:40:00;7515;32.6;47
26.06.2017;13:50:00;7437;33.8;45
26.06.2017;14:00:00;7438;35.0;45
26.06.2017;14:10:00;7468;36.2;47
26.06.2017;14:20:00;7225;37.4;44
26.06.2017;14:30:00;7355;38.7;46
26.06.2017;14:40:00;7269;39.9;47
26.06.2017;14:50:00;7151;41.0;44
26.06.2017;15:00:00;7147;42.2;47
26.06.2017;15:10:00;7029;43.4;46
26.06.2017;15:20:00;7003;44.6;44
26.06.2017;15:30:00;6991;45.7;47
26.06.2017;15:40:00;6920;46.9;45
26.06.2017;15:50:00;6847;48.0;45
26.06.2017;16:00:00;6940;49.1;47
26.06.2017;16:10:00;5361;50.1;44
26.06.2017;16:20:00;2306;50.6;44
26.06.2017;16:30:00;5716;51.3;47
26.06.2017;16:40:00;5945;52.4;44
26.06.2017;16:50:00;5618;53.3;48
26.06.2017;17:00:00;4909;54.1;44
26.06.2017;17:10:00;4542;54.9;47
26.06.2017;17:20:00;4412;55.7;45
26.06.2017;17:30:00;2656;56.1;44
26.06.2017;17:40:00;1600;56.4;44
26.06.2017;17:50:00;4182;57.0;45
26.06.2017;18:00:00;2802;57.6;47
26.06.2017;18:10:00;1288;57.8;45
26.06.2017;18:20:00;1300;58.0;44
26.06.2017;18:30:00;1519;58.3;44
26.06.2017;18:40:00;1551;58.5;43
26.06.2017;18:50:00;1393;58.8;43
26.06.2017;19:00:00;1259;59.0;42
26.06.2017;19:10:00;1162;59.2;42
26.06.2017;19:20:00;937;59.3;42
26.06.2017;19:30:00;687;59.5;41
26.06.2017;19:40:00;454;59.5;41
26.06.2017;19:50:00;291;59.6;41
26.06.2017;20:00:00;252;59.6;41
26.06.2017;20:10:00;208;59.7;40
26.06.2017;20:20:00;168;59.7;40
26.06.2017;20:30:00;137;59.7;40
26.06.2017;20:40:00;117;59.8;40
26.06.2017;20:50:00;107;59.8;40
26.06.2017;21:00:00;98;59.8;40
26.06.2017;22:00:00;0;59.8;0
27.06.2017;06:05:00;0;0;20
27.06.2017;06:20:00;155;0;33
27.06.2017;06:30:00;263;0;33
27.06.2017;06:40:00;509;0.1;34
27.06.2017;06:50:00;666;0.2;34
27.06.2017;07:00:00;899;0.3;34
27.06.2017;07:10:00;817;0.5;35
27.06.2017;07:20:00;710;0.6;35
27.06.2017;07:30:00;709;0.7;35
27.06.2017;07:40:00;847;0.9;35
27.06.2017;07:50:00;812;1.0;36
27.06.2017;08:00:00;1085;1.2;36
27.06.2017;08:10:00;1532;1.4;36
27.06.2017;08:20:00;2368;1.7;36
27.06.2017;08:30:00;1560;2.0;36
27.06.2017;08:40:00;1906;2.3;37
27.06.2017;08:50:00;4772;2.9;39
27.06.2017;09:00:00;2359;3.4;40
27.06.2017;09:10:00;4264;4.0;41
27.06.2017;09:20:00;5403;4.8;43
27.06.2017;09:30:00;3600;5.4;44
27.06.2017;09:40:00;2590;5.9;44
27.06.2017;09:50:00;4208;6.4;44
27.06.2017;10:00:00;4389;7.3;47
27.06.2017;10:10:00;2314;7.7;45
27.06.2017;10:20:00;2100;8.1;44
27.06.2017;10:30:00;2018;8.4;43
27.06.2017;10:40:00;2704;8.9;43
27.06.2017;10:50:00;3466;9.4;44
27.06.2017;11:00:00;2204;9.8;44
27.06.2017;11:10:00;2843;10.2;43
27.06.2017;11:20:00;3564;10.8;45
27.06.2017;11:30:00;2992;11.3;45
27.06.2017;11:40:00;3068;11.8;45
27.06.2017;11:50:00;3095;12.3;45
27.06.2017;12:00:00;4087;13.0;46
27.06.2017;12:10:00;4049;13.6;47
27.06.2017;12:20:00;5986;14.5;46
27.06.2017;12:30:00;4870;15.4;45
27.06.2017;12:40:00;2395;15.9;45
27.06.2017;12:50:00;2406;16.3;44
27.06.2017;13:00:00;2312;16.7;44
27.06.2017;13:10:00;2088;17.0;43
27.06.2017;13:20:00;2079;17.4;43
27.06.2017;13:30:00;2957;17.8;43
27.06.2017;13:40:00;4412;18.5;46
27.06.2017;13:50:00;3736;19.1;46
27.06.2017;14:00:00;5046;19.9;48
27.06.2017;14:10:00;7855;20.9;47
27.06.2017;14:20:00;7253;22.1;44
27.06.2017;14:30:00;7616;23.4;45
27.06.2017;14:40:00;4829;24.5;46
27.06.2017;14:50:00;7384;25.7;45
27.06.2017;15:00:00;7970;26.9;47
27.06.2017;15:10:00;6620;28.1;44
27.06.2017;15:20:00;7198;29.3;46
27.06.2017;15:30:00;6936;30.4;47
27.06.2017;15:40:00;6753;31.5;44
27.06.2017;15:50:00;6641;32.6;47
27.06.2017;16:00:00;6521;33.7;45
27.06.2017;16:10:00;6460;34.8;45
27.06.2017;16:20:00;4791;35.7;45
27.06.2017;16:30:00;5852;36.6;45
27.06.2017;16:40:00;5591;37.6;46
27.06.2017;16:50:00;5585;38.2;47
27.06.2017;17:00:00;3419;39.0;43
27.06.2017;17:10:00;3694;39.5;44
27.06.2017;17:20:00;2346;39.9;45
27.06.2017;17:30:00;1420;40.2;44
27.06.2017;17:40:00;2321;40.5;44
27.06.2017;17:50:00;2074;40.9;44
27.06.2017;18:00:00;1414;41.1;43
27.06.2017;18:10:00;1752;41.4;43
27.06.2017;18:20:00;2707;41.8;44
27.06.2017;18:30:00;1639;42.1;43
27.06.2017;18:40:00;1350;42.3;43
27.06.2017;18:50:00;935;42.6;42
27.06.2017;19:00:00;769;42.7;41
27.06.2017;19:10:00;881;42.8;41
27.06.2017;19:20:00;1057;43.0;41
27.06.2017;19:30:00;1299;43.2;41
27.06.2017;19:40:00;842;43.4;41
27.06.2017;19:50:00;764;43.5;40
27.06.2017;20:00:00;893;43.6;40
27.06.2017;20:10:00;541;43.7;40
27.06.2017;20:20:00;423;43.8;40
27.06.2017;20:30:00;316;43.9;40
27.06.2017;20:40:00;282;43.9;40
27.06.2017;20:50:00;219;43.9;39
27.06.2017;21:00:00;159;44.0;39
27.06.2017;21:10:00;120;44.0;39
27.06.2017;21:20:00;98;44.0;39
27.06.2017;21:30:00;91;44.0;39
27.06.2017;22:00:00;0;44.0;0
28.06.2017;06:05:00;0;0;3
28.06.2017;06:20:00;212;0;32
28.06.2017;06:30:00;317;0;33
28.06.2017;06:40:00;224;0.1;33
28.06.2017;06:50:00;202;0.1;34
28.06.2017;07:00:00;144;0.1;34
28.06.2017;07:10:00;183;0.2;34
28.06.2017;07:20:00;212;0.2;35
28.06.2017;07:30:00;204;0.2;35
28.06.2017;07:40:00;178;0.3;35
28.06.2017;07:50:00;172;0.3;35
28.06.2017;08:00:00;192;0.3;35
28.06.2017;08:10:00;226;0.4;36
28.06.2017;08:20:00;271;0.4;36
28.06.2017;08:30:00;400;0.5;36
28.06.2017;08:40:00;541;0.6;36
28.06.2017;08:50:00;373;0.6;36
28.06.2017;09:00:00;360;0.7;36
28.06.2017;09:10:00;964;0.8;36
28.06.2017;09:20:00;2180;1.1;36
28.06.2017;09:30:00;1694;1.4;36
28.06.2017;09:40:00;1943;1.7;37
28.06.2017;09:50:00;3279;2.2;38
28.06.2017;10:00:00;5179;3.0;41
28.06.2017;10:10:00;3458;3.6;42
28.06.2017;10:20:00;4368;4.2;42
28.06.2017;10:30:00;5641;4.9;44
28.06.2017;10:40:00;3354;5.4;44
28.06.2017;10:50:00;6366;6.2;46
28.06.2017;11:00:00;2509;6.9;42
28.06.2017;11:10:00;3054;7.4;43
28.06.2017;11:20:00;5284;8.1;44
28.06.2017;11:30:00;5707;9.0;47
28.06.2017;11:40:00;4501;9.7;47
28.06.2017;11:50:00;8068;10.9;47
28.06.2017;12:00:00;7177;12.2;45
28.06.2017;12:10:00;5539;13.2;44
28.06.2017;12:20:00;7488;14.4;46
28.06.2017;12:30:00;5996;15.6;47
28.06.2017;12:40:00;6880;16.6;46
28.06.2017;12:50:00;7964;17.9;44
28.06.2017;13:00:00;8124;19.2;45
28.06.2017;13:10:00;7924;20.5;47
28.06.2017;13:20:00;7985;21.8;44
28.06.2017;13:30:00;8204;23.2;46
28.06.2017;13:40:00;5814;24.3;44
28.06.2017;13:50:00;2834;25.0;43
28.06.2017;14:00:00;3172;25.6;45
28.06.2017;14:10:00;4053;26.3;47
28.06.2017;14:20:00;5765;27.5;45
28.06.2017;14:30:00;4551;28.1;43
28.06.2017;14:40:00;9026;29.6;46
28.06.2017;14:50:00;2712;30.1;43
28.06.2017;15:00:00;6084;31.0;46
28.06.2017;15:10:00;4120;31.7;48
28.06.2017;15:20:00;4177;32.4;48
28.06.2017;15:30:00;7106;33.6;45
28.06.2017;15:40:00;7311;34.6;47
28.06.2017;15:50:00;2379;35.1;43
28.06.2017;16:00:00;1819;35.4;43
28.06.2017;16:10:00;1614;35.7;43
28.06.2017;16:20:00;1578;35.9;43
28.06.2017;16:30:00;864;36.1;42
28.06.2017;16:40:00;780;36.2;42
28.06.2017;16:50:00;1182;36.4;41
28.06.2017;17:00:00;2247;36.7;41
28.06.2017;17:10:00;2535;37.1;42
28.06.2017;17:20:00;2165;37.5;42
28.06.2017;17:30:00;2161;37.9;42
28.06.2017;17:40:00;1970;38.2;42
28.06.2017;17:50:00;1300;38.4;42
28.06.2017;18:00:00;869;38.6;41
28.06.2017;18:10:00;710;38.7;40
28.06.2017;18:20:00;313;38.8;40
28.06.2017;18:30:00;172;38.8;40
28.06.2017;18:40:00;116;38.8;40
28.06.2017;18:50:00;111;38.8;40
28.06.2017;19:00:00;118;38.9;39
28.06.2017;19:10:00;125;38.9;39
28.06.2017;19:20:00;120;38.9;39
28.06.2017;19:30:00;119;38.9;39
28.06.2017;19:40:00;120;38.9;39
28.06.2017;19:50:00;127;39.0;39
28.06.2017;20:00:00;138;39.0;39
28.06.2017;20:10:00;150;39.0;38
28.06.2017;20:20:00;165;39.0;38
28.06.2017;20:30:00;171;39.1;38
28.06.2017;20:40:00;171;39.1;38
28.06.2017;20:50:00;142;39.1;38
28.06.2017;21:00:00;124;39.1;38
28.06.2017;21:10:00;96;39.2;38
28.06.2017;22:00:00;0;39.2;0
29.06.2017;05:50:00;0;0;11
29.06.2017;06:05:00;142;0;32
29.06.2017;06:15:00;121;0;33
29.06.2017;06:25:00;131;0;33
29.06.2017;06:35:00;128;0;33
29.06.2017;06:45:00;240;0.1;34
29.06.2017;06:55:00;250;0.1;34
29.06.2017;07:05:00;342;0.2;34
29.06.2017;07:15:00;466;0.2;34
29.06.2017;07:25:00;661;0.3;35
29.06.2017;07:35:00;1150;0.5;35
29.06.2017;07:45:00;1177;0.7;35
29.06.2017;07:55:00;1162;0.9;35
29.06.2017;08:05:00;1519;1.1;36
29.06.2017;08:15:00;2342;1.5;36
29.06.2017;08:25:00;2410;1.9;36
29.06.2017;08:35:00;3466;2.4;39
29.06.2017;08:45:00;1625;2.9;39
29.06.2017;08:55:00;2511;3.2;39
29.06.2017;09:05:00;3357;3.7;40
29.06.2017;09:15:00;5098;4.5;42
29.06.2017;09:25:00;3508;5.2;44
29.06.2017;09:35:00;4821;5.9;44
29.06.2017;09:45:00;4794;6.7;46
29.06.2017;09:55:00;5555;7.5;48
29.06.2017;10:05:00;5588;8.5;44
29.06.2017;10:15:00;6318;9.5;48
29.06.2017;10:25:00;5926;10.5;44
29.06.2017;10:35:00;4288;11.2;46
29.06.2017;10:45:00;2421;11.6;45
29.06.2017;10:55:00;3758;12.2;45
29.06.2017;11:05:00;4358;13.1;48
29.06.2017;11:15:00;4574;13.8;45
29.06.2017;11:25:00;3693;14.4;44
29.06.2017;11:35:00;6514;15.6;46
29.06.2017;11:45:00;7768;16.8;46
29.06.2017;11:55:00;7325;18.1;44
29.06.2017;12:05:00;3804;18.9;47
29.06.2017;12:15:00;5697;19.9;44
29.06.2017;12:25:00;4820;21.1;45
29.06.2017;12:35:00;3784;21.9;46
29.06.2017;12:45:00;5820;22.5;46
29.06.2017;12:55:00;4646;23.7;44
29.06.2017;13:05:00;3251;24.2;45
29.06.2017;13:20:00;2338;25.5;45
29.06.2017;13:35:00;3904;26.8;46
29.06.2017;13:45:00;8704;27.9;47
29.06.2017;13:55:00;1341;28.4;42
29.06.2017;14:05:00;1007;28.5;42
29.06.2017;14:15:00;1126;28.7;42
29.06.2017;14:25:00;6523;29.5;43
29.06.2017;14:35:00;5557;30.8;44
29.06.2017;14:45:00;1804;31.3;42
29.06.2017;14:55:00;1633;31.6;42
29.06.2017;15:05:00;646;31.7;41
29.06.2017;15:15:00;462;31.8;41
29.06.2017;15:25:00;958;31.9;41
29.06.2017;15:35:00;765;32.1;40
29.06.2017;15:45:00;1060;32.2;40
29.06.2017;15:55:00;5711;32.9;42
29.06.2017;16:05:00;2865;33.3;43
29.06.2017;16:15:00;1749;33.7;42
29.06.2017;16:25:00;2042;34.0;42
29.06.2017;16:35:00;2058;34.4;42
29.06.2017;16:45:00;1484;34.7;41
29.06.2017;16:55:00;676;34.8;40
29.06.2017;17:05:00;1011;35.0;40
29.06.2017;17:15:00;2252;35.3;40
29.06.2017;17:25:00;1793;35.6;41
29.06.2017;17:35:00;1350;35.9;40
29.06.2017;17:45:00;1385;36.1;40
29.06.2017;17:55:00;1063;36.3;39
29.06.2017;18:05:00;920;36.4;39
29.06.2017;18:15:00;905;36.6;39
29.06.2017;18:25:00;712;36.7;39
29.06.2017;18:35:00;1119;36.9;39
29.06.2017;18:45:00;1201;37.1;39
29.06.2017;18:55:00;920;37.2;39
29.06.2017;19:05:00;666;37.4;39
29.06.2017;19:15:00;578;37.5;39
29.06.2017;19:25:00;445;37.5;38
29.06.2017;19:35:00;508;37.6;38
29.06.2017;19:45:00;735;37.7;38
29.06.2017;19:55:00;510;37.8;38
29.06.2017;20:05:00;489;37.9;38
29.06.2017;20:15:00;538;38.0;38
29.06.2017;20:25:00;404;38.1;38
29.06.2017;20:35:00;296;38.1;38
29.06.2017;20:45:00;185;38.1;38
29.06.2017;20:55:00;130;38.2;38
29.06.2017;21:05:00;164;38.2;38
29.06.2017;21:15:00;226;38.2;38
29.06.2017;21:25:00;152;38.3;37
29.06.2017;22:00:00;0;38.3;0
30.06.2017;05:40:00;0;0;0
30.06.2017;05:55:00;140;0;31
30.06.2017;06:05:00;174;0;32
30.06.2017;06:15:00;200;0;32
30.06.2017;06:25:00;226;0.1;33
30.06.2017;06:35:00;291;0.1;33
30.06.2017;06:45:00;324;0.2;33
30.06.2017;06:55:00;331;0.2;34
30.06.2017;07:05:00;375;0.3;34
30.06.2017;07:15:00;453;0.3;34
30.06.2017;07:25:00;541;0.4;34
30.06.2017;07:35:00;662;0.5;35
30.06.2017;07:45:00;1148;0.7;35
30.06.2017;07:55:00;1539;0.9;35
30.06.2017;08:05:00;1854;1.2;35
30.06.2017;08:15:00;2196;1.6;35
30.06.2017;08:25:00;2720;2.0;36
30.06.2017;08:35:00;3704;2.6;38
30.06.2017;08:45:00;3904;3.2;40
30.06.2017;08:55:00;3228;3.7;40
30.06.2017;09:05:00;3847;4.4;42
30.06.2017;09:15:00;4444;5.1;43
30.06.2017;09:25:00;3663;5.7;44
30.06.2017;09:35:00;3378;6.2;43
30.06.2017;09:45:00;2171;6.6;42
30.06.2017;09:55:00;3022;7.0;43
30.06.2017;10:05:00;3042;7.7;44
30.06.2017;10:15:00;3761;8.2;44
30.06.2017;10:25:00;4372;9.0;46
30.06.2017;10:35:00;4546;9.7;46
30.06.2017;10:45:00;5654;10.8;44
30.06.2017;10:55:00;3175;11.4;44
30.06.2017;11:05:00;6395;12.4;47
30.06.2017;11:15:00;7289;13.5;46
30.06.2017;11:25:00;7351;14.7;44
30.06.2017;11:35:00;7259;15.9;47
30.06.2017;11:45:00;4382;16.9;44
30.06.2017;11:55:00;7800;18.2;45
30.06.2017;12:05:00;7868;19.5;47
30.06.2017;12:15:00;8015;20.8;44
30.06.2017;12:25:00;7946;21.8;47
30.06.2017;12:35:00;2934;22.5;45
30.06.2017;12:45:00;8924;23.9;46
30.06.2017;12:55:00;7233;25.3;46
30.06.2017;13:05:00;8262;26.6;44
30.06.2017;13:15:00;8366;28.0;46
30.06.2017;13:25:00;8120;29.3;46
30.06.2017;13:35:00;8130;30.7;44
30.06.2017;13:45:00;8196;32.0;46
30.06.2017;13:55:00;8408;33.4;47
30.06.2017;14:05:00;8440;34.7;45
30.06.2017;14:15:00;8892;36.0;45
30.06.2017;14:25:00;8560;37.4;45
30.06.2017;14:35:00;8411;38.8;47
30.06.2017;14:45:00;7917;40.1;45
30.06.2017;14:55:00;7222;41.2;45
30.06.2017;15:05:00;4617;42.3;44
30.06.2017;15:15:00;7948;43.6;46
30.06.2017;15:25:00;7639;44.9;47
30.06.2017;15:35:00;4328;45.8;43
30.06.2017;15:45:00;7826;47.1;46
30.06.2017;15:55:00;6649;48.3;46
30.06.2017;16:05:00;7324;49.6;44
30.06.2017;16:15:00;5190;50.6;45
30.06.2017;16:25:00;4522;51.5;46
30.06.2017;16:35:00;2390;52.0;46
30.06.2017;16:45:00;7243;52.8;47
30.06.2017;16:55:00;1958;53.3;42
30.06.2017;17:05:00;1659;53.5;43
30.06.2017;17:15:00;1412;53.8;42
30.06.2017;17:25:00;1484;54.0;42
30.06.2017;17:35:00;1618;54.3;42
30.06.2017;17:45:00;957;54.5;41
30.06.2017;17:55:00;1194;54.7;41
30.06.2017;18:05:00;977;54.9;41
30.06.2017;18:15:00;686;55.0;41
30.06.2017;18:25:00;805;55.1;40
30.06.2017;18:35:00;1964;55.4;40
30.06.2017;18:45:00;1616;55.7;40
30.06.2017;18:55:00;1076;55.8;40
30.06.2017;19:05:00;685;56.0;40
30.06.2017;19:15:00;596;56.1;40
30.06.2017;19:25:00;589;56.2;39
30.06.2017;19:35:00;279;56.2;39
30.06.2017;19:45:00;401;56.3;39
30.06.2017;19:55:00;960;56.4;39
30.06.2017;20:05:00;1485;56.7;39
30.06.2017;20:15:00;996;56.9;39
30.06.2017;20:25:00;786;57.0;38
30.06.2017;20:35:00;505;57.1;38
30.06.2017;20:45:00;211;57.1;38
30.06.2017;20:55:00;153;57.2;38
30.06.2017;21:05:00;121;57.2;38
30.06.2017;21:15:00;123;57.2;38
30.06.2017;22:00:00;0;57.2;0
01.07.2017;05:45:00;0;0;9
01.07.2017;06:00:00;207;0;31
01.07.2017;06:10:00;196;0;32
01.07.2017;06:20:00;354;0.1;32
01.07.2017;06:30:00;434;0.2;33
01.07.2017;06:40:00;325;0.2;33
01.07.2017;06:50:00;446;0.3;33
01.07.2017;07:00:00;741;0.4;34
01.07.2017;07:10:00;952;0.5;34
01.07.2017;07:20:00;1107;0.7;34
01.07.2017;07:30:00;1205;0.9;34
01.07.2017;07:40:00;1314;1.1;35
01.07.2017;07:50:00;1684;1.4;35
01.07.2017;08:00:00;1346;1.6;35
01.07.2017;08:10:00;1456;1.8;35
01.07.2017;08:20:00;1535;2.1;35
01.07.2017;08:30:00;2041;2.4;36
01.07.2017;08:40:00;2312;2.8;36
01.07.2017;08:50:00;3177;3.3;38
01.07.2017;09:00:00;3929;3.9;40
01.07.2017;09:10:00;3655;4.6;41
01.07.2017;09:20:00;4560;5.3;42
01.07.2017;09:30:00;3857;6.0;44
01.07.2017;09:40:00;5176;6.8;45
01.07.2017;09:50:00;2784;7.4;45
01.07.2017;10:00:00;5900;8.2;47
01.07.2017;10:10:00;4500;9.1;44
01.07.2017;10:20:00;2463;9.8;44
01.07.2017;10:30:00;973;10.0;42
01.07.2017;10:40:00;7158;11.1;47
01.07.2017;10:50:00;3843;11.9;43
01.07.2017;11:00:00;3758;12.3;42
01.07.2017;11:10:00;4176;13.0;45
01.07.2017;11:20:00;5947;14.1;45
01.07.2017;11:30:00;3451;14.8;45
01.07.2017;11:40:00;5930;15.5;45
01.07.2017;11:50:00;3822;16.4;43
01.07.2017;12:00:00;8641;17.6;47
01.07.2017;12:10:00;3696;18.4;44
01.07.2017;12:20:00;2911;18.9;44
01.07.2017;12:30:00;7675;19.9;47
01.07.2017;12:40:00;5504;20.9;45
01.07.2017;12:50:00;6719;21.7;46
01.07.2017;13:00:00;4865;22.8;43
01.07.2017;13:10:00;5646;23.6;46
01.07.2017;13:20:00;5911;24.9;44
01.07.2017;13:30:00;9233;26.2;47
01.07.2017;13:40:00;5982;27.3;44
01.07.2017;13:50:00;8570;28.6;45
01.07.2017;14:00:00;8747;30.0;47
01.07.2017;14:10:00;3374;31.0;43
01.07.2017;14:20:00;1694;31.5;43
01.07.2017;14:30:00;8809;32.5;47
01.07.2017;14:40:00;4616;33.6;44
01.07.2017;14:50:00;5558;34.9;45
01.07.2017;15:00:00;8741;36.4;45
01.07.2017;15:10:00;2978;37.0;42
01.07.2017;15:20:00;8107;38.1;47
01.07.2017;15:30:00;7131;39.4;44
01.07.2017;15:40:00;4395;40.0;45
01.07.2017;15:50:00;6505;41.3;44
01.07.2017;16:00:00;2345;41.9;43
01.07.2017;16:10:00;2438;42.5;45
01.07.2017;16:20:00;5798;43.2;47
01.07.2017;16:30:00;2595;43.6;46
01.07.2017;16:40:00;2986;44.1;45
01.07.2017;16:50:00;5913;44.9;47
01.07.2017;17:00:00;2803;45.7;43
01.07.2017;17:10:00;2118;46.0;42
01.07.2017;17:20:00;3027;46.5;43
01.07.2017;17:30:00;2914;47.0;44
01.07.2017;17:40:00;2236;47.3;43
01.07.2017;17:50:00;1920;47.6;42
01.07.2017;18:00:00;1662;47.9;42
01.07.2017;18:10:00;1643;48.2;42
01.07.2017;18:20:00;1701;48.5;41
01.07.2017;18:30:00;1440;48.7;41
01.07.2017;18:40:00;1062;48.9;40
01.07.2017;18:50:00;749;49.0;40
01.07.2017;19:00:00;1339;49.3;40
01.07.2017;19:10:00;877;49.4;39
01.07.2017;19:20:00;841;49.6;39
01.07.2017;19:30:00;1084;49.7;39
01.07.2017;19:40:00;471;49.8;39
01.07.2017;19:50:00;363;49.9;39
01.07.2017;20:00:00;397;50.0;38
01.07.2017;20:10:00;395;50.0;38
01.07.2017;20:20:00;307;50.1;38
01.07.2017;20:30:00;362;50.1;38
01.07.2017;20:40:00;304;50.2;38
01.07.2017;20:50:00;209;50.2;38
01.07.2017;21:00:00;140;50.3;38
01.07.2017;21:10:00;93;50.3;37
01.07.2017;22:00:00;0;50.3;0
02.07.2017;06:00:00;0;0;0
