Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.07.2017;06:15:00;200;0;31
02.07.2017;06:25:00;213;0;32
02.07.2017;06:35:00;205;0.1;32
02.07.2017;06:45:00;201;0.1;32
02.07.2017;06:55:00;258;0.1;33
02.07.2017;07:05:00;279;0.2;33
02.07.2017;07:15:00;371;0.2;33
02.07.2017;07:25:00;530;0.3;33
02.07.2017;07:35:00;610;0.4;34
02.07.2017;07:45:00;628;0.5;34
02.07.2017;07:55:00;825;0.6;34
02.07.2017;08:05:00;858;0.8;34
02.07.2017;08:15:00;899;0.9;34
02.07.2017;08:25:00;810;1.1;35
02.07.2017;08:35:00;868;1.2;35
02.07.2017;08:45:00;790;1.3;35
02.07.2017;08:55:00;855;1.5;35
02.07.2017;09:05:00;990;1.6;35
02.07.2017;09:15:00;1133;1.8;35
02.07.2017;09:25:00;1082;2.0;35
02.07.2017;09:35:00;1144;2.2;35
02.07.2017;09:45:00;1443;2.4;35
02.07.2017;09:55:00;1367;2.6;36
02.07.2017;10:05:00;1513;2.9;36
02.07.2017;10:15:00;1555;3.1;36
02.07.2017;10:25:00;1488;3.4;36
02.07.2017;10:35:00;1811;3.6;36
02.07.2017;10:45:00;1390;3.9;36
02.07.2017;10:55:00;1280;4.1;36
02.07.2017;11:05:00;1531;4.3;36
02.07.2017;11:15:00;1768;4.6;36
02.07.2017;11:25:00;1914;4.9;37
02.07.2017;11:35:00;1609;5.2;37
02.07.2017;11:45:00;1155;5.4;37
02.07.2017;11:55:00;992;5.6;37
02.07.2017;12:05:00;1069;5.8;37
02.07.2017;12:15:00;997;5.9;37
02.07.2017;12:25:00;989;6.1;37
02.07.2017;12:35:00;848;6.2;37
02.07.2017;12:45:00;1195;6.4;37
02.07.2017;12:55:00;1204;6.6;37
02.07.2017;13:05:00;1220;6.8;37
02.07.2017;13:25:00;1929;7.3;37
02.07.2017;13:35:00;2363;7.7;37
02.07.2017;13:45:00;1460;7.9;37
02.07.2017;13:55:00;954;8.1;37
02.07.2017;14:05:00;1342;8.3;37
02.07.2017;14:15:00;1412;8.6;37
02.07.2017;14:25:00;1821;8.8;37
02.07.2017;14:35:00;1339;9.1;37
02.07.2017;14:45:00;1650;9.3;37
02.07.2017;14:55:00;1290;9.5;37
02.07.2017;15:05:00;768;9.7;37
02.07.2017;15:15:00;986;9.8;37
02.07.2017;15:25:00;1366;10.0;37
02.07.2017;15:35:00;2476;10.4;37
02.07.2017;15:45:00;1887;10.8;38
02.07.2017;15:55:00;1172;11.0;37
02.07.2017;16:05:00;866;11.1;37
02.07.2017;16:15:00;1340;11.3;37
02.07.2017;16:25:00;1013;11.5;37
02.07.2017;16:35:00;1076;11.7;37
02.07.2017;16:45:00;899;11.8;37
02.07.2017;16:55:00;1352;12.0;37
02.07.2017;17:05:00;1638;12.3;37
02.07.2017;17:15:00;1544;12.6;37
02.07.2017;17:25:00;1786;12.9;37
02.07.2017;17:35:00;1411;13.2;37
02.07.2017;17:45:00;1026;13.3;37
02.07.2017;17:55:00;1324;13.6;37
02.07.2017;18:05:00;745;13.7;37
02.07.2017;18:15:00;592;13.8;37
02.07.2017;18:25:00;458;13.9;37
02.07.2017;18:35:00;291;13.9;37
02.07.2017;18:45:00;568;14.0;37
02.07.2017;18:55:00;349;14.1;37
02.07.2017;19:05:00;318;14.1;37
02.07.2017;19:15:00;423;14.2;36
02.07.2017;19:25:00;388;14.3;36
02.07.2017;19:35:00;394;14.3;36
02.07.2017;19:45:00;473;14.4;36
02.07.2017;19:55:00;546;14.5;36
02.07.2017;20:05:00;438;14.6;36
02.07.2017;20:15:00;322;14.6;36
02.07.2017;20:25:00;352;14.7;36
02.07.2017;20:35:00;268;14.7;36
02.07.2017;20:45:00;277;14.8;36
02.07.2017;20:55:00;182;14.8;36
02.07.2017;21:05:00;157;14.8;36
02.07.2017;21:15:00;110;14.8;36
02.07.2017;21:25:00;94;14.9;36
02.07.2017;22:00:00;0;14.9;0
03.07.2017;05:55:00;47;0;21
03.07.2017;06:10:00;200;0;31
03.07.2017;06:20:00;286;0;31
03.07.2017;06:30:00;295;0.1;32
03.07.2017;06:40:00;420;0.2;32
03.07.2017;06:50:00;516;0.2;32
03.07.2017;07:00:00;611;0.3;33
03.07.2017;07:10:00;674;0.4;33
03.07.2017;07:20:00;919;0.6;33
03.07.2017;07:30:00;952;0.7;33
03.07.2017;07:40:00;969;0.9;33
03.07.2017;07:50:00;669;1.0;34
03.07.2017;08:00:00;806;1.1;34
03.07.2017;08:10:00;1074;1.3;34
03.07.2017;08:20:00;943;1.5;34
03.07.2017;08:30:00;778;1.6;34
03.07.2017;08:40:00;987;1.8;35
03.07.2017;08:50:00;1464;2.0;35
03.07.2017;09:00:00;2088;2.3;35
03.07.2017;09:10:00;1752;2.6;35
03.07.2017;09:20:00;1427;2.9;35
03.07.2017;09:30:00;1841;3.1;35
03.07.2017;09:40:00;2006;3.5;36
03.07.2017;09:50:00;1929;3.8;36
03.07.2017;10:00:00;2968;4.2;37
03.07.2017;10:10:00;3385;4.8;39
03.07.2017;10:20:00;2875;5.3;39
03.07.2017;10:30:00;3314;5.8;40
03.07.2017;10:40:00;2771;6.3;40
03.07.2017;10:50:00;3251;6.8;40
03.07.2017;11:00:00;2827;7.2;41
03.07.2017;11:10:00;2324;7.7;41
03.07.2017;11:20:00;8141;8.8;46
03.07.2017;11:30:00;7532;10.1;44
03.07.2017;11:40:00;6899;11.3;46
03.07.2017;11:50:00;7632;12.5;47
03.07.2017;12:00:00;7562;13.8;44
03.07.2017;12:10:00;8465;14.9;47
03.07.2017;12:20:00;5297;16.0;45
03.07.2017;12:30:00;4685;17.0;45
03.07.2017;12:40:00;6420;18.0;46
03.07.2017;12:50:00;8434;19.3;44
03.07.2017;13:00:00;8110;20.6;45
03.07.2017;13:10:00;8248;22.0;47
03.07.2017;13:20:00;8254;23.3;46
03.07.2017;13:30:00;8288;24.7;44
03.07.2017;13:40:00;7472;26.0;45
03.07.2017;13:50:00;8425;27.3;47
03.07.2017;14:00:00;8214;28.5;46
03.07.2017;14:10:00;8087;29.9;44
03.07.2017;14:20:00;7946;31.2;45
03.07.2017;14:30:00;8076;32.5;47
03.07.2017;14:40:00;8036;33.8;45
03.07.2017;14:50:00;7876;35.1;44
03.07.2017;15:00:00;7853;36.4;47
03.07.2017;15:10:00;7689;37.7;46
03.07.2017;15:20:00;7567;39.0;44
03.07.2017;15:30:00;7483;40.2;46
03.07.2017;15:40:00;7380;41.4;47
03.07.2017;15:50:00;7166;42.6;44
03.07.2017;16:00:00;7147;43.8;45
03.07.2017;16:10:00;7010;45.0;47
03.07.2017;16:20:00;5888;46.0;44
03.07.2017;16:30:00;4065;46.9;47
03.07.2017;16:40:00;6149;47.8;46
03.07.2017;16:50:00;1897;48.3;43
03.07.2017;17:00:00;5583;49.3;47
03.07.2017;17:10:00;1865;49.7;47
03.07.2017;17:20:00;923;49.9;44
03.07.2017;17:30:00;4481;50.5;45
03.07.2017;17:40:00;4539;51.2;48
03.07.2017;17:50:00;4221;51.9;47
03.07.2017;18:00:00;3804;52.6;44
03.07.2017;18:10:00;2821;53.1;45
03.07.2017;18:20:00;1319;53.4;44
03.07.2017;18:30:00;2136;53.7;43
03.07.2017;18:40:00;2920;54.2;44
03.07.2017;18:50:00;2836;54.7;44
03.07.2017;19:00:00;2350;55.1;44
03.07.2017;19:10:00;1960;55.4;43
03.07.2017;19:20:00;1513;55.7;42
03.07.2017;19:30:00;1266;55.9;42
03.07.2017;19:40:00;1053;56.1;41
03.07.2017;19:50:00;881;56.2;40
03.07.2017;20:00:00;675;56.4;40
03.07.2017;20:10:00;486;56.5;40
03.07.2017;20:20:00;348;56.5;39
03.07.2017;20:30:00;240;56.6;39
03.07.2017;20:40:00;229;56.6;39
03.07.2017;20:50:00;204;56.6;39
03.07.2017;21:00:00;176;56.7;38
03.07.2017;21:10:00;143;56.7;38
03.07.2017;21:20:00;117;56.7;38
03.07.2017;21:30:00;98;56.7;38
03.07.2017;22:00:00;0;56.7;0
04.07.2017;05:40:00;0;0;6
04.07.2017;05:55:00;152;0;31
04.07.2017;06:05:00;197;0;31
04.07.2017;06:15:00;250;0;32
04.07.2017;06:25:00;294;0.1;32
04.07.2017;06:35:00;332;0.1;32
04.07.2017;06:45:00;359;0.2;33
04.07.2017;06:55:00;387;0.3;33
04.07.2017;07:05:00;431;0.3;33
04.07.2017;07:20:00;544;0.5;33
04.07.2017;07:30:00;646;0.6;34
04.07.2017;07:40:00;766;0.7;34
04.07.2017;07:50:00;1360;0.9;34
04.07.2017;08:00:00;1614;1.1;34
04.07.2017;08:10:00;1907;1.4;34
04.07.2017;08:20:00;2221;1.8;35
04.07.2017;08:30:00;2552;2.2;36
04.07.2017;08:40:00;2888;2.7;37
04.07.2017;08:50:00;3191;3.2;38
04.07.2017;09:00:00;3499;3.7;39
04.07.2017;09:10:00;3776;4.3;40
04.07.2017;09:20:00;4058;5.0;41
04.07.2017;09:30:00;4333;5.7;43
04.07.2017;09:40:00;4583;6.4;44
04.07.2017;09:50:00;4825;7.2;45
04.07.2017;10:00:00;5062;8.1;47
04.07.2017;10:10:00;5328;8.9;48
04.07.2017;10:20:00;5561;9.8;44
04.07.2017;10:30:00;5763;10.8;46
04.07.2017;10:40:00;5973;11.8;47
04.07.2017;10:50:00;6114;12.8;45
04.07.2017;11:00:00;6318;13.8;47
04.07.2017;11:10:00;6507;14.9;46
04.07.2017;11:20:00;6684;16.0;45
04.07.2017;11:30:00;6868;17.1;47
04.07.2017;11:40:00;7123;18.2;44
04.07.2017;11:50:00;7136;19.4;46
04.07.2017;12:00:00;7294;20.5;47
04.07.2017;12:10:00;7565;21.8;44
04.07.2017;12:20:00;3353;22.6;46
04.07.2017;12:30:00;8059;23.9;44
04.07.2017;12:40:00;7664;25.2;46
04.07.2017;12:50:00;7238;26.3;45
04.07.2017;13:00:00;5178;27.0;46
04.07.2017;13:10:00;8492;28.3;45
04.07.2017;13:20:00;8209;29.6;47
04.07.2017;13:30:00;5473;30.7;44
04.07.2017;13:40:00;3491;31.4;46
04.07.2017;13:50:00;8300;32.7;46
04.07.2017;14:00:00;7999;34.0;47
04.07.2017;14:10:00;7750;35.3;44
04.07.2017;14:20:00;1722;35.7;45
04.07.2017;14:30:00;8144;36.8;47
04.07.2017;14:40:00;7819;38.1;46
04.07.2017;14:50:00;7707;39.4;44
04.07.2017;15:00:00;7665;40.6;47
04.07.2017;15:10:00;7292;41.8;46
04.07.2017;15:20:00;7319;43.0;44
04.07.2017;15:30:00;7195;44.2;47
04.07.2017;15:40:00;7022;45.4;46
04.07.2017;15:50:00;6829;46.5;44
04.07.2017;16:00:00;6793;47.6;47
04.07.2017;16:10:00;6612;48.7;45
04.07.2017;16:20:00;6574;49.8;45
04.07.2017;16:30:00;6307;50.9;47
04.07.2017;16:40:00;5994;51.9;44
04.07.2017;16:50:00;5060;52.8;47
04.07.2017;17:00:00;5041;53.6;44
04.07.2017;17:10:00;4085;54.4;46
04.07.2017;17:20:00;4798;55.2;48
04.07.2017;17:30:00;4378;55.9;44
04.07.2017;17:40:00;2434;56.5;45
04.07.2017;17:50:00;3472;56.9;45
04.07.2017;18:00:00;1670;57.3;45
04.07.2017;18:10:00;3220;57.8;45
04.07.2017;18:20:00;2585;58.3;46
04.07.2017;18:30:00;3391;58.9;47
04.07.2017;18:40:00;1861;59.3;45
04.07.2017;18:50:00;2133;59.6;45
04.07.2017;19:00:00;1287;59.9;43
04.07.2017;19:10:00;717;60.0;42
04.07.2017;19:20:00;970;60.1;41
04.07.2017;19:30:00;1034;60.3;41
04.07.2017;19:40:00;873;60.4;41
04.07.2017;19:50:00;993;60.6;40
04.07.2017;20:00:00;726;60.7;40
04.07.2017;20:10:00;601;60.9;40
04.07.2017;20:20:00;441;60.9;40
04.07.2017;20:30:00;352;61.0;39
04.07.2017;20:40:00;293;61.0;39
04.07.2017;20:50:00;238;61.1;39
04.07.2017;21:00:00;195;61.1;39
04.07.2017;21:10:00;158;61.1;39
04.07.2017;21:20:00;119;61.2;38
04.07.2017;22:00:00;0;61.2;0
05.07.2017;05:40:00;0;0;0
05.07.2017;05:55:00;147;0;31
05.07.2017;06:05:00;190;0;31
05.07.2017;06:15:00;226;0;32
05.07.2017;06:25:00;258;0.1;32
05.07.2017;06:35:00;289;0.1;33
05.07.2017;06:45:00;320;0.2;33
05.07.2017;06:55:00;345;0.2;33
05.07.2017;07:05:00;391;0.3;33
05.07.2017;07:15:00;464;0.4;34
05.07.2017;07:25:00;550;0.5;34
05.07.2017;07:35:00;664;0.6;34
05.07.2017;07:45:00;942;0.7;34
05.07.2017;07:55:00;1467;0.9;34
05.07.2017;08:05:00;1737;1.2;35
05.07.2017;08:15:00;2037;1.5;35
05.07.2017;08:25:00;2373;1.9;36
05.07.2017;08:35:00;2710;2.3;36
05.07.2017;08:45:00;3021;2.8;38
05.07.2017;08:55:00;3320;3.4;39
05.07.2017;09:05:00;3618;3.9;40
05.07.2017;09:15:00;3906;4.6;41
05.07.2017;09:25:00;4195;5.3;42
05.07.2017;09:35:00;4299;6.0;44
05.07.2017;09:45:00;4873;6.8;45
05.07.2017;09:55:00;3660;7.4;46
05.07.2017;10:05:00;5147;8.3;47
05.07.2017;10:15:00;5255;9.1;48
05.07.2017;10:25:00;5311;10.0;44
05.07.2017;10:35:00;5793;11.0;47
05.07.2017;10:45:00;5992;11.9;45
05.07.2017;10:55:00;6199;13.0;46
05.07.2017;11:05:00;6381;14.0;44
05.07.2017;11:15:00;6557;15.1;47
05.07.2017;11:25:00;6846;16.2;44
05.07.2017;11:35:00;6902;17.3;47
05.07.2017;11:45:00;7254;18.5;45
05.07.2017;11:55:00;6483;19.6;44
05.07.2017;12:05:00;7361;20.8;47
05.07.2017;12:15:00;7474;22.0;46
05.07.2017;12:25:00;6856;23.2;44
05.07.2017;12:35:00;6589;24.3;48
05.07.2017;12:45:00;7839;25.6;45
05.07.2017;12:55:00;7059;26.8;44
05.07.2017;13:05:00;7470;28.0;47
05.07.2017;13:15:00;7426;29.2;46
05.07.2017;13:25:00;7767;30.4;44
05.07.2017;13:35:00;7275;31.7;47
05.07.2017;13:45:00;7697;32.9;45
05.07.2017;13:55:00;7644;34.2;44
05.07.2017;14:05:00;7632;35.5;47
05.07.2017;14:15:00;7642;36.7;46
05.07.2017;14:25:00;7534;38.0;44
05.07.2017;14:35:00;7486;39.2;46
05.07.2017;14:45:00;7476;40.4;47
05.07.2017;14:55:00;7400;41.7;44
05.07.2017;15:05:00;7244;42.9;46
05.07.2017;15:15:00;6845;43.9;46
05.07.2017;15:25:00;6608;45.0;44
05.07.2017;15:35:00;7381;46.1;47
05.07.2017;15:45:00;7303;47.4;45
05.07.2017;15:55:00;4791;48.3;44
05.07.2017;16:05:00;5897;49.1;46
05.07.2017;16:15:00;6754;50.3;44
05.07.2017;16:25:00;5318;51.2;46
05.07.2017;16:35:00;6679;52.2;46
05.07.2017;16:45:00;5920;53.2;46
05.07.2017;16:55:00;5426;54.1;45
05.07.2017;17:05:00;5014;54.9;45
05.07.2017;17:15:00;4672;55.7;48
05.07.2017;17:25:00;4393;56.4;44
05.07.2017;17:35:00;4210;57.1;45
05.07.2017;17:45:00;3920;57.8;47
05.07.2017;17:55:00;3766;58.4;48
05.07.2017;18:05:00;3584;59.0;48
05.07.2017;18:15:00;3376;59.6;48
05.07.2017;18:25:00;2992;60.1;48
05.07.2017;18:35:00;2775;60.6;47
05.07.2017;18:45:00;2669;61.0;47
05.07.2017;18:55:00;2155;61.4;46
05.07.2017;19:05:00;1815;61.7;45
05.07.2017;19:15:00;1723;62.0;44
05.07.2017;19:25:00;1353;62.2;43
05.07.2017;19:35:00;1019;62.4;43
05.07.2017;19:45:00;985;62.6;42
05.07.2017;19:55:00;764;62.7;41
05.07.2017;20:05:00;536;62.8;41
05.07.2017;20:15:00;345;62.9;41
05.07.2017;20:25:00;262;62.9;40
05.07.2017;20:35:00;261;63.0;40
05.07.2017;20:45:00;234;63.0;40
05.07.2017;20:55:00;221;63.1;40
05.07.2017;21:05:00;178;63.1;39
05.07.2017;21:15:00;127;63.1;39
05.07.2017;21:25:00;102;63.1;39
05.07.2017;21:35:00;89;63.1;39
05.07.2017;22:00:00;0;63.1;0
06.07.2017;05:40:00;0;0;7
06.07.2017;05:55:00;153;0;31
06.07.2017;06:05:00;195;0;32
06.07.2017;06:15:00;235;0;32
06.07.2017;06:25:00;274;0.1;33
06.07.2017;06:35:00;311;0.1;33
06.07.2017;06:45:00;346;0.2;33
06.07.2017;06:55:00;382;0.3;34
06.07.2017;07:05:00;427;0.3;34
06.07.2017;07:15:00;499;0.4;34
06.07.2017;07:25:00;582;0.5;34
06.07.2017;07:35:00;693;0.6;35
06.07.2017;07:45:00;905;0.7;35
06.07.2017;07:55:00;1388;1.0;35
06.07.2017;08:05:00;1517;1.2;35
06.07.2017;08:15:00;1935;1.5;35
06.07.2017;08:25:00;2234;1.8;36
06.07.2017;08:35:00;2559;2.3;37
06.07.2017;08:45:00;2887;2.7;38
06.07.2017;08:55:00;3179;3.2;39
06.07.2017;09:05:00;3467;3.8;40
06.07.2017;09:15:00;3741;4.4;41
06.07.2017;09:25:00;4021;5.0;42
06.07.2017;09:35:00;4295;5.7;44
06.07.2017;09:45:00;4521;6.5;45
06.07.2017;09:55:00;4762;7.3;46
06.07.2017;10:05:00;5006;8.1;47
06.07.2017;10:15:00;5228;8.9;48
06.07.2017;10:25:00;5436;9.8;44
06.07.2017;10:35:00;5623;10.7;47
06.07.2017;10:45:00;5777;11.7;44
06.07.2017;10:55:00;5942;12.7;47
06.07.2017;11:05:00;6188;13.7;44
06.07.2017;11:15:00;6404;14.7;47
06.07.2017;11:25:00;6591;15.8;44
06.07.2017;11:35:00;6700;16.9;47
06.07.2017;11:45:00;6887;18.0;46
06.07.2017;12:00:00;7107;19.8;45
06.07.2017;12:10:00;7114;20.9;44
06.07.2017;12:20:00;7265;22.1;47
06.07.2017;12:30:00;7320;23.3;45
06.07.2017;12:40:00;7489;24.6;45
06.07.2017;12:50:00;7455;25.8;47
06.07.2017;13:00:00;7495;27.0;45
06.07.2017;13:10:00;7494;28.3;44
06.07.2017;13:20:00;7561;29.5;47
06.07.2017;13:30:00;7598;30.7;45
06.07.2017;13:40:00;7532;32.0;44
06.07.2017;13:50:00;7481;33.2;47
06.07.2017;14:00:00;7418;34.5;46
06.07.2017;14:10:00;7564;35.7;44
06.07.2017;14:20:00;7507;36.9;47
06.07.2017;14:30:00;7453;38.2;46
06.07.2017;14:40:00;7295;39.4;44
06.07.2017;14:50:00;7419;40.6;47
06.07.2017;15:00:00;7440;41.8;46
06.07.2017;15:10:00;7348;43.0;44
06.07.2017;15:20:00;7209;44.2;47
06.07.2017;15:30:00;7123;45.4;45
06.07.2017;15:40:00;7033;46.6;44
06.07.2017;15:50:00;7032;47.7;47
06.07.2017;16:00:00;6800;48.9;45
06.07.2017;16:10:00;6593;50.0;45
06.07.2017;16:20:00;6458;51.0;47
06.07.2017;16:30:00;6304;52.1;44
06.07.2017;16:40:00;5995;53.1;48
06.07.2017;16:50:00;5606;54.0;44
06.07.2017;17:00:00;5143;54.9;48
06.07.2017;17:10:00;4779;55.7;44
06.07.2017;17:20:00;4426;56.5;46
06.07.2017;17:30:00;4261;57.2;48
06.07.2017;17:40:00;4037;57.8;44
06.07.2017;17:50:00;3845;58.5;46
06.07.2017;18:00:00;3665;59.1;47
06.07.2017;18:10:00;3396;59.7;48
06.07.2017;18:20:00;3182;60.2;48
06.07.2017;18:30:00;2972;60.7;48
06.07.2017;18:40:00;2530;61.1;47
06.07.2017;18:50:00;2486;61.6;47
06.07.2017;19:00:00;2073;61.9;46
06.07.2017;19:10:00;1879;62.2;45
06.07.2017;19:20:00;1535;62.5;44
06.07.2017;19:30:00;1249;62.7;43
06.07.2017;19:40:00;981;62.9;43
06.07.2017;19:50:00;833;63.0;42
06.07.2017;20:00:00;546;63.1;41
06.07.2017;20:10:00;378;63.2;41
06.07.2017;20:20:00;318;63.3;41
06.07.2017;20:30:00;289;63.3;41
06.07.2017;20:40:00;240;63.4;40
06.07.2017;20:50:00;199;63.4;40
06.07.2017;21:00:00;159;63.4;40
06.07.2017;21:10:00;141;63.4;40
06.07.2017;21:20:00;106;63.5;39
06.07.2017;21:30:00;89;63.5;39
06.07.2017;22:00:00;0;63.5;0
07.07.2017;05:45:00;26;0;21
07.07.2017;06:00:00;183;0;32
07.07.2017;06:10:00;215;0;33
07.07.2017;06:20:00;279;0.1;33
07.07.2017;06:30:00;472;0.1;34
07.07.2017;06:40:00;738;0.2;34
07.07.2017;06:50:00;863;0.4;34
07.07.2017;07:00:00;778;0.5;34
07.07.2017;07:10:00;838;0.7;35
07.07.2017;07:20:00;1061;0.8;35
07.07.2017;07:30:00;1110;1.0;35
07.07.2017;07:40:00;1193;1.2;35
07.07.2017;07:50:00;1434;1.4;36
07.07.2017;08:00:00;1086;1.6;36
07.07.2017;08:10:00;1516;1.9;36
07.07.2017;08:20:00;1274;2.1;36
07.07.2017;08:30:00;1473;2.3;36
07.07.2017;08:40:00;1490;2.6;37
07.07.2017;08:50:00;1697;2.9;37
07.07.2017;09:00:00;2050;3.2;37
07.07.2017;09:10:00;1982;3.5;37
07.07.2017;09:20:00;4849;4.3;41
07.07.2017;09:30:00;4694;4.9;42
07.07.2017;09:40:00;5337;5.8;45
07.07.2017;09:50:00;2087;6.2;43
07.07.2017;10:00:00;5028;6.8;44
07.07.2017;10:10:00;2287;7.3;44
07.07.2017;10:20:00;1838;7.6;43
07.07.2017;10:30:00;2165;8.0;42
07.07.2017;10:40:00;3026;8.4;42
07.07.2017;10:50:00;4107;9.0;43
07.07.2017;11:00:00;6536;10.0;47
07.07.2017;11:10:00;6413;11.0;44
07.07.2017;11:20:00;6732;12.1;48
07.07.2017;11:30:00;6892;13.2;46
07.07.2017;11:40:00;6907;14.3;44
07.07.2017;11:50:00;5161;15.3;47
07.07.2017;12:00:00;4703;16.4;43
07.07.2017;12:10:00;3694;17.0;43
07.07.2017;12:20:00;3495;17.6;45
07.07.2017;12:30:00;2640;18.0;45
07.07.2017;12:40:00;3486;18.5;45
07.07.2017;12:50:00;5195;19.3;47
07.07.2017;13:00:00;4568;20.3;44
07.07.2017;13:10:00;7029;21.4;47
07.07.2017;13:20:00;5025;22.2;44
07.07.2017;13:30:00;3885;22.8;45
07.07.2017;13:40:00;8427;24.0;47
07.07.2017;13:50:00;8085;25.4;45
07.07.2017;14:00:00;8427;26.8;45
07.07.2017;14:10:00;8223;28.1;47
07.07.2017;14:20:00;7945;29.5;45
07.07.2017;14:30:00;5439;30.5;44
07.07.2017;14:40:00;7536;31.8;47
07.07.2017;14:50:00;7349;33.0;46
07.07.2017;15:00:00;7865;34.2;45
07.07.2017;15:10:00;4752;35.2;45
07.07.2017;15:20:00;7085;36.3;44
07.07.2017;15:30:00;6708;37.4;47
07.07.2017;15:40:00;6753;38.6;44
07.07.2017;15:50:00;6096;39.6;47
07.07.2017;16:00:00;6898;40.7;45
07.07.2017;16:10:00;6609;41.9;44
07.07.2017;16:20:00;5068;42.7;46
07.07.2017;16:30:00;6423;43.8;45
07.07.2017;16:40:00;5182;44.6;45
07.07.2017;16:50:00;5813;45.6;45
07.07.2017;17:00:00;5385;46.5;46
07.07.2017;17:10:00;4797;47.3;46
07.07.2017;17:20:00;4520;48.1;45
07.07.2017;17:30:00;2744;48.6;46
07.07.2017;17:40:00;909;48.8;44
07.07.2017;17:50:00;3009;49.2;44
07.07.2017;18:00:00;2423;49.6;45
07.07.2017;18:10:00;2124;50.0;45
07.07.2017;18:20:00;1847;50.3;44
07.07.2017;18:30:00;1681;50.6;44
07.07.2017;18:40:00;1206;50.8;43
07.07.2017;18:50:00;882;50.9;42
07.07.2017;19:00:00;671;51.1;42
07.07.2017;19:10:00;755;51.2;41
07.07.2017;19:20:00;973;51.3;41
07.07.2017;19:30:00;516;51.4;41
07.07.2017;19:40:00;1244;51.6;40
07.07.2017;19:50:00;780;51.8;40
07.07.2017;20:00:00;637;51.9;40
07.07.2017;20:10:00;717;52.0;40
07.07.2017;20:20:00;609;52.1;40
07.07.2017;20:30:00;476;52.2;40
07.07.2017;20:40:00;388;52.2;40
07.07.2017;20:50:00;303;52.3;39
07.07.2017;21:00:00;183;52.3;39
07.07.2017;21:10:00;143;52.4;39
07.07.2017;21:20:00;113;52.4;39
07.07.2017;22:00:00;0;52.4;0
08.07.2017;05:45:00;0;0;16
08.07.2017;06:00:00;164;0;32
08.07.2017;06:10:00;209;0;33
08.07.2017;06:20:00;256;0.1;33
08.07.2017;06:30:00;303;0.1;34
08.07.2017;06:40:00;347;0.2;34
08.07.2017;06:50:00;386;0.2;34
08.07.2017;07:00:00;434;0.3;35
08.07.2017;07:10:00;489;0.4;35
08.07.2017;07:20:00;575;0.5;35
08.07.2017;07:30:00;672;0.6;35
08.07.2017;07:40:00;800;0.7;35
08.07.2017;07:50:00;1181;0.9;36
08.07.2017;08:00:00;1443;1.1;36
08.07.2017;08:10:00;1700;1.4;36
08.07.2017;08:20:00;1976;1.7;36
08.07.2017;08:30:00;2284;2.0;37
08.07.2017;08:40:00;2622;2.5;38
08.07.2017;08:50:00;2897;2.9;39
08.07.2017;09:00:00;3158;3.4;40
08.07.2017;09:10:00;3445;4.0;41
08.07.2017;09:20:00;3716;4.6;42
08.07.2017;09:30:00;4021;5.2;43
08.07.2017;09:40:00;4310;5.9;44
08.07.2017;09:50:00;4578;6.7;46
08.07.2017;10:00:00;4825;7.5;47
08.07.2017;10:10:00;5041;8.3;48
08.07.2017;10:20:00;5237;9.1;44
08.07.2017;10:30:00;5465;10.0;46
08.07.2017;10:40:00;5672;11.0;46
08.07.2017;10:50:00;5848;11.9;46
08.07.2017;11:00:00;5978;12.9;46
08.07.2017;11:10:00;6142;13.9;46
08.07.2017;11:20:00;6328;14.9;45
08.07.2017;11:30:00;6492;16.0;47
08.07.2017;11:40:00;6640;17.1;44
08.07.2017;11:50:00;6794;18.2;47
08.07.2017;12:00:00;6908;19.3;45
08.07.2017;12:10:00;7041;20.5;45
08.07.2017;12:20:00;7040;21.7;47
08.07.2017;12:30:00;7290;22.8;44
08.07.2017;12:40:00;7280;24.1;45
08.07.2017;12:50:00;7226;25.2;47
08.07.2017;13:00:00;6845;26.4;44
08.07.2017;13:10:00;6440;27.5;47
08.07.2017;13:20:00;7713;28.7;45
08.07.2017;13:30:00;7486;30.0;45
08.07.2017;13:40:00;7722;31.2;47
08.07.2017;13:50:00;7243;32.5;44
08.07.2017;14:00:00;7581;33.7;45
08.07.2017;14:10:00;5054;34.7;46
08.07.2017;14:20:00;7514;36.0;44
08.07.2017;14:30:00;6241;37.1;47
08.07.2017;14:40:00;7566;38.3;45
08.07.2017;14:50:00;7345;39.5;44
08.07.2017;15:00:00;7556;40.8;47
08.07.2017;15:10:00;7373;42.0;45
08.07.2017;15:20:00;7703;43.1;45
08.07.2017;15:30:00;7712;44.1;46
08.07.2017;15:40:00;5915;45.1;44
08.07.2017;15:50:00;1044;45.7;46
08.07.2017;16:00:00;974;45.8;44
08.07.2017;16:10:00;733;45.9;44
08.07.2017;16:20:00;801;46.0;43
08.07.2017;16:30:00;1116;46.2;43
08.07.2017;16:40:00;923;46.4;42
08.07.2017;16:50:00;531;46.5;42
08.07.2017;17:00:00;840;46.6;42
08.07.2017;17:10:00;1292;46.8;41
08.07.2017;17:20:00;1268;47.0;41
08.07.2017;17:30:00;982;47.2;41
08.07.2017;17:40:00;703;47.3;41
08.07.2017;17:50:00;498;47.4;41
08.07.2017;18:00:00;486;47.5;40
08.07.2017;18:10:00;544;47.6;40
08.07.2017;18:20:00;604;47.7;40
08.07.2017;18:30:00;281;47.7;40
08.07.2017;18:40:00;190;47.8;40
08.07.2017;18:50:00;155;47.8;39
08.07.2017;19:00:00;203;47.8;39
08.07.2017;19:10:00;128;47.8;39
08.07.2017;19:20:00;118;47.9;39
08.07.2017;19:30:00;106;47.9;39
08.07.2017;19:40:00;102;47.9;39
08.07.2017;19:50:00;100;47.9;39
08.07.2017;20:00:00;113;47.9;38
08.07.2017;20:10:00;131;48.0;38
08.07.2017;20:20:00;160;48.0;38
08.07.2017;20:30:00;201;48.0;38
08.07.2017;20:40:00;233;48.0;38
08.07.2017;20:50:00;244;48.1;38
08.07.2017;21:00:00;237;48.1;38
08.07.2017;21:10:00;199;48.2;38
08.07.2017;21:20:00;127;48.2;38
08.07.2017;21:30:00;96;48.2;38
08.07.2017;22:00:00;0;48.2;0
09.07.2017;06:10:00;0;0;13
09.07.2017;07:15:00;0;0;1
09.07.2017;07:25:00;143;0;33
09.07.2017;07:35:00;221;0;33
09.07.2017;07:45:00;498;0.1;33
09.07.2017;07:55:00;794;0.2;34
09.07.2017;08:05:00;900;0.3;34
09.07.2017;08:15:00;967;0.5;34
09.07.2017;08:25:00;2080;0.8;35
09.07.2017;08:35:00;1811;1.0;35
09.07.2017;08:45:00;3473;1.5;36
09.07.2017;08:55:00;2339;2.0;38
09.07.2017;09:05:00;2070;2.5;38
09.07.2017;09:15:00;2557;2.8;38
09.07.2017;09:25:00;3604;3.3;39
09.07.2017;09:35:00;3748;4.0;41
09.07.2017;09:45:00;1874;4.3;40
09.07.2017;09:55:00;4998;5.1;43
09.07.2017;10:05:00;5366;6.0;45
09.07.2017;10:15:00;5757;6.9;47
09.07.2017;10:25:00;6227;7.9;44
09.07.2017;10:35:00;3054;8.6;45
09.07.2017;10:45:00;3266;9.1;45
09.07.2017;10:55:00;4159;9.8;46
09.07.2017;11:05:00;3315;10.5;47
09.07.2017;11:15:00;2394;11.0;45
09.07.2017;11:25:00;3180;11.5;46
09.07.2017;11:35:00;3612;12.1;46
09.07.2017;11:45:00;5535;12.9;47
09.07.2017;11:55:00;3023;13.5;44
09.07.2017;12:05:00;2445;13.9;43
09.07.2017;12:15:00;3025;14.4;44
09.07.2017;12:25:00;3162;14.9;44
09.07.2017;12:35:00;3295;15.4;45
09.07.2017;12:45:00;3279;16.0;45
09.07.2017;12:55:00;4618;16.6;46
09.07.2017;13:05:00;3890;17.3;47
09.07.2017;13:15:00;3433;17.9;47
09.07.2017;13:25:00;2242;18.3;46
09.07.2017;13:35:00;1573;18.6;44
09.07.2017;13:45:00;1639;18.8;44
09.07.2017;13:55:00;1776;19.1;43
09.07.2017;14:05:00;1644;19.4;42
09.07.2017;14:15:00;1769;19.7;42
09.07.2017;14:25:00;1448;20.0;42
09.07.2017;14:35:00;1222;20.2;41
09.07.2017;14:45:00;1294;20.4;41
09.07.2017;14:55:00;1574;20.6;41
09.07.2017;15:05:00;1532;20.9;41
09.07.2017;15:15:00;1682;21.1;41
09.07.2017;15:25:00;1427;21.4;40
09.07.2017;15:35:00;1143;21.6;40
09.07.2017;15:45:00;910;21.8;40
09.07.2017;15:55:00;590;21.9;40
09.07.2017;16:05:00;848;22.0;39
09.07.2017;16:15:00;1862;22.2;39
09.07.2017;16:25:00;6283;23.0;42
09.07.2017;16:35:00;5570;24.1;47
09.07.2017;16:45:00;5114;24.9;48
09.07.2017;16:55:00;5286;25.7;47
09.07.2017;17:05:00;2473;26.2;43
09.07.2017;17:15:00;2095;26.6;43
09.07.2017;17:25:00;3036;27.1;44
09.07.2017;17:35:00;3092;27.5;44
09.07.2017;17:45:00;2147;27.9;44
09.07.2017;17:55:00;1492;28.2;43
09.07.2017;18:05:00;1316;28.4;42
09.07.2017;18:15:00;1421;28.7;42
09.07.2017;18:25:00;1454;28.9;41
09.07.2017;18:35:00;950;29.1;41
09.07.2017;18:45:00;720;29.2;40
09.07.2017;18:55:00;547;29.3;40
09.07.2017;19:05:00;355;29.4;40
09.07.2017;19:15:00;306;29.4;40
09.07.2017;19:25:00;209;29.5;40
09.07.2017;19:35:00;183;29.5;39
09.07.2017;19:45:00;102;29.5;39
09.07.2017;20:50:00;0;29.5;8
09.07.2017;21:00:00;156;29.5;36
09.07.2017;21:10:00;141;29.6;36
09.07.2017;21:20:00;100;29.6;36
09.07.2017;22:00:00;0;29.6;0
10.07.2017;06:20:00;0;0;21
10.07.2017;06:35:00;0;0;32
10.07.2017;06:45:00;143;0;32
10.07.2017;06:55:00;173;0;33
10.07.2017;07:05:00;250;0;33
10.07.2017;07:15:00;235;0.1;33
10.07.2017;07:25:00;304;0.1;34
10.07.2017;07:35:00;375;0.2;34
10.07.2017;07:45:00;707;0.3;34
10.07.2017;07:55:00;854;0.4;34
10.07.2017;08:05:00;1229;0.6;35
10.07.2017;08:15:00;1842;0.9;35
10.07.2017;08:25:00;704;1.1;35
10.07.2017;08:35:00;497;1.1;35
10.07.2017;08:45:00;420;1.2;36
10.07.2017;08:55:00;438;1.3;36
10.07.2017;09:05:00;374;1.4;36
10.07.2017;09:15:00;462;1.4;36
10.07.2017;09:25:00;511;1.5;36
10.07.2017;09:35:00;729;1.6;36
10.07.2017;09:45:00;685;1.7;36
10.07.2017;09:55:00;1020;1.9;36
10.07.2017;10:05:00;1698;2.2;36
10.07.2017;10:15:00;2179;2.5;36
10.07.2017;10:25:00;2321;2.9;37
10.07.2017;10:35:00;3111;3.4;38
10.07.2017;10:45:00;3690;4.0;40
10.07.2017;10:55:00;4213;4.6;42
10.07.2017;11:05:00;6093;5.4;44
10.07.2017;11:15:00;3799;6.2;45
10.07.2017;11:25:00;4965;6.9;46
10.07.2017;11:35:00;3708;7.5;46
10.07.2017;11:45:00;6134;8.4;48
10.07.2017;11:55:00;4783;9.3;44
10.07.2017;12:05:00;3722;10.0;45
10.07.2017;12:15:00;4534;10.8;47
10.07.2017;12:25:00;5459;11.6;47
10.07.2017;12:35:00;5251;12.4;45
10.07.2017;12:45:00;2840;12.9;45
10.07.2017;12:55:00;2626;13.4;44
10.07.2017;13:05:00;2688;13.8;44
10.07.2017;13:15:00;2465;14.3;44
10.07.2017;13:25:00;5796;15.0;46
10.07.2017;13:35:00;3084;15.5;46
10.07.2017;13:45:00;8983;16.9;46
10.07.2017;13:55:00;6651;18.1;45
10.07.2017;14:05:00;6919;19.2;45
10.07.2017;14:15:00;8704;20.6;47
10.07.2017;14:25:00;6625;21.8;44
10.07.2017;14:35:00;7241;22.9;47
10.07.2017;14:45:00;5944;23.9;46
10.07.2017;14:55:00;8186;25.2;44
10.07.2017;15:05:00;3997;26.1;46
10.07.2017;15:15:00;6120;26.9;47
10.07.2017;15:25:00;7521;28.3;44
10.07.2017;15:35:00;6813;29.5;47
10.07.2017;15:45:00;5281;30.1;43
10.07.2017;15:55:00;6363;31.2;45
10.07.2017;16:05:00;6600;31.9;44
10.07.2017;16:15:00;3704;32.8;44
10.07.2017;16:25:00;5026;33.4;44
10.07.2017;16:35:00;6307;34.5;46
10.07.2017;16:45:00;6796;35.5;47
10.07.2017;16:55:00;1327;35.9;42
10.07.2017;17:05:00;1050;36.1;42
10.07.2017;17:15:00;728;36.3;42
10.07.2017;17:25:00;1101;36.4;42
10.07.2017;17:35:00;2016;36.7;41
10.07.2017;17:45:00;1801;37.1;42
10.07.2017;17:55:00;1028;37.3;41
10.07.2017;18:05:00;2304;37.6;41
10.07.2017;18:15:00;2128;37.9;42
10.07.2017;18:25:00;1943;38.2;42
10.07.2017;18:35:00;1786;38.5;42
10.07.2017;18:45:00;1419;38.8;41
10.07.2017;18:55:00;828;39.0;40
10.07.2017;19:05:00;708;39.1;40
10.07.2017;19:15:00;591;39.2;40
10.07.2017;19:25:00;486;39.3;40
10.07.2017;19:35:00;466;39.4;40
10.07.2017;19:45:00;477;39.4;39
10.07.2017;19:55:00;461;39.5;39
10.07.2017;20:05:00;426;39.6;39
10.07.2017;20:15:00;294;39.6;39
10.07.2017;20:25:00;157;39.7;39
10.07.2017;20:35:00;110;39.7;39
10.07.2017;22:00:00;0;39.7;0
11.07.2017;05:50:00;27;0;21
11.07.2017;06:05:00;152;0;32
11.07.2017;06:15:00;182;0;32
11.07.2017;06:25:00;201;0;33
11.07.2017;06:35:00;255;0.1;33
11.07.2017;06:45:00;303;0.1;33
11.07.2017;06:55:00;334;0.2;34
11.07.2017;07:05:00;399;0.3;34
11.07.2017;07:15:00;506;0.3;34
11.07.2017;07:25:00;570;0.4;34
11.07.2017;07:35:00;718;0.5;35
11.07.2017;07:45:00;956;0.7;35
11.07.2017;07:55:00;1539;0.9;35
11.07.2017;08:05:00;1776;1.2;35
11.07.2017;08:15:00;2215;1.5;35
11.07.2017;08:25:00;1898;1.9;36
11.07.2017;08:35:00;2367;2.2;37
11.07.2017;08:45:00;2711;2.7;38
11.07.2017;08:55:00;3356;3.2;39
11.07.2017;09:05:00;4003;3.8;40
11.07.2017;09:15:00;4347;4.5;42
11.07.2017;09:25:00;3373;5.1;43
11.07.2017;09:35:00;2926;5.6;43
11.07.2017;09:45:00;3164;6.2;43
11.07.2017;09:55:00;3037;6.7;43
11.07.2017;10:05:00;3853;7.3;44
11.07.2017;10:15:00;5592;8.1;46
11.07.2017;10:25:00;2175;8.6;45
11.07.2017;10:35:00;2613;9.0;44
11.07.2017;10:45:00;2998;9.5;44
11.07.2017;10:55:00;3869;10.2;46
11.07.2017;11:05:00;5887;11.1;47
11.07.2017;11:15:00;3181;11.6;43
11.07.2017;11:25:00;2294;12.0;43
11.07.2017;11:35:00;2569;12.5;43
11.07.2017;11:45:00;3886;13.1;44
11.07.2017;11:55:00;3424;13.7;45
11.07.2017;12:05:00;3600;14.3;45
11.07.2017;12:15:00;3750;14.9;46
11.07.2017;12:25:00;4154;15.6;47
11.07.2017;12:35:00;4526;16.3;47
11.07.2017;12:45:00;3882;17.0;48
11.07.2017;12:55:00;5085;17.6;47
11.07.2017;13:05:00;7817;19.0;44
11.07.2017;13:15:00;8818;20.3;47
11.07.2017;13:25:00;8345;21.6;46
11.07.2017;13:35:00;5336;22.8;44
11.07.2017;13:45:00;3337;23.4;44
11.07.2017;13:55:00;6429;24.1;46
11.07.2017;14:05:00;7397;25.5;44
11.07.2017;14:15:00;4466;26.5;46
11.07.2017;14:25:00;3871;27.1;44
11.07.2017;14:35:00;5916;28.2;44
11.07.2017;14:45:00;7031;29.3;47
11.07.2017;14:55:00;3168;29.9;47
11.07.2017;15:05:00;3218;30.5;48
11.07.2017;15:15:00;7201;31.5;44
11.07.2017;15:25:00;3081;32.2;44
11.07.2017;15:35:00;2342;32.6;44
11.07.2017;15:45:00;2584;33.0;44
11.07.2017;15:55:00;1560;33.3;43
11.07.2017;16:05:00;3027;33.7;44
11.07.2017;16:15:00;4523;34.4;45
11.07.2017;16:25:00;4762;35.1;47
11.07.2017;16:35:00;5858;36.1;44
11.07.2017;16:45:00;3513;36.8;45
11.07.2017;16:55:00;1666;37.1;44
11.07.2017;17:05:00;1491;37.3;43
11.07.2017;17:15:00;2548;37.8;44
11.07.2017;17:25:00;2986;38.3;44
11.07.2017;17:35:00;1313;38.5;43
11.07.2017;17:45:00;960;38.7;42
11.07.2017;17:55:00;1085;38.8;41
11.07.2017;18:05:00;650;39.0;40
11.07.2017;18:15:00;357;39.1;40
11.07.2017;18:25:00;223;39.1;40
11.07.2017;18:35:00;456;39.2;40
11.07.2017;18:45:00;1471;39.4;39
11.07.2017;18:55:00;1184;39.6;39
11.07.2017;19:05:00;1106;39.8;39
11.07.2017;19:15:00;1030;39.9;39
11.07.2017;19:25:00;744;40.1;39
11.07.2017;19:35:00;853;40.2;39
11.07.2017;19:45:00;443;40.3;39
11.07.2017;19:55:00;525;40.4;39
11.07.2017;20:05:00;452;40.4;38
11.07.2017;20:15:00;342;40.5;38
11.07.2017;20:25:00;301;40.6;38
11.07.2017;20:35:00;451;40.6;38
11.07.2017;20:45:00;392;40.7;38
11.07.2017;20:55:00;229;40.7;38
11.07.2017;21:05:00;142;40.8;38
11.07.2017;21:15:00;116;40.8;38
11.07.2017;22:00:00;0;40.8;0
12.07.2017;06:20:00;0;0;12
12.07.2017;06:35:00;179;0;31
12.07.2017;06:45:00;116;0;32
12.07.2017;06:55:00;169;0;33
12.07.2017;07:05:00;314;0.1;33
12.07.2017;07:15:00;378;0.1;33
12.07.2017;07:25:00;513;0.2;34
12.07.2017;07:35:00;961;0.3;34
12.07.2017;07:45:00;1314;0.6;34
12.07.2017;07:55:00;817;0.7;34
12.07.2017;08:05:00;374;0.8;35
12.07.2017;08:15:00;602;0.9;35
12.07.2017;08:25:00;1179;1.1;35
12.07.2017;08:35:00;1145;1.3;35
12.07.2017;08:45:00;1159;1.4;35
12.07.2017;08:55:00;1324;1.6;35
12.07.2017;09:05:00;1731;1.8;36
12.07.2017;09:15:00;1507;2.1;36
12.07.2017;09:25:00;1063;2.3;36
12.07.2017;09:35:00;1630;2.5;36
12.07.2017;09:45:00;1765;2.8;36
12.07.2017;09:55:00;3552;3.4;38
12.07.2017;10:05:00;3998;4.0;40
12.07.2017;10:15:00;4708;4.7;41
12.07.2017;10:25:00;6502;5.6;45
12.07.2017;10:35:00;3656;6.3;45
12.07.2017;10:45:00;3575;6.8;44
12.07.2017;10:55:00;4284;7.5;46
12.07.2017;11:05:00;5743;8.4;47
12.07.2017;11:15:00;3003;9.1;47
12.07.2017;11:25:00;1431;9.4;45
12.07.2017;11:35:00;2216;9.7;44
12.07.2017;11:45:00;4901;10.3;44
12.07.2017;11:55:00;5454;11.1;46
12.07.2017;12:05:00;4688;12.0;44
12.07.2017;12:15:00;4849;12.8;47
12.07.2017;12:25:00;5828;13.7;46
12.07.2017;12:35:00;6480;14.8;46
12.07.2017;12:45:00;6070;16.0;44
12.07.2017;12:55:00;7025;17.2;45
12.07.2017;13:05:00;7934;18.5;47
12.07.2017;13:15:00;5746;19.4;44
12.07.2017;13:25:00;7791;20.6;47
12.07.2017;13:35:00;5085;21.7;43
12.07.2017;13:45:00;8572;22.9;46
12.07.2017;13:55:00;4737;24.0;43
12.07.2017;14:05:00;8722;25.1;47
12.07.2017;14:15:00;7210;26.3;45
12.07.2017;14:25:00;7922;27.6;44
12.07.2017;14:35:00;8400;29.0;47
12.07.2017;14:45:00;6568;30.2;45
12.07.2017;14:55:00;5300;31.2;44
12.07.2017;15:05:00;5964;32.1;47
12.07.2017;15:15:00;3778;33.0;47
12.07.2017;15:25:00;2639;33.4;46
12.07.2017;15:35:00;3462;33.9;45
12.07.2017;15:45:00;7640;35.2;44
12.07.2017;15:55:00;6947;36.4;47
12.07.2017;16:05:00;6443;37.5;45
12.07.2017;16:15:00;6939;38.6;44
12.07.2017;16:25:00;6749;39.8;47
12.07.2017;16:35:00;6432;40.8;44
12.07.2017;16:45:00;5446;41.8;48
12.07.2017;16:55:00;5497;42.3;44
12.07.2017;17:05:00;5192;43.2;48
12.07.2017;17:15:00;4872;44.0;44
12.07.2017;17:25:00;4593;44.8;46
12.07.2017;17:35:00;4320;45.5;48
12.07.2017;17:45:00;4115;46.2;45
12.07.2017;17:55:00;3932;46.8;44
12.07.2017;18:05:00;3632;47.4;46
12.07.2017;18:15:00;3414;48.0;47
12.07.2017;18:25:00;1328;48.3;45
12.07.2017;18:35:00;2508;48.8;46
12.07.2017;18:45:00;2702;49.2;46
12.07.2017;18:55:00;2130;49.6;45
12.07.2017;19:05:00;1521;49.9;44
12.07.2017;19:15:00;1053;50.0;43
12.07.2017;19:25:00;1071;50.2;42
12.07.2017;19:35:00;362;50.3;41
12.07.2017;19:45:00;501;50.4;41
12.07.2017;19:55:00;298;50.4;41
12.07.2017;20:05:00;350;50.5;40
12.07.2017;20:15:00;288;50.5;40
12.07.2017;20:25:00;255;50.6;40
12.07.2017;20:35:00;218;50.6;40
12.07.2017;20:45:00;172;50.7;39
12.07.2017;20:55:00;158;50.7;39
12.07.2017;21:05:00;109;50.7;39
12.07.2017;21:15:00;98;50.7;39
12.07.2017;21:25:00;90;50.7;39
12.07.2017;22:00:00;0;50.7;0
13.07.2017;06:00:00;0;0;13
13.07.2017;06:15:00;158;0;31
13.07.2017;06:25:00;216;0;32
13.07.2017;06:35:00;128;0;33
13.07.2017;06:45:00;139;0.1;33
13.07.2017;06:55:00;151;0.1;33
13.07.2017;07:05:00;184;0.1;34
13.07.2017;07:15:00;144;0.1;34
13.07.2017;07:25:00;308;0.2;34
13.07.2017;07:35:00;856;0.3;34
13.07.2017;07:45:00;1190;0.5;34
13.07.2017;07:55:00;291;0.6;35
13.07.2017;08:05:00;456;0.6;35
13.07.2017;08:15:00;453;0.7;35
13.07.2017;08:25:00;591;0.8;35
13.07.2017;08:35:00;1364;1.0;35
13.07.2017;08:45:00;1776;1.2;35
13.07.2017;08:55:00;1934;1.6;36
13.07.2017;09:05:00;3941;2.1;37
13.07.2017;09:15:00;3262;2.6;38
13.07.2017;09:25:00;3082;3.2;39
13.07.2017;09:35:00;3829;3.8;41
13.07.2017;09:45:00;5101;4.5;42
13.07.2017;09:55:00;3204;5.0;43
13.07.2017;10:05:00;2046;5.4;41
13.07.2017;10:15:00;2891;5.8;41
13.07.2017;10:25:00;4895;6.6;44
13.07.2017;10:35:00;3166;7.2;44
13.07.2017;10:45:00;2730;7.8;45
13.07.2017;10:55:00;7027;8.8;47
13.07.2017;11:05:00;4811;9.8;44
13.07.2017;11:15:00;7457;10.9;47
13.07.2017;11:25:00;3060;11.6;43
13.07.2017;11:35:00;7484;12.7;47
13.07.2017;11:45:00;3005;13.5;43
13.07.2017;11:55:00;8511;14.4;46
13.07.2017;12:05:00;4780;15.4;43
13.07.2017;12:15:00;5527;16.6;45
13.07.2017;12:25:00;8523;17.8;47
13.07.2017;12:35:00;7688;19.1;45
13.07.2017;12:45:00;2635;20.0;43
13.07.2017;12:55:00;7842;21.1;47
13.07.2017;13:05:00;8480;22.3;46
13.07.2017;13:15:00;4382;23.0;43
13.07.2017;13:25:00;2230;23.5;44
13.07.2017;13:35:00;3217;24.0;44
13.07.2017;13:45:00;2414;24.4;45
13.07.2017;13:55:00;8397;25.5;47
13.07.2017;14:05:00;8630;26.8;47
13.07.2017;14:15:00;3602;27.7;43
13.07.2017;14:25:00;2358;28.1;43
13.07.2017;14:35:00;4279;28.7;44
13.07.2017;14:45:00;2255;29.1;44
13.07.2017;14:55:00;3641;29.6;44
13.07.2017;15:05:00;8193;30.9;45
13.07.2017;15:15:00;7990;32.2;47
13.07.2017;15:25:00;7793;33.5;45
13.07.2017;15:35:00;1807;34.2;43
13.07.2017;15:45:00;7400;34.9;44
13.07.2017;15:55:00;7230;36.1;44
13.07.2017;16:05:00;7179;37.3;47
13.07.2017;16:15:00;5864;38.2;43
13.07.2017;16:25:00;4064;39.1;45
13.07.2017;16:35:00;4799;39.7;43
13.07.2017;16:45:00;6277;40.6;47
13.07.2017;16:55:00;5528;41.5;44
13.07.2017;17:05:00;5068;42.4;47
13.07.2017;17:15:00;4685;43.2;47
13.07.2017;17:25:00;4504;43.9;44
13.07.2017;17:35:00;4323;44.7;47
13.07.2017;17:45:00;4237;45.4;48
13.07.2017;17:55:00;3731;46.0;44
13.07.2017;18:05:00;3690;46.5;43
13.07.2017;18:15:00;3173;47.0;44
13.07.2017;18:25:00;2509;47.5;45
13.07.2017;18:35:00;1557;47.8;44
13.07.2017;18:45:00;2033;48.0;43
13.07.2017;18:55:00;1707;48.4;43
13.07.2017;19:05:00;858;48.5;42
13.07.2017;19:15:00;825;48.7;41
13.07.2017;19:25:00;980;48.8;41
13.07.2017;19:35:00;648;49.0;41
13.07.2017;19:45:00;435;49.1;40
13.07.2017;19:55:00;527;49.1;40
13.07.2017;20:05:00;485;49.2;40
13.07.2017;20:15:00;513;49.3;39
13.07.2017;20:25:00;375;49.4;39
13.07.2017;20:35:00;288;49.4;39
13.07.2017;20:45:00;266;49.5;39
13.07.2017;20:55:00;186;49.5;39
13.07.2017;21:05:00;132;49.5;38
13.07.2017;21:15:00;103;49.5;38
13.07.2017;21:25:00;91;49.6;38
13.07.2017;22:00:00;0;49.6;0
14.07.2017;06:30:00;8;0;14
14.07.2017;06:45:00;209;0;32
14.07.2017;06:55:00;183;0;32
14.07.2017;07:05:00;315;0.1;33
14.07.2017;07:15:00;361;0.1;33
14.07.2017;07:25:00;222;0.2;33
14.07.2017;07:35:00;188;0.2;34
14.07.2017;07:45:00;457;0.3;34
14.07.2017;07:55:00;844;0.4;34
14.07.2017;08:05:00;1175;0.6;34
14.07.2017;08:15:00;923;0.7;34
14.07.2017;08:25:00;990;0.9;35
14.07.2017;08:35:00;1528;1.1;35
14.07.2017;08:45:00;2313;1.5;35
14.07.2017;08:55:00;4578;2.2;38
14.07.2017;09:05:00;1849;2.5;38
14.07.2017;09:15:00;1200;2.7;37
14.07.2017;09:25:00;866;2.9;37
14.07.2017;09:35:00;763;3.0;37
14.07.2017;09:45:00;1067;3.2;37
14.07.2017;09:55:00;1424;3.4;37
14.07.2017;10:05:00;1795;3.7;37
14.07.2017;10:15:00;1619;4.0;37
14.07.2017;10:25:00;1017;4.2;37
14.07.2017;10:35:00;1464;4.4;37
14.07.2017;10:45:00;2958;4.9;38
14.07.2017;10:55:00;6240;5.8;42
14.07.2017;11:05:00;4236;6.5;43
14.07.2017;11:15:00;5099;7.5;47
14.07.2017;11:25:00;4739;8.1;46
14.07.2017;11:35:00;5765;9.0;47
14.07.2017;11:45:00;2795;9.5;46
14.07.2017;11:55:00;1929;9.8;44
14.07.2017;12:05:00;2011;10.1;43
14.07.2017;12:15:00;2432;10.6;43
14.07.2017;12:25:00;3107;11.0;43
14.07.2017;12:35:00;4298;11.8;45
14.07.2017;12:45:00;5005;12.6;47
14.07.2017;12:55:00;6614;13.6;46
14.07.2017;13:05:00;6969;14.7;47
14.07.2017;13:15:00;8452;16.2;44
14.07.2017;13:25:00;8147;17.5;46
14.07.2017;13:35:00;4011;18.5;46
14.07.2017;13:45:00;8788;19.3;47
14.07.2017;13:55:00;7107;20.4;47
14.07.2017;14:05:00;5114;21.1;45
14.07.2017;14:15:00;1383;21.5;43
14.07.2017;14:25:00;3511;21.9;43
14.07.2017;14:35:00;1722;22.4;45
14.07.2017;14:45:00;1400;22.7;43
14.07.2017;14:55:00;2655;23.5;46
14.07.2017;15:05:00;8531;24.6;47
14.07.2017;15:15:00;8019;25.9;45
14.07.2017;15:25:00;2525;26.7;43
14.07.2017;15:35:00;2486;27.2;44
14.07.2017;15:45:00;1531;27.5;43
14.07.2017;15:55:00;1926;27.8;42
14.07.2017;16:05:00;6190;28.7;46
14.07.2017;16:15:00;7667;30.0;44
14.07.2017;16:25:00;3916;30.9;46
14.07.2017;16:35:00;6859;32.0;47
14.07.2017;16:45:00;3408;32.7;43
14.07.2017;16:55:00;2054;33.1;43
14.07.2017;17:05:00;6182;33.7;44
14.07.2017;17:15:00;1318;34.1;44
14.07.2017;17:25:00;3817;34.5;44
14.07.2017;17:35:00;4207;35.1;45
14.07.2017;17:45:00;2436;35.6;46
14.07.2017;17:55:00;2907;36.1;46
14.07.2017;18:05:00;1888;36.4;44
14.07.2017;18:15:00;1379;36.7;43
14.07.2017;18:25:00;973;36.9;42
14.07.2017;18:35:00;1066;37.1;41
14.07.2017;18:45:00;1511;37.3;41
14.07.2017;18:55:00;1078;37.5;41
14.07.2017;19:05:00;692;37.6;40
14.07.2017;19:15:00;705;37.7;40
14.07.2017;19:25:00;579;37.8;40
14.07.2017;19:35:00;839;38.0;39
14.07.2017;19:45:00;565;38.1;39
14.07.2017;19:55:00;724;38.2;39
14.07.2017;20:05:00;696;38.3;39
14.07.2017;20:15:00;434;38.4;39
14.07.2017;20:25:00;417;38.4;39
14.07.2017;20:35:00;267;38.5;38
14.07.2017;20:45:00;212;38.5;38
14.07.2017;20:55:00;205;38.6;38
14.07.2017;21:05:00;136;38.6;38
14.07.2017;21:15:00;99;38.6;38
14.07.2017;21:25:00;89;38.6;38
14.07.2017;22:00:00;0;38.6;0
15.07.2017;06:00:00;0;0;6
15.07.2017;06:15:00;157;0;31
15.07.2017;06:25:00;188;0;32
15.07.2017;06:35:00;215;0;32
15.07.2017;06:45:00;292;0.1;33
15.07.2017;06:55:00;302;0.1;33
15.07.2017;07:05:00;495;0.2;33
15.07.2017;07:15:00;433;0.3;34
15.07.2017;07:25:00;563;0.4;34
15.07.2017;07:35:00;523;0.4;34
15.07.2017;07:45:00;612;0.6;34
15.07.2017;07:55:00;1094;0.7;34
15.07.2017;08:05:00;1347;0.9;35
15.07.2017;08:15:00;1110;1.1;35
15.07.2017;08:25:00;1711;1.4;35
15.07.2017;08:35:00;1184;1.6;35
15.07.2017;08:45:00;1781;1.8;35
15.07.2017;08:55:00;2893;2.2;36
15.07.2017;09:05:00;2316;2.6;37
15.07.2017;09:15:00;1706;2.9;37
15.07.2017;09:25:00;3750;3.4;37
15.07.2017;09:35:00;3918;4.0;40
15.07.2017;09:45:00;3563;4.6;41
15.07.2017;09:55:00;3566;5.2;41
15.07.2017;10:05:00;2929;5.7;42
15.07.2017;10:15:00;3403;6.3;43
15.07.2017;10:25:00;4093;6.9;43
15.07.2017;10:35:00;4474;7.6;44
15.07.2017;10:45:00;4591;8.5;47
15.07.2017;10:55:00;4351;9.3;48
15.07.2017;11:05:00;4280;9.9;47
15.07.2017;11:15:00;3232;10.5;46
15.07.2017;11:25:00;4606;11.2;47
15.07.2017;11:35:00;3959;11.9;48
15.07.2017;11:45:00;4762;12.7;47
15.07.2017;11:55:00;4599;13.4;44
15.07.2017;12:05:00;4608;14.3;47
15.07.2017;12:15:00;4261;15.0;47
15.07.2017;12:25:00;5154;15.8;48
15.07.2017;12:35:00;4335;16.6;44
15.07.2017;12:45:00;2959;17.1;44
15.07.2017;12:55:00;4049;17.8;46
15.07.2017;13:05:00;3612;18.4;46
15.07.2017;13:15:00;4413;19.1;47
15.07.2017;13:25:00;7508;20.1;47
15.07.2017;13:35:00;7494;21.4;46
15.07.2017;13:45:00;9058;22.9;45
15.07.2017;13:55:00;3354;23.7;44
15.07.2017;14:05:00;4123;24.6;47
15.07.2017;14:15:00;9138;25.8;44
15.07.2017;14:25:00;5408;26.8;46
15.07.2017;14:35:00;8617;27.8;47
15.07.2017;14:45:00;8693;29.2;45
15.07.2017;14:55:00;7874;30.6;44
15.07.2017;15:05:00;4869;31.4;46
15.07.2017;15:15:00;6439;32.2;46
15.07.2017;15:25:00;7089;33.5;44
15.07.2017;15:35:00;5408;34.2;46
15.07.2017;15:45:00;7632;35.5;44
15.07.2017;15:55:00;3418;36.4;46
15.07.2017;16:05:00;2750;36.8;46
15.07.2017;16:15:00;7651;37.9;46
15.07.2017;16:25:00;7406;39.1;47
15.07.2017;16:35:00;4175;39.8;43
15.07.2017;16:45:00;5515;40.4;45
15.07.2017;16:55:00;5423;41.4;45
15.07.2017;17:05:00;5217;42.3;46
15.07.2017;17:15:00;5300;43.1;48
15.07.2017;17:25:00;1321;43.5;42
15.07.2017;17:35:00;1884;43.7;42
15.07.2017;17:45:00;2315;44.1;42
15.07.2017;17:55:00;1810;44.5;43
15.07.2017;18:05:00;1704;44.7;42
15.07.2017;18:15:00;1195;44.9;41
15.07.2017;18:25:00;1238;45.1;41
15.07.2017;18:35:00;1140;45.3;41
15.07.2017;18:45:00;887;45.5;40
15.07.2017;18:55:00;805;45.6;40
15.07.2017;19:05:00;1031;45.8;40
15.07.2017;19:15:00;933;46.0;40
15.07.2017;19:25:00;711;46.1;39
15.07.2017;19:35:00;807;46.2;39
15.07.2017;19:45:00;874;46.3;39
15.07.2017;19:55:00;705;46.5;39
15.07.2017;20:05:00;649;46.6;39
15.07.2017;20:15:00;659;46.7;39
15.07.2017;20:25:00;491;46.8;38
15.07.2017;20:35:00;405;46.8;38
15.07.2017;20:45:00;361;46.9;38
15.07.2017;20:55:00;295;47.0;38
15.07.2017;21:05:00;179;47.0;38
15.07.2017;21:15:00;124;47.0;38
15.07.2017;22:00:00;0;47.0;0
16.07.2017;05:55:00;0;0;14
16.07.2017;06:10:00;172;0;31
16.07.2017;06:20:00;211;0;32
16.07.2017;06:30:00;299;0.1;32
16.07.2017;06:40:00;470;0.1;33
16.07.2017;06:50:00;510;0.2;33
16.07.2017;07:00:00;484;0.3;33
16.07.2017;07:10:00;817;0.4;33
16.07.2017;07:20:00;973;0.6;34
16.07.2017;07:30:00;1182;0.8;34
16.07.2017;07:40:00;1344;1.0;34
16.07.2017;07:50:00;1445;1.2;34
16.07.2017;08:00:00;1592;1.5;35
16.07.2017;08:10:00;1740;1.7;35
16.07.2017;08:20:00;1389;2.0;35
16.07.2017;08:30:00;1674;2.2;35
16.07.2017;08:40:00;3131;2.7;36
16.07.2017;08:50:00;3693;3.3;38
16.07.2017;09:00:00;3015;3.8;39
16.07.2017;09:10:00;3124;4.4;40
16.07.2017;09:20:00;3346;4.9;40
16.07.2017;09:30:00;2372;5.3;40
16.07.2017;09:40:00;3132;5.8;40
16.07.2017;09:50:00;3407;6.4;42
16.07.2017;10:00:00;4649;7.1;43
16.07.2017;10:10:00;4305;7.8;45
16.07.2017;10:20:00;4127;8.5;45
16.07.2017;10:30:00;4887;9.3;46
16.07.2017;10:40:00;4833;10.1;48
16.07.2017;10:50:00;7307;11.2;45
16.07.2017;11:00:00;5575;12.1;46
16.07.2017;11:10:00;5181;12.9;47
16.07.2017;11:20:00;4344;13.7;48
16.07.2017;11:30:00;5320;14.5;47
16.07.2017;11:40:00;5859;15.5;45
16.07.2017;11:50:00;6958;16.6;46
16.07.2017;12:00:00;7188;17.8;47
16.07.2017;12:10:00;5945;18.8;44
16.07.2017;12:20:00;4538;19.7;47
16.07.2017;12:30:00;4607;20.4;48
16.07.2017;12:40:00;5066;21.3;44
16.07.2017;12:50:00;6370;22.3;47
16.07.2017;13:00:00;5984;23.3;44
16.07.2017;13:10:00;6964;24.6;45
16.07.2017;13:20:00;7144;25.7;47
16.07.2017;13:30:00;8458;27.0;44
16.07.2017;13:40:00;7543;28.2;45
16.07.2017;13:50:00;8003;29.5;47
16.07.2017;14:00:00;7604;30.8;45
16.07.2017;14:10:00;7265;32.1;44
16.07.2017;14:20:00;7512;33.4;47
16.07.2017;14:30:00;7309;34.2;46
16.07.2017;14:40:00;7323;35.3;45
16.07.2017;14:50:00;7565;36.5;47
16.07.2017;15:00:00;7490;37.8;45
16.07.2017;15:10:00;7291;39.0;44
16.07.2017;15:20:00;7196;40.2;47
16.07.2017;15:30:00;7074;41.4;45
16.07.2017;15:40:00;7019;42.5;44
16.07.2017;15:50:00;6864;43.7;48
16.07.2017;16:00:00;6772;44.8;45
16.07.2017;16:10:00;6608;45.9;46
16.07.2017;16:20:00;6446;46.9;46
16.07.2017;16:30:00;6158;48.0;44
16.07.2017;16:40:00;5871;49.0;48
16.07.2017;16:50:00;5567;49.9;44
16.07.2017;17:00:00;5145;50.7;47
16.07.2017;17:10:00;4711;51.5;45
16.07.2017;17:20:00;4423;52.3;45
16.07.2017;17:30:00;4267;53.0;47
16.07.2017;17:40:00;4071;53.7;48
16.07.2017;17:50:00;3876;54.3;44
16.07.2017;18:00:00;3654;54.9;45
16.07.2017;18:10:00;3421;55.5;46
16.07.2017;18:20:00;3204;56.1;47
16.07.2017;18:30:00;2960;56.6;47
16.07.2017;18:40:00;2715;57.0;46
16.07.2017;18:50:00;2475;57.4;46
16.07.2017;19:00:00;2130;57.8;45
16.07.2017;19:10:00;1762;58.1;44
16.07.2017;19:20:00;1440;58.4;43
16.07.2017;19:30:00;1197;58.6;42
16.07.2017;19:40:00;1005;58.7;42
16.07.2017;19:50:00;783;58.9;41
16.07.2017;20:00:00;568;59.0;41
16.07.2017;20:10:00;411;59.1;40
16.07.2017;20:20:00;258;59.1;40
16.07.2017;20:30:00;219;59.1;40
16.07.2017;20:40:00;201;59.2;39
16.07.2017;20:50:00;178;59.2;39
16.07.2017;21:00:00;150;59.2;39
16.07.2017;21:10:00;122;59.3;39
16.07.2017;21:20:00;103;59.3;39
16.07.2017;21:30:00;89;59.3;38
16.07.2017;22:00:00;0;59.3;0
17.07.2017;05:55:00;0;0;16
17.07.2017;06:10:00;159;0;31
17.07.2017;06:20:00;199;0;32
17.07.2017;06:30:00;229;0.1;32
17.07.2017;06:40:00;256;0.1;33
17.07.2017;06:50:00;279;0.1;33
17.07.2017;07:00:00;303;0.2;33
17.07.2017;07:10:00;343;0.2;33
17.07.2017;07:20:00;422;0.3;34
17.07.2017;07:30:00;500;0.4;34
17.07.2017;07:40:00;608;0.5;34
17.07.2017;07:50:00;866;0.6;34
17.07.2017;08:00:00;1424;0.8;34
17.07.2017;08:10:00;1688;1.1;35
17.07.2017;08:20:00;2002;1.4;35
17.07.2017;08:30:00;2324;1.8;35
17.07.2017;08:40:00;2666;2.2;36
17.07.2017;08:50:00;3019;2.7;37
17.07.2017;09:00:00;3317;3.2;39
17.07.2017;09:10:00;3626;3.8;40
17.07.2017;09:20:00;3915;4.4;41
17.07.2017;09:30:00;4180;5.1;42
17.07.2017;09:40:00;4440;5.8;43
17.07.2017;09:50:00;4727;6.6;45
17.07.2017;10:00:00;4974;7.4;46
17.07.2017;10:10:00;5195;8.3;47
17.07.2017;10:20:00;5411;9.2;47
17.07.2017;10:30:00;5630;10.1;45
17.07.2017;10:40:00;5806;11.0;48
17.07.2017;10:50:00;6009;12.0;44
17.07.2017;11:00:00;6225;13.0;48
17.07.2017;11:10:00;6342;14.1;44
17.07.2017;11:20:00;6533;15.1;47
17.07.2017;11:30:00;6693;16.2;45
17.07.2017;11:40:00;6814;17.3;45
17.07.2017;11:50:00;6914;18.5;47
17.07.2017;12:00:00;7019;19.6;44
17.07.2017;12:10:00;7101;20.8;47
17.07.2017;12:20:00;7184;22.0;46
17.07.2017;12:30:00;7200;23.2;44
17.07.2017;12:40:00;7309;24.4;47
17.07.2017;12:50:00;7208;25.6;46
17.07.2017;13:00:00;7485;26.8;44
17.07.2017;13:10:00;7476;28.0;47
17.07.2017;13:20:00;7563;29.2;46
17.07.2017;13:30:00;7517;30.5;44
17.07.2017;13:40:00;7496;31.7;46
17.07.2017;13:50:00;7571;33.0;47
17.07.2017;14:00:00;7488;34.2;44
17.07.2017;14:10:00;7471;35.4;45
17.07.2017;14:20:00;7525;36.7;47
17.07.2017;14:30:00;7482;37.9;44
