Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.07.2017;14:40:00;7388;39.1;45
17.07.2017;14:50:00;7345;40.4;47
17.07.2017;15:00:00;7283;41.6;45
17.07.2017;15:10:00;7269;42.8;45
17.07.2017;15:20:00;7121;43.9;47
17.07.2017;15:30:00;6977;45.1;45
17.07.2017;15:40:00;6897;46.2;45
17.07.2017;15:50:00;6776;47.4;47
17.07.2017;16:00:00;6517;48.4;44
17.07.2017;16:10:00;6577;49.5;47
17.07.2017;16:20:00;6373;50.6;46
17.07.2017;16:30:00;5806;51.6;44
17.07.2017;16:40:00;5838;52.5;46
17.07.2017;16:50:00;5479;53.4;44
17.07.2017;17:00:00;4728;54.2;46
17.07.2017;17:10:00;4363;55.0;48
17.07.2017;17:20:00;3793;55.7;46
17.07.2017;17:30:00;3885;56.2;44
17.07.2017;17:40:00;3914;56.9;46
17.07.2017;17:50:00;3732;57.5;47
17.07.2017;18:00:00;3089;58.0;47
17.07.2017;18:10:00;3423;58.6;48
17.07.2017;18:20:00;3174;59.1;48
17.07.2017;18:30:00;2912;59.6;47
17.07.2017;18:40:00;2477;60.1;47
17.07.2017;18:50:00;2055;60.4;46
17.07.2017;19:00:00;1864;60.7;45
17.07.2017;19:10:00;1878;61.0;44
17.07.2017;19:20:00;1252;61.2;43
17.07.2017;19:30:00;1469;61.5;43
17.07.2017;19:40:00;761;61.6;42
17.07.2017;19:50:00;618;61.8;41
17.07.2017;20:00:00;560;61.9;41
17.07.2017;20:10:00;490;61.9;41
17.07.2017;20:20:00;459;62.0;40
17.07.2017;20:30:00;429;62.1;40
17.07.2017;20:40:00;359;62.1;40
17.07.2017;20:50:00;265;62.2;39
17.07.2017;21:00:00;210;62.2;39
17.07.2017;21:10:00;142;62.3;39
17.07.2017;21:20:00;101;62.3;39
17.07.2017;22:00:00;0;62.3;0
18.07.2017;05:55:00;0;0;21
18.07.2017;06:05:00;145;0;31
18.07.2017;06:15:00;169;0;32
18.07.2017;06:25:00;213;0;32
18.07.2017;06:35:00;252;0.1;33
18.07.2017;06:45:00;282;0.1;33
18.07.2017;06:55:00;314;0.2;33
18.07.2017;07:05:00;346;0.2;34
18.07.2017;07:15:00;408;0.3;34
18.07.2017;07:25:00;488;0.4;34
18.07.2017;07:35:00;579;0.4;34
18.07.2017;07:45:00;692;0.6;34
18.07.2017;07:55:00;1206;0.7;35
18.07.2017;08:05:00;1510;1.0;35
18.07.2017;08:15:00;1775;1.2;35
18.07.2017;08:25:00;2092;1.6;35
18.07.2017;08:35:00;2418;2.0;36
18.07.2017;08:45:00;2744;2.4;37
18.07.2017;08:55:00;3079;2.9;38
18.07.2017;09:05:00;3378;3.4;39
18.07.2017;09:15:00;3677;4.0;40
18.07.2017;09:25:00;3938;4.7;42
18.07.2017;09:35:00;4209;5.4;43
18.07.2017;09:45:00;4469;6.1;44
18.07.2017;09:55:00;4714;6.8;45
18.07.2017;10:05:00;4953;7.7;47
18.07.2017;10:15:00;5227;8.5;48
18.07.2017;10:25:00;5436;9.4;44
18.07.2017;10:35:00;5655;10.3;46
18.07.2017;10:45:00;5862;11.3;47
18.07.2017;10:55:00;6107;12.3;45
18.07.2017;11:05:00;5241;13.2;47
18.07.2017;11:15:00;5389;14.1;45
18.07.2017;11:25:00;6463;15.2;46
18.07.2017;11:35:00;5914;16.2;46
18.07.2017;11:45:00;5933;17.2;45
18.07.2017;11:55:00;6811;18.2;46
18.07.2017;12:05:00;6427;19.3;44
18.07.2017;12:15:00;6894;20.4;47
18.07.2017;12:25:00;7332;21.6;45
18.07.2017;12:35:00;6617;22.8;44
18.07.2017;12:45:00;6043;23.8;47
18.07.2017;12:55:00;6680;24.9;44
18.07.2017;13:05:00;7261;26.1;46
18.07.2017;13:15:00;7314;27.3;47
18.07.2017;13:25:00;6405;28.3;44
18.07.2017;13:35:00;7040;29.4;47
18.07.2017;13:45:00;7528;30.7;45
18.07.2017;13:55:00;6329;31.8;44
18.07.2017;14:05:00;7429;32.9;47
18.07.2017;14:15:00;6989;34.1;45
18.07.2017;14:25:00;7339;35.2;47
18.07.2017;14:35:00;7485;36.4;47
18.07.2017;14:45:00;7270;37.6;44
18.07.2017;14:55:00;7225;38.8;46
18.07.2017;15:05:00;4916;39.6;44
18.07.2017;15:15:00;7064;40.7;45
18.07.2017;15:25:00;3888;41.6;46
18.07.2017;15:35:00;3533;42.2;46
18.07.2017;15:45:00;2797;42.7;47
18.07.2017;15:55:00;3285;43.3;47
18.07.2017;16:05:00;2698;43.7;46
18.07.2017;16:15:00;2282;44.1;46
18.07.2017;16:25:00;2154;44.5;45
18.07.2017;16:35:00;1783;44.8;44
18.07.2017;16:45:00;1693;45.1;44
18.07.2017;16:55:00;1699;45.3;43
18.07.2017;17:05:00;1946;45.6;43
18.07.2017;17:15:00;1908;46.0;43
18.07.2017;17:25:00;1815;46.3;42
18.07.2017;17:35:00;1689;46.5;42
18.07.2017;17:45:00;1603;46.8;42
18.07.2017;17:55:00;1446;47.1;41
18.07.2017;18:05:00;1243;47.3;41
18.07.2017;18:15:00;1007;47.5;40
18.07.2017;18:25:00;826;47.6;40
18.07.2017;18:35:00;691;47.7;40
18.07.2017;18:45:00;600;47.8;40
18.07.2017;18:55:00;606;47.9;39
18.07.2017;19:05:00;682;48.0;39
18.07.2017;19:15:00;939;48.2;39
18.07.2017;19:25:00;1327;48.4;39
18.07.2017;19:35:00;1275;48.6;39
18.07.2017;19:45:00;1195;48.8;39
18.07.2017;19:55:00;896;49.0;39
18.07.2017;20:05:00;550;49.1;39
18.07.2017;20:15:00;411;49.1;39
18.07.2017;20:25:00;349;49.2;38
18.07.2017;20:35:00;304;49.2;38
18.07.2017;20:45:00;268;49.3;38
18.07.2017;20:55:00;190;49.3;38
18.07.2017;21:05:00;139;49.3;38
18.07.2017;21:15:00;115;49.4;38
18.07.2017;22:00:00;0;49.4;0
19.07.2017;05:50:00;0;0;1
19.07.2017;06:05:00;132;0;31
19.07.2017;06:15:00;179;0;32
19.07.2017;06:25:00;260;0;32
19.07.2017;06:35:00;321;0.1;33
19.07.2017;06:45:00;438;0.2;33
19.07.2017;06:55:00;470;0.2;33
19.07.2017;07:05:00;756;0.3;34
19.07.2017;07:15:00;932;0.5;34
19.07.2017;07:25:00;937;0.6;34
19.07.2017;07:35:00;789;0.8;34
19.07.2017;07:45:00;629;0.9;35
19.07.2017;07:55:00;613;1.0;35
19.07.2017;08:05:00;1270;1.2;35
19.07.2017;08:15:00;1698;1.5;35
19.07.2017;08:25:00;2004;1.8;35
19.07.2017;08:35:00;2280;2.2;36
19.07.2017;08:45:00;2613;2.6;37
19.07.2017;08:55:00;2917;3.0;38
19.07.2017;09:05:00;3222;3.6;39
19.07.2017;09:15:00;3522;4.1;40
19.07.2017;09:25:00;3755;4.7;41
19.07.2017;09:35:00;3990;5.4;42
19.07.2017;09:45:00;4248;6.1;44
19.07.2017;09:55:00;4463;6.8;45
19.07.2017;10:05:00;4786;7.6;46
19.07.2017;10:15:00;5040;8.4;47
19.07.2017;10:25:00;5273;9.3;47
19.07.2017;10:35:00;5443;10.1;44
19.07.2017;10:45:00;5630;11.1;47
19.07.2017;10:55:00;5731;12.0;44
19.07.2017;11:05:00;5930;13.0;47
19.07.2017;11:15:00;6093;14.0;44
19.07.2017;11:25:00;6309;15.0;47
19.07.2017;11:35:00;6521;16.1;44
19.07.2017;11:45:00;6640;17.2;47
19.07.2017;11:55:00;6793;18.3;45
19.07.2017;12:05:00;6842;19.4;45
19.07.2017;12:15:00;6919;20.5;47
19.07.2017;12:25:00;7022;21.7;44
19.07.2017;12:35:00;6446;22.8;45
19.07.2017;12:45:00;6606;23.9;47
19.07.2017;12:55:00;7139;25.0;44
19.07.2017;13:05:00;6827;26.2;46
19.07.2017;13:15:00;4893;27.0;44
19.07.2017;13:25:00;5489;27.8;47
19.07.2017;13:35:00;5485;28.8;44
19.07.2017;13:45:00;6823;30.0;47
19.07.2017;13:55:00;6526;31.0;45
19.07.2017;14:05:00;7369;32.3;44
19.07.2017;14:15:00;5432;33.3;48
19.07.2017;14:25:00;6635;34.4;44
19.07.2017;14:35:00;7413;35.5;47
19.07.2017;14:45:00;6267;36.6;45
19.07.2017;14:55:00;6919;37.8;45
19.07.2017;15:05:00;7066;38.9;47
19.07.2017;15:15:00;6843;40.0;44
19.07.2017;15:25:00;6664;41.2;46
19.07.2017;15:35:00;6576;42.2;46
19.07.2017;15:45:00;6326;43.3;44
19.07.2017;15:55:00;6402;44.4;48
19.07.2017;16:05:00;6078;45.4;45
19.07.2017;16:15:00;5986;46.4;46
19.07.2017;16:25:00;5664;47.3;45
19.07.2017;16:35:00;4863;48.2;46
19.07.2017;16:45:00;5119;49.0;45
19.07.2017;16:55:00;4676;49.8;48
19.07.2017;17:05:00;3676;50.5;44
19.07.2017;17:15:00;3983;51.1;45
19.07.2017;17:25:00;4166;51.8;47
19.07.2017;17:35:00;3639;52.4;48
19.07.2017;17:45:00;2147;52.8;47
19.07.2017;17:55:00;1604;53.1;45
19.07.2017;18:05:00;1403;53.4;44
19.07.2017;18:15:00;1299;53.6;43
19.07.2017;18:25:00;1140;53.8;43
19.07.2017;18:35:00;1058;53.9;42
19.07.2017;18:45:00;831;54.1;42
19.07.2017;18:55:00;723;54.2;41
19.07.2017;19:05:00;449;54.3;41
19.07.2017;19:15:00;273;54.4;41
19.07.2017;19:25:00;184;54.4;40
19.07.2017;19:35:00;163;54.4;40
19.07.2017;19:45:00;208;54.4;40
19.07.2017;19:55:00;256;54.5;40
19.07.2017;20:05:00;476;54.6;39
19.07.2017;20:15:00;608;54.7;39
19.07.2017;20:25:00;436;54.7;39
19.07.2017;20:35:00;260;54.8;39
19.07.2017;20:45:00;165;54.8;39
19.07.2017;20:55:00;121;54.8;39
19.07.2017;21:05:00;98;54.9;38
19.07.2017;22:00:00;0;54.9;0
20.07.2017;06:00:00;7;0;7
20.07.2017;06:15:00;115;0;31
20.07.2017;06:25:00;111;0;32
20.07.2017;06:35:00;151;0;33
20.07.2017;06:45:00;222;0.1;33
20.07.2017;06:55:00;329;0.1;33
20.07.2017;07:05:00;483;0.2;34
20.07.2017;07:15:00;424;0.3;34
20.07.2017;07:25:00;411;0.3;34
20.07.2017;07:35:00;748;0.4;34
20.07.2017;07:45:00;1081;0.6;35
20.07.2017;07:55:00;1239;0.8;35
20.07.2017;08:05:00;618;0.9;35
20.07.2017;08:15:00;662;1.0;35
20.07.2017;08:25:00;1048;1.2;35
20.07.2017;08:35:00;1501;1.4;36
20.07.2017;08:45:00;2043;1.8;36
20.07.2017;08:55:00;2730;2.1;36
20.07.2017;09:05:00;2818;2.6;38
20.07.2017;09:15:00;3995;3.2;39
20.07.2017;09:25:00;2641;3.8;41
20.07.2017;09:35:00;2561;4.2;41
20.07.2017;09:45:00;2928;4.7;41
20.07.2017;09:55:00;2181;5.1;41
20.07.2017;10:05:00;1910;5.5;40
20.07.2017;10:15:00;2705;5.9;41
20.07.2017;10:25:00;2240;6.3;41
20.07.2017;10:35:00;1575;6.6;40
20.07.2017;10:45:00;1426;6.9;40
20.07.2017;10:55:00;1951;7.2;40
20.07.2017;11:05:00;1065;7.4;39
20.07.2017;11:15:00;581;7.5;39
20.07.2017;11:25:00;470;7.6;38
20.07.2017;11:40:00;468;7.7;38
20.07.2017;11:50:00;325;7.8;38
20.07.2017;12:00:00;226;7.8;38
20.07.2017;12:10:00;237;7.9;38
20.07.2017;12:20:00;271;7.9;38
20.07.2017;12:30:00;631;8.0;38
20.07.2017;12:40:00;1245;8.2;37
20.07.2017;12:50:00;1013;8.4;37
20.07.2017;13:00:00;1414;8.6;37
20.07.2017;13:10:00;2334;8.9;37
20.07.2017;13:20:00;2129;9.3;38
20.07.2017;13:30:00;2356;9.6;38
20.07.2017;13:40:00;3422;10.2;40
20.07.2017;13:50:00;5629;10.9;42
20.07.2017;14:00:00;8112;12.0;47
20.07.2017;14:10:00;7916;13.3;45
20.07.2017;14:20:00;7751;14.6;45
20.07.2017;14:30:00;7794;15.9;47
20.07.2017;14:40:00;7749;17.2;45
20.07.2017;14:50:00;7732;18.5;44
20.07.2017;15:00:00;7354;19.7;47
20.07.2017;15:10:00;7479;20.9;45
20.07.2017;15:20:00;7362;22.1;44
20.07.2017;15:30:00;7234;23.3;47
20.07.2017;15:40:00;7077;24.5;45
20.07.2017;15:50:00;6851;25.7;44
20.07.2017;16:00:00;6720;26.8;47
20.07.2017;16:10:00;6570;27.9;44
20.07.2017;16:20:00;6379;28.9;47
20.07.2017;16:30:00;6089;29.9;45
20.07.2017;16:40:00;5782;30.9;46
20.07.2017;16:50:00;5401;31.8;45
20.07.2017;17:00:00;5002;32.7;48
20.07.2017;17:10:00;4629;33.4;44
20.07.2017;17:20:00;4272;34.1;46
20.07.2017;17:30:00;1705;34.6;47
20.07.2017;17:40:00;4238;35.2;46
20.07.2017;17:50:00;3894;35.8;48
20.07.2017;18:00:00;3476;36.4;48
20.07.2017;18:10:00;3225;36.9;48
20.07.2017;18:20:00;2747;37.4;47
20.07.2017;18:30:00;2633;37.9;47
20.07.2017;18:40:00;2407;38.3;46
20.07.2017;18:50:00;2065;38.6;45
20.07.2017;19:00:00;1882;39.0;45
20.07.2017;19:10:00;1572;39.2;44
20.07.2017;19:20:00;949;39.4;43
20.07.2017;19:30:00;837;39.5;42
20.07.2017;19:40:00;722;39.6;41
20.07.2017;19:50:00;529;39.7;41
20.07.2017;20:00:00;462;39.8;41
20.07.2017;20:10:00;404;39.9;40
20.07.2017;20:20:00;327;39.9;40
20.07.2017;20:30:00;268;40.0;40
20.07.2017;20:40:00;210;40.0;40
20.07.2017;20:50:00;184;40.1;39
20.07.2017;21:00:00;159;40.1;39
20.07.2017;21:10:00;0;40.1;39
20.07.2017;22:00:00;0;40.1;0
21.07.2017;05:55:00;0;0;2
21.07.2017;06:10:00;154;0;31
21.07.2017;06:20:00;214;0;32
21.07.2017;06:30:00;273;0.1;33
21.07.2017;06:40:00;335;0.1;33
21.07.2017;06:50:00;410;0.2;33
21.07.2017;07:00:00;526;0.2;34
21.07.2017;07:10:00;511;0.3;34
21.07.2017;07:20:00;489;0.4;34
21.07.2017;07:30:00;755;0.5;34
21.07.2017;07:40:00;932;0.7;35
21.07.2017;07:50:00;1338;0.9;35
21.07.2017;08:00:00;1307;1.1;35
21.07.2017;08:10:00;1521;1.3;35
21.07.2017;08:20:00;1691;1.6;35
21.07.2017;08:30:00;1552;1.9;36
21.07.2017;08:40:00;1560;2.1;36
21.07.2017;08:50:00;3025;2.6;37
21.07.2017;09:00:00;2308;3.0;38
21.07.2017;09:10:00;1850;3.3;38
21.07.2017;09:20:00;2618;3.7;38
21.07.2017;09:30:00;3592;4.4;40
21.07.2017;09:40:00;5170;5.1;42
21.07.2017;09:50:00;4688;5.8;44
21.07.2017;10:00:00;4946;6.6;45
21.07.2017;10:10:00;2587;7.2;45
21.07.2017;10:20:00;2944;7.8;45
21.07.2017;10:30:00;6155;8.7;47
21.07.2017;10:40:00;5238;9.6;44
21.07.2017;10:50:00;6426;10.6;47
21.07.2017;11:00:00;4888;11.5;44
21.07.2017;11:10:00;4274;12.3;46
21.07.2017;11:20:00;5963;13.3;47
21.07.2017;11:30:00;6601;14.4;45
21.07.2017;11:40:00;6755;15.5;45
21.07.2017;11:50:00;6920;16.6;47
21.07.2017;12:00:00;6917;17.7;44
21.07.2017;12:10:00;7042;18.9;47
21.07.2017;12:20:00;7113;20.1;46
21.07.2017;12:30:00;7204;21.2;44
21.07.2017;12:40:00;7195;22.4;47
21.07.2017;12:50:00;7411;23.7;46
21.07.2017;13:00:00;6613;24.8;44
21.07.2017;13:10:00;6646;25.9;47
21.07.2017;13:20:00;5712;26.9;44
21.07.2017;13:30:00;7255;28.1;46
21.07.2017;13:40:00;7287;29.2;46
21.07.2017;13:50:00;6013;30.2;44
21.07.2017;14:00:00;5085;31.2;47
21.07.2017;14:10:00;5221;32.1;44
21.07.2017;14:20:00;6215;33.1;47
21.07.2017;14:30:00;5082;34.0;44
21.07.2017;14:40:00;5907;35.0;48
21.07.2017;14:50:00;5843;36.0;44
21.07.2017;15:00:00;5521;36.9;47
21.07.2017;15:10:00;5383;37.8;45
21.07.2017;15:20:00;6317;38.8;46
21.07.2017;15:30:00;6520;39.8;44
21.07.2017;15:40:00;6548;40.9;48
21.07.2017;15:50:00;5787;41.8;44
21.07.2017;16:00:00;5820;42.8;48
21.07.2017;16:10:00;5486;43.8;44
21.07.2017;16:20:00;4893;44.5;46
21.07.2017;16:30:00;5497;45.4;47
21.07.2017;16:40:00;4390;46.0;44
21.07.2017;16:50:00;5903;47.0;48
21.07.2017;17:00:00;4522;47.8;44
21.07.2017;17:10:00;2675;48.3;45
21.07.2017;17:20:00;2937;48.8;45
21.07.2017;17:30:00;2117;49.1;45
21.07.2017;17:40:00;1708;49.5;44
21.07.2017;17:50:00;1430;49.7;43
21.07.2017;18:00:00;1136;49.9;42
21.07.2017;18:10:00;1086;50.1;42
21.07.2017;18:20:00;1054;50.2;41
21.07.2017;18:30:00;951;50.4;41
21.07.2017;18:40:00;689;50.5;41
21.07.2017;18:50:00;508;50.6;41
21.07.2017;19:00:00;477;50.7;40
21.07.2017;19:10:00;430;50.8;40
21.07.2017;19:20:00;446;50.9;40
21.07.2017;19:30:00;320;50.9;40
21.07.2017;19:40:00;179;50.9;39
21.07.2017;19:50:00;117;51.0;39
21.07.2017;20:00:00;112;51.0;39
21.07.2017;22:00:00;0;51.0;0
30.07.2017;14:05:00;6513;33.2;46
30.07.2017;14:15:00;7266;34.4;44
30.07.2017;14:25:00;7190;35.7;47
30.07.2017;14:35:00;7677;36.8;46
30.07.2017;14:45:00;5677;37.7;44
30.07.2017;14:55:00;4872;38.8;45
30.07.2017;15:05:00;5986;39.6;45
30.07.2017;15:15:00;5886;40.6;45
30.07.2017;15:25:00;4455;41.4;45
30.07.2017;15:35:00;5740;42.2;47
30.07.2017;15:45:00;2200;42.9;43
30.07.2017;15:55:00;1806;43.2;42
30.07.2017;16:05:00;1650;43.5;42
30.07.2017;16:15:00;1456;43.7;42
30.07.2017;16:25:00;2104;44.0;42
30.07.2017;16:35:00;1404;44.3;42
30.07.2017;16:45:00;4052;44.9;43
30.07.2017;16:55:00;2485;45.3;43
30.07.2017;17:05:00;2400;45.7;43
30.07.2017;17:15:00;1709;46.0;42
30.07.2017;17:25:00;1574;46.3;42
30.07.2017;17:35:00;1563;46.5;41
30.07.2017;17:45:00;1760;46.8;41
30.07.2017;17:55:00;1628;47.1;41
30.07.2017;18:05:00;1467;47.3;41
30.07.2017;18:15:00;1434;47.6;40
30.07.2017;18:25:00;1489;47.8;40
30.07.2017;18:35:00;1693;48.1;40
30.07.2017;18:45:00;1654;48.4;40
30.07.2017;18:55:00;1465;48.6;40
30.07.2017;19:05:00;1138;48.8;39
30.07.2017;19:15:00;797;49.0;39
30.07.2017;19:25:00;631;49.1;39
30.07.2017;19:35:00;441;49.1;39
30.07.2017;19:45:00;407;49.2;39
30.07.2017;19:55:00;405;49.3;38
30.07.2017;20:05:00;334;49.3;38
30.07.2017;20:15:00;284;49.4;38
30.07.2017;20:25:00;263;49.4;38
30.07.2017;20:35:00;272;49.5;38
30.07.2017;20:45:00;153;49.5;38
30.07.2017;20:55:00;108;49.5;37
30.07.2017;21:05:00;93;49.5;37
30.07.2017;21:15:00;88;49.6;37
30.07.2017;22:00:00;0;49.6;0
31.07.2017;06:10:00;8;0;12
31.07.2017;06:25:00;179;0;31
31.07.2017;06:35:00;207;0;31
31.07.2017;06:45:00;325;0.1;32
31.07.2017;06:55:00;437;0.1;32
31.07.2017;07:05:00;496;0.2;33
31.07.2017;07:15:00;765;0.3;33
31.07.2017;07:25:00;848;0.5;33
31.07.2017;07:35:00;741;0.6;34
31.07.2017;07:45:00;711;0.7;34
31.07.2017;07:55:00;751;0.8;34
31.07.2017;08:05:00;699;0.9;34
31.07.2017;08:15:00;1511;1.2;34
31.07.2017;08:25:00;1970;1.5;35
31.07.2017;08:35:00;2519;1.9;35
31.07.2017;08:45:00;3031;2.4;36
31.07.2017;08:55:00;2619;2.8;37
31.07.2017;09:05:00;3745;3.4;39
31.07.2017;09:15:00;2506;3.9;40
31.07.2017;09:25:00;4210;4.5;40
31.07.2017;09:35:00;1563;4.9;40
31.07.2017;09:45:00;1139;5.1;39
31.07.2017;09:55:00;605;5.3;38
31.07.2017;10:05:00;320;5.3;37
31.07.2017;10:15:00;385;5.4;37
31.07.2017;10:25:00;424;5.4;37
31.07.2017;10:35:00;1143;5.6;37
31.07.2017;10:45:00;1229;5.8;37
31.07.2017;10:55:00;2105;6.1;37
31.07.2017;11:05:00;6899;6.9;40
31.07.2017;11:15:00;5586;7.9;44
31.07.2017;11:25:00;4124;8.6;45
31.07.2017;11:35:00;2911;9.2;44
31.07.2017;11:45:00;2800;9.7;44
31.07.2017;11:55:00;2113;10.0;43
31.07.2017;12:05:00;7833;10.9;46
31.07.2017;12:15:00;7000;12.1;44
31.07.2017;12:25:00;6859;13.2;47
31.07.2017;12:35:00;6896;14.4;45
31.07.2017;12:45:00;6078;15.4;44
31.07.2017;12:55:00;5204;16.5;46
31.07.2017;13:05:00;6222;17.4;47
31.07.2017;13:15:00;6704;18.5;44
31.07.2017;13:25:00;3701;19.3;47
31.07.2017;13:35:00;3524;19.9;47
31.07.2017;13:45:00;3619;20.5;47
31.07.2017;13:55:00;6337;21.5;46
31.07.2017;14:05:00;7539;22.5;46
31.07.2017;14:15:00;2851;23.0;46
31.07.2017;14:25:00;2136;23.4;45
31.07.2017;14:35:00;1845;23.7;44
31.07.2017;14:45:00;2694;24.2;45
31.07.2017;14:55:00;2050;24.5;44
31.07.2017;15:05:00;1499;24.8;43
31.07.2017;15:15:00;1264;25.0;42
31.07.2017;15:25:00;1420;25.2;41
31.07.2017;15:35:00;1825;25.5;41
31.07.2017;15:45:00;4454;26.2;44
31.07.2017;15:55:00;2596;26.6;43
31.07.2017;16:05:00;5536;27.4;45
31.07.2017;16:15:00;4541;28.0;45
31.07.2017;16:25:00;3317;28.7;47
31.07.2017;16:35:00;1805;29.2;46
31.07.2017;16:45:00;2012;29.5;44
31.07.2017;16:55:00;1627;29.8;43
31.07.2017;17:05:00;1836;30.1;43
31.07.2017;17:15:00;3505;30.6;43
31.07.2017;17:25:00;2680;31.0;43
31.07.2017;17:35:00;1826;31.4;43
31.07.2017;17:45:00;3107;31.9;44
31.07.2017;17:55:00;3673;32.5;45
31.07.2017;18:05:00;3220;33.0;45
31.07.2017;18:15:00;2368;33.5;45
31.07.2017;18:25:00;2916;34.0;45
31.07.2017;18:35:00;2417;34.4;45
31.07.2017;18:45:00;2298;34.8;44
31.07.2017;18:55:00;1019;35.0;42
31.07.2017;19:05:00;1151;35.2;42
31.07.2017;19:15:00;1007;35.4;41
31.07.2017;19:25:00;729;35.5;40
31.07.2017;19:35:00;766;35.6;40
31.07.2017;19:45:00;872;35.8;40
31.07.2017;19:55:00;759;35.9;39
31.07.2017;20:05:00;547;36.0;39
31.07.2017;20:15:00;445;36.1;39
31.07.2017;20:25:00;357;36.1;39
31.07.2017;20:35:00;278;36.2;39
31.07.2017;20:45:00;155;36.2;38
31.07.2017;20:55:00;126;36.2;38
31.07.2017;21:05:00;97;36.3;38
31.07.2017;22:00:00;0;36.3;0
01.08.2017;06:05:00;0;0;2
01.08.2017;06:15:00;170;0;30
01.08.2017;06:25:00;242;0;31
01.08.2017;06:35:00;261;0;32
01.08.2017;06:45:00;350;0.1;32
01.08.2017;06:55:00;476;0.2;33
01.08.2017;07:05:00;413;0.2;33
01.08.2017;07:15:00;354;0.3;33
01.08.2017;07:25:00;457;0.4;33
01.08.2017;07:35:00;661;0.5;34
01.08.2017;07:45:00;809;0.6;34
01.08.2017;07:55:00;680;0.7;34
01.08.2017;08:05:00;977;0.9;34
01.08.2017;08:15:00;1517;1.1;35
01.08.2017;08:25:00;1790;1.4;35
01.08.2017;08:35:00;2184;1.7;35
01.08.2017;08:45:00;2520;2.1;36
01.08.2017;08:55:00;2380;2.5;37
01.08.2017;09:05:00;1883;2.8;36
01.08.2017;09:15:00;3305;3.3;38
01.08.2017;09:25:00;3570;3.9;39
01.08.2017;09:35:00;3883;4.6;41
01.08.2017;09:45:00;3902;5.2;42
01.08.2017;09:55:00;4459;5.9;43
01.08.2017;10:05:00;4657;6.7;45
01.08.2017;10:15:00;4882;7.5;46
01.08.2017;10:25:00;5113;8.3;47
01.08.2017;10:35:00;5392;9.2;48
01.08.2017;10:45:00;5580;10.1;44
01.08.2017;10:55:00;5726;11.0;47
01.08.2017;11:05:00;5896;12.0;44
01.08.2017;11:15:00;6034;13.0;46
01.08.2017;11:25:00;6246;14.0;44
01.08.2017;11:35:00;6369;15.1;47
01.08.2017;11:45:00;6518;16.1;44
01.08.2017;11:55:00;6582;17.2;48
01.08.2017;12:05:00;6872;18.3;45
01.08.2017;12:15:00;6736;19.5;45
01.08.2017;12:25:00;6737;20.6;47
01.08.2017;12:35:00;6798;21.7;44
01.08.2017;12:45:00;6902;22.8;47
01.08.2017;12:55:00;6983;24.0;46
01.08.2017;13:05:00;7038;25.1;44
01.08.2017;13:15:00;7016;26.3;47
01.08.2017;13:25:00;7099;27.5;45
01.08.2017;13:35:00;7049;28.6;45
01.08.2017;13:45:00;7082;29.8;47
01.08.2017;13:55:00;7038;31.0;44
01.08.2017;14:05:00;7061;32.1;46
01.08.2017;14:15:00;6834;33.3;47
01.08.2017;14:25:00;6971;34.4;44
01.08.2017;14:35:00;6864;35.5;47
01.08.2017;14:45:00;6816;36.7;46
01.08.2017;14:55:00;6736;37.8;44
01.08.2017;15:05:00;6559;38.9;47
01.08.2017;15:15:00;4036;39.8;44
01.08.2017;15:25:00;6624;40.6;47
01.08.2017;15:35:00;6356;41.7;44
01.08.2017;15:45:00;6735;42.7;48
01.08.2017;15:55:00;5772;43.7;45
01.08.2017;16:05:00;5921;44.6;48
01.08.2017;16:15:00;5886;45.6;44
01.08.2017;16:25:00;5518;46.5;48
01.08.2017;16:35:00;5087;47.3;44
01.08.2017;16:45:00;1732;47.8;45
01.08.2017;16:55:00;2684;48.2;44
01.08.2017;17:05:00;1466;48.5;44
01.08.2017;17:15:00;1276;48.8;43
01.08.2017;17:25:00;641;48.9;42
01.08.2017;17:35:00;471;49.0;42
01.08.2017;17:45:00;389;49.0;41
01.08.2017;17:55:00;159;49.1;41
01.08.2017;18:05:00;112;49.1;41
01.08.2017;18:15:00;142;49.1;40
01.08.2017;18:25:00;106;49.1;40
01.08.2017;18:35:00;94;49.2;40
01.08.2017;18:50:00;26;49.2;16
01.08.2017;19:00:00;182;49.2;38
01.08.2017;19:10:00;217;49.2;38
01.08.2017;19:20:00;256;49.3;38
01.08.2017;19:30:00;324;49.3;38
01.08.2017;19:40:00;310;49.4;38
01.08.2017;19:50:00;649;49.5;38
01.08.2017;20:00:00;754;49.6;38
01.08.2017;20:10:00;556;49.7;38
01.08.2017;20:20:00;294;49.7;38
01.08.2017;20:30:00;178;49.8;38
01.08.2017;20:40:00;132;49.8;38
01.08.2017;20:50:00;107;49.8;37
01.08.2017;21:00:00;93;49.8;37
01.08.2017;21:10:00;0;49.8;0
02.08.2017;06:15:00;67;0;22
02.08.2017;06:25:00;166;0;31
02.08.2017;06:35:00;209;0;32
02.08.2017;06:45:00;345;0.1;32
02.08.2017;06:55:00;489;0.1;33
02.08.2017;07:05:00;317;0.2;33
02.08.2017;07:15:00;600;0.3;33
02.08.2017;07:25:00;624;0.4;33
02.08.2017;07:35:00;608;0.5;34
02.08.2017;07:45:00;982;0.6;34
02.08.2017;07:55:00;975;0.8;34
02.08.2017;08:05:00;1201;1.0;34
02.08.2017;08:15:00;1289;1.2;35
02.08.2017;08:25:00;1751;1.5;35
02.08.2017;08:35:00;1687;1.8;35
02.08.2017;08:45:00;2270;2.1;35
02.08.2017;08:55:00;2781;2.6;37
02.08.2017;09:05:00;2535;3.0;37
02.08.2017;09:15:00;3526;3.5;39
02.08.2017;09:25:00;3882;4.1;40
02.08.2017;09:35:00;2753;4.6;40
02.08.2017;09:45:00;2611;5.1;40
02.08.2017;09:55:00;3586;5.7;42
02.08.2017;10:05:00;4511;6.3;43
02.08.2017;10:15:00;4941;7.1;44
02.08.2017;10:25:00;3932;7.8;45
02.08.2017;10:35:00;4784;8.6;46
02.08.2017;10:45:00;5427;9.5;48
02.08.2017;10:55:00;5597;10.4;44
02.08.2017;11:05:00;5804;11.4;47
02.08.2017;11:15:00;6017;12.3;44
02.08.2017;11:25:00;6199;13.4;47
02.08.2017;11:35:00;6277;14.4;44
02.08.2017;11:45:00;6536;15.4;48
02.08.2017;11:55:00;6699;16.5;45
02.08.2017;12:05:00;6790;17.7;46
02.08.2017;12:15:00;6905;18.8;46
02.08.2017;12:25:00;6947;19.9;44
02.08.2017;12:35:00;7039;21.1;47
02.08.2017;12:45:00;7223;22.3;45
02.08.2017;12:55:00;7292;23.5;44
02.08.2017;13:05:00;7271;24.7;47
02.08.2017;13:15:00;7345;25.9;45
02.08.2017;13:25:00;7356;27.1;44
02.08.2017;13:35:00;7285;28.3;47
02.08.2017;13:45:00;7280;29.5;46
02.08.2017;13:55:00;7246;30.7;44
02.08.2017;14:05:00;7265;31.9;47
02.08.2017;14:15:00;7235;33.1;46
02.08.2017;14:25:00;7134;34.3;44
02.08.2017;14:35:00;7154;35.5;47
02.08.2017;14:45:00;7102;36.6;46
02.08.2017;14:55:00;7035;37.8;44
02.08.2017;15:05:00;6922;38.9;47
02.08.2017;15:15:00;6833;40.1;45
02.08.2017;15:25:00;6699;41.2;45
02.08.2017;15:35:00;6639;42.3;47
02.08.2017;15:45:00;6390;43.3;44
02.08.2017;15:55:00;6098;44.4;47
02.08.2017;16:05:00;6319;45.4;45
02.08.2017;16:15:00;6113;46.4;45
02.08.2017;16:25:00;5486;47.4;46
02.08.2017;16:35:00;5533;48.3;45
02.08.2017;16:45:00;5171;49.1;46
02.08.2017;16:55:00;4558;49.9;48
02.08.2017;17:05:00;4384;50.7;44
02.08.2017;17:15:00;4075;51.3;46
02.08.2017;17:25:00;3680;52.0;47
02.08.2017;17:35:00;3805;52.6;48
02.08.2017;17:45:00;3327;53.2;48
02.08.2017;17:55:00;3100;53.7;48
02.08.2017;18:05:00;3122;54.2;48
02.08.2017;18:15:00;2923;54.7;48
02.08.2017;18:25:00;2511;55.1;47
02.08.2017;18:35:00;2408;55.6;46
02.08.2017;18:45:00;2050;55.9;46
02.08.2017;18:55:00;1678;56.2;45
02.08.2017;19:05:00;1433;56.4;44
02.08.2017;19:15:00;1008;56.6;43
02.08.2017;19:25:00;840;56.8;42
02.08.2017;19:35:00;738;56.9;41
02.08.2017;19:45:00;498;57.0;41
02.08.2017;19:55:00;377;57.0;41
02.08.2017;20:05:00;273;57.1;40
02.08.2017;20:15:00;237;57.1;40
02.08.2017;20:25:00;206;57.2;40
02.08.2017;20:35:00;197;57.2;40
02.08.2017;20:45:00;148;57.2;39
02.08.2017;20:55:00;113;57.3;39
02.08.2017;21:05:00;30;57.3;12
03.08.2017;06:15:00;0;0;19
03.08.2017;06:25:00;170;0;31
03.08.2017;06:35:00;215;0;32
03.08.2017;06:45:00;312;0.1;32
03.08.2017;06:55:00;376;0.1;33
03.08.2017;07:05:00;387;0.2;33
03.08.2017;07:15:00;422;0.2;34
03.08.2017;07:25:00;845;0.4;34
03.08.2017;07:35:00;475;0.5;34
03.08.2017;07:45:00;632;0.5;34
03.08.2017;07:55:00;1067;0.7;34
03.08.2017;08:05:00;1506;0.9;35
03.08.2017;08:15:00;992;1.1;35
03.08.2017;08:25:00;1682;1.4;35
03.08.2017;08:35:00;943;1.5;35
03.08.2017;08:45:00;1125;1.7;36
03.08.2017;08:55:00;1696;2.0;36
03.08.2017;09:05:00;1390;2.2;36
03.08.2017;09:15:00;974;2.4;36
03.08.2017;09:25:00;629;2.5;36
03.08.2017;09:35:00;559;2.6;36
03.08.2017;09:45:00;496;2.7;36
03.08.2017;09:55:00;634;2.8;36
03.08.2017;10:05:00;621;2.9;36
03.08.2017;10:15:00;1523;3.1;36
03.08.2017;10:25:00;4516;3.7;37
03.08.2017;10:35:00;4152;4.4;40
03.08.2017;10:45:00;5347;5.2;43
03.08.2017;10:55:00;4287;5.9;44
03.08.2017;11:05:00;5149;6.8;46
03.08.2017;11:15:00;5769;7.8;48
03.08.2017;11:25:00;5819;8.7;44
03.08.2017;11:35:00;6353;9.7;48
03.08.2017;11:45:00;6265;10.8;44
03.08.2017;11:55:00;6487;11.8;47
03.08.2017;12:05:00;6692;12.9;44
03.08.2017;12:15:00;5029;13.9;46
03.08.2017;12:25:00;6467;14.9;47
03.08.2017;12:35:00;6042;15.8;47
03.08.2017;12:45:00;7555;16.9;47
03.08.2017;12:55:00;7044;18.1;44
03.08.2017;13:05:00;7253;19.3;46
03.08.2017;13:15:00;7260;20.5;46
03.08.2017;13:25:00;7220;21.7;44
03.08.2017;13:35:00;7273;22.9;47
03.08.2017;13:45:00;6498;24.0;46
03.08.2017;13:55:00;5954;24.8;47
03.08.2017;14:05:00;6170;26.0;44
03.08.2017;14:15:00;7894;27.3;45
03.08.2017;14:25:00;7188;28.5;47
03.08.2017;14:35:00;7157;29.7;44
03.08.2017;14:45:00;7470;30.9;46
03.08.2017;14:55:00;7182;32.1;47
03.08.2017;15:05:00;6070;33.2;44
03.08.2017;15:15:00;6597;34.3;47
03.08.2017;15:25:00;5777;35.3;45
03.08.2017;15:35:00;5877;36.1;48
03.08.2017;15:45:00;5004;37.2;44
03.08.2017;15:55:00;5638;37.9;46
03.08.2017;16:05:00;5733;38.8;44
03.08.2017;16:15:00;4509;39.5;46
03.08.2017;16:25:00;6012;40.3;47
03.08.2017;16:35:00;5182;41.1;45
03.08.2017;16:45:00;3621;41.9;47
03.08.2017;16:55:00;2343;42.2;46
03.08.2017;17:05:00;2944;42.7;47
03.08.2017;17:15:00;4383;43.2;46
03.08.2017;17:25:00;1315;43.6;46
03.08.2017;17:35:00;1926;43.9;45
03.08.2017;17:45:00;3051;44.3;45
03.08.2017;17:55:00;1097;44.6;44
03.08.2017;18:05:00;940;44.8;43
03.08.2017;18:15:00;2202;45.1;43
03.08.2017;18:25:00;1337;45.3;42
03.08.2017;18:35:00;1636;45.5;42
03.08.2017;18:45:00;1182;45.7;41
03.08.2017;18:55:00;1369;46.0;41
03.08.2017;19:05:00;587;46.1;41
03.08.2017;19:15:00;912;46.2;41
03.08.2017;19:25:00;810;46.4;40
03.08.2017;19:35:00;686;46.5;40
03.08.2017;19:45:00;495;46.6;40
03.08.2017;19:55:00;296;46.6;40
03.08.2017;20:05:00;232;46.7;39
03.08.2017;20:15:00;302;46.7;39
03.08.2017;20:25:00;377;46.8;39
03.08.2017;20:35:00;294;46.8;39
03.08.2017;20:45:00;150;46.8;39
03.08.2017;20:55:00;128;46.9;39
03.08.2017;21:05:00;10;46.9;4
04.08.2017;06:20:00;0;0;17
04.08.2017;06:35:00;140;0;32
04.08.2017;06:45:00;150;0;33
04.08.2017;06:55:00;296;0;33
04.08.2017;07:05:00;561;0.1;33
04.08.2017;07:15:00;537;0.2;34
04.08.2017;07:25:00;494;0.3;34
04.08.2017;07:35:00;782;0.4;34
04.08.2017;07:45:00;1026;0.6;35
04.08.2017;07:55:00;1514;0.8;35
04.08.2017;08:05:00;1430;1.1;35
04.08.2017;08:15:00;2067;1.3;35
04.08.2017;08:25:00;2327;1.7;36
04.08.2017;08:35:00;2276;2.1;37
04.08.2017;08:45:00;1939;2.4;37
04.08.2017;08:55:00;3184;2.9;38
04.08.2017;09:05:00;3410;3.4;40
04.08.2017;09:15:00;2277;3.9;40
04.08.2017;09:25:00;2930;4.3;40
04.08.2017;09:35:00;4216;4.9;42
04.08.2017;09:45:00;2708;5.6;43
04.08.2017;09:55:00;1791;5.9;42
04.08.2017;10:05:00;1748;6.2;41
04.08.2017;10:15:00;773;6.4;40
04.08.2017;10:25:00;1207;6.5;39
04.08.2017;10:35:00;1556;6.8;39
04.08.2017;10:45:00;1702;7.1;39
04.08.2017;10:55:00;2697;7.5;40
04.08.2017;11:05:00;3658;8.0;41
04.08.2017;11:15:00;4045;8.7;43
04.08.2017;11:25:00;3772;9.4;45
04.08.2017;11:35:00;4312;10.2;46
04.08.2017;11:45:00;3368;11.0;47
04.08.2017;11:55:00;5320;11.8;48
04.08.2017;12:05:00;4926;12.5;44
04.08.2017;12:15:00;4162;13.2;46
04.08.2017;12:25:00;6807;14.2;47
04.08.2017;12:35:00;6283;15.3;45
04.08.2017;12:45:00;5606;16.4;44
04.08.2017;12:55:00;4134;17.2;45
04.08.2017;13:05:00;4627;17.9;47
04.08.2017;13:15:00;5689;18.8;47
04.08.2017;13:25:00;4733;19.6;44
04.08.2017;13:35:00;6371;20.6;47
04.08.2017;13:45:00;4673;21.5;46
04.08.2017;13:55:00;3540;22.2;47
04.08.2017;14:05:00;3521;22.8;48
04.08.2017;14:15:00;2687;23.2;46
04.08.2017;14:25:00;3872;23.8;46
04.08.2017;14:35:00;4097;24.6;44
04.08.2017;14:45:00;3890;25.3;44
04.08.2017;14:55:00;3722;25.9;46
04.08.2017;15:05:00;3962;26.5;47
04.08.2017;15:15:00;4097;27.2;48
04.08.2017;15:25:00;3574;27.8;48
04.08.2017;15:35:00;5959;28.7;46
04.08.2017;15:45:00;3549;29.5;44
04.08.2017;15:55:00;4952;30.3;47
04.08.2017;16:05:00;2646;30.8;47
04.08.2017;16:15:00;2777;31.3;46
04.08.2017;16:25:00;2540;31.7;46
04.08.2017;16:35:00;2301;32.1;45
04.08.2017;16:45:00;2323;32.5;45
04.08.2017;16:55:00;2766;32.9;45
04.08.2017;17:05:00;2659;33.4;45
04.08.2017;17:15:00;2382;33.7;44
04.08.2017;17:25:00;2211;34.1;44
04.08.2017;17:35:00;1997;34.5;43
04.08.2017;17:45:00;1563;34.7;43
04.08.2017;17:55:00;1633;35.0;42
04.08.2017;18:05:00;1435;35.2;42
04.08.2017;18:15:00;1401;35.5;41
04.08.2017;18:25:00;1013;35.6;41
04.08.2017;18:35:00;771;35.8;40
04.08.2017;18:45:00;829;35.9;40
04.08.2017;18:55:00;902;36.0;40
04.08.2017;19:05:00;765;36.2;40
04.08.2017;19:15:00;689;36.3;40
04.08.2017;19:25:00;650;36.4;40
04.08.2017;19:35:00;545;36.5;39
04.08.2017;19:45:00;551;36.6;39
04.08.2017;19:55:00;525;36.7;39
04.08.2017;20:05:00;445;36.8;39
04.08.2017;20:15:00;316;36.8;39
04.08.2017;20:25:00;265;36.9;39
04.08.2017;20:35:00;170;36.9;39
04.08.2017;20:45:00;137;36.9;38
04.08.2017;20:55:00;126;36.9;38
04.08.2017;21:05:00;26;36.9;10
05.08.2017;06:15:00;0;0;19
05.08.2017;06:25:00;155;0;32
05.08.2017;06:35:00;186;0;32
05.08.2017;06:45:00;223;0;33
05.08.2017;06:55:00;260;0.1;33
05.08.2017;07:05:00;302;0.1;33
05.08.2017;07:15:00;370;0.2;34
05.08.2017;07:25:00;444;0.3;34
05.08.2017;07:35:00;558;0.4;34
05.08.2017;07:45:00;780;0.5;34
05.08.2017;07:55:00;1137;0.6;35
05.08.2017;08:05:00;957;0.8;35
05.08.2017;08:15:00;1552;1.0;35
05.08.2017;08:25:00;1805;1.3;35
05.08.2017;08:35:00;2558;1.7;36
05.08.2017;08:45:00;1863;2.1;37
05.08.2017;08:55:00;1683;2.3;37
05.08.2017;09:05:00;1813;2.7;37
05.08.2017;09:15:00;1710;3.0;37
05.08.2017;09:25:00;2770;3.4;38
05.08.2017;09:35:00;2156;4.0;40
05.08.2017;09:45:00;4374;4.5;40
05.08.2017;09:55:00;5239;5.2;42
05.08.2017;10:05:00;5493;6.1;45
05.08.2017;10:15:00;5592;7.0;48
05.08.2017;10:25:00;5561;8.0;44
05.08.2017;10:35:00;5362;8.9;47
05.08.2017;10:50:00;4268;10.2;43
05.08.2017;11:00:00;3379;10.7;43
05.08.2017;11:10:00;6561;11.8;48
05.08.2017;11:20:00;6980;13.0;45
05.08.2017;11:30:00;3586;13.8;47
05.08.2017;11:40:00;7463;14.8;45
05.08.2017;11:50:00;6972;16.0;46
05.08.2017;12:00:00;7032;17.1;44
05.08.2017;12:10:00;6138;18.3;46
05.08.2017;12:20:00;7457;19.5;47
05.08.2017;12:30:00;7291;20.7;44
05.08.2017;12:40:00;5937;21.8;46
05.08.2017;12:50:00;7421;23.1;47
05.08.2017;13:00:00;7512;24.3;45
05.08.2017;13:10:00;7548;25.5;44
05.08.2017;13:20:00;7379;26.8;47
05.08.2017;13:30:00;7717;28.0;45
05.08.2017;13:40:00;7640;29.3;44
05.08.2017;13:50:00;7576;30.5;47
05.08.2017;14:00:00;7605;31.8;46
05.08.2017;14:10:00;7709;33.1;44
05.08.2017;14:20:00;7672;34.3;47
05.08.2017;14:30:00;7440;35.6;45
05.08.2017;14:40:00;7079;36.7;45
05.08.2017;14:50:00;5791;37.7;47
05.08.2017;15:00:00;3061;38.2;47
05.08.2017;15:10:00;2110;38.6;46
05.08.2017;15:20:00;2846;39.1;47
05.08.2017;15:30:00;7698;40.2;44
05.08.2017;15:40:00;4476;41.1;47
05.08.2017;15:50:00;2797;41.7;47
05.08.2017;16:00:00;4017;42.3;47
05.08.2017;16:10:00;1753;42.8;44
05.08.2017;16:20:00;1864;43.1;44
05.08.2017;16:30:00;2677;43.5;44
05.08.2017;16:40:00;5828;44.3;47
05.08.2017;16:50:00;5378;45.2;44
05.08.2017;17:00:00;2262;45.8;46
05.08.2017;17:10:00;2885;46.3;45
05.08.2017;17:20:00;2033;46.6;44
05.08.2017;17:30:00;1868;46.9;44
05.08.2017;17:40:00;2435;47.3;44
05.08.2017;17:50:00;1622;47.7;44
05.08.2017;18:00:00;1137;47.9;43
05.08.2017;18:10:00;1016;48.0;42
05.08.2017;18:20:00;630;48.1;41
05.08.2017;18:30:00;959;48.2;41
05.08.2017;18:40:00;386;48.3;41
05.08.2017;18:50:00;785;48.4;41
05.08.2017;19:00:00;1373;48.6;40
05.08.2017;19:10:00;952;48.8;40
05.08.2017;19:20:00;523;48.9;40
05.08.2017;19:30:00;833;49.0;40
05.08.2017;19:40:00;392;49.1;40
05.08.2017;19:50:00;381;49.2;39
05.08.2017;20:00:00;357;49.3;39
05.08.2017;20:10:00;457;49.3;39
05.08.2017;20:20:00;260;49.4;39
05.08.2017;20:30:00;227;49.4;39
05.08.2017;20:40:00;148;49.4;39
05.08.2017;20:50:00;120;49.5;39
05.08.2017;21:00:00;37;49.5;16
06.08.2017;06:35:00;137;0;32
06.08.2017;06:45:00;141;0;32
06.08.2017;06:55:00;210;0;33
06.08.2017;07:05:00;290;0.1;33
06.08.2017;07:15:00;311;0.1;33
06.08.2017;07:25:00;382;0.2;34
06.08.2017;07:35:00;531;0.3;34
06.08.2017;07:45:00;528;0.4;34
06.08.2017;07:55:00;367;0.4;34
06.08.2017;08:05:00;639;0.5;35
06.08.2017;08:15:00;283;0.6;35
06.08.2017;08:25:00;554;0.7;35
06.08.2017;08:35:00;652;0.8;35
06.08.2017;08:45:00;258;0.8;35
06.08.2017;08:55:00;923;0.9;35
06.08.2017;09:05:00;874;1.1;36
06.08.2017;09:15:00;1340;1.3;36
06.08.2017;09:25:00;2466;1.7;36
06.08.2017;09:35:00;2401;2.1;37
06.08.2017;09:45:00;2650;2.6;39
06.08.2017;09:55:00;2026;2.9;38
06.08.2017;10:05:00;2850;3.4;39
06.08.2017;10:15:00;1922;3.8;39
06.08.2017;10:25:00;1596;4.1;39
06.08.2017;10:35:00;1631;4.3;39
06.08.2017;10:45:00;1245;4.6;38
06.08.2017;10:55:00;2000;4.9;38
06.08.2017;11:05:00;2438;5.2;39
06.08.2017;11:15:00;2440;5.7;40
06.08.2017;11:25:00;2544;6.0;40
06.08.2017;11:35:00;5889;6.9;43
06.08.2017;11:45:00;2931;7.6;44
06.08.2017;11:55:00;3906;8.1;44
06.08.2017;12:05:00;5214;8.9;46
06.08.2017;12:15:00;3368;9.6;46
06.08.2017;12:25:00;4915;10.3;47
06.08.2017;12:35:00;4293;11.0;47
06.08.2017;12:45:00;7245;11.9;48
06.08.2017;12:55:00;6407;13.1;44
06.08.2017;13:05:00;8858;14.4;47
06.08.2017;13:15:00;7436;15.7;46
06.08.2017;13:25:00;5812;16.6;46
06.08.2017;13:35:00;3542;17.2;44
06.08.2017;13:45:00;3016;17.7;44
06.08.2017;13:55:00;3182;18.2;45
06.08.2017;14:05:00;3541;18.8;46
06.08.2017;14:15:00;3501;19.6;48
06.08.2017;14:25:00;3773;20.3;48
06.08.2017;14:35:00;4658;21.1;45
06.08.2017;14:45:00;3560;21.6;43
06.08.2017;14:55:00;2835;22.1;44
06.08.2017;15:05:00;3901;22.6;44
06.08.2017;15:15:00;4412;23.5;47
06.08.2017;15:25:00;2946;24.0;47
06.08.2017;15:35:00;2353;24.4;46
06.08.2017;15:45:00;4151;24.9;45
06.08.2017;15:55:00;5029;25.8;47
06.08.2017;16:05:00;3391;26.4;43
06.08.2017;16:15:00;3261;27.1;46
06.08.2017;16:25:00;2685;27.7;46
06.08.2017;16:35:00;2425;28.1;45
06.08.2017;16:45:00;1752;28.4;44
06.08.2017;16:55:00;1031;28.6;43
06.08.2017;17:05:00;985;28.8;42
06.08.2017;17:15:00;1361;29.0;41
06.08.2017;17:25:00;571;29.1;41
06.08.2017;17:35:00;580;29.2;40
06.08.2017;17:45:00;813;29.3;40
06.08.2017;17:55:00;1119;29.5;40
06.08.2017;18:05:00;1282;29.7;40
06.08.2017;18:15:00;2430;30.0;40
06.08.2017;18:25:00;1869;30.4;40
06.08.2017;18:35:00;1077;30.6;40
06.08.2017;18:45:00;1086;30.7;39
06.08.2017;18:55:00;1123;30.9;39
06.08.2017;19:05:00;940;31.1;39
06.08.2017;19:15:00;746;31.2;39
06.08.2017;19:25:00;700;31.3;39
06.08.2017;19:35:00;344;31.4;39
06.08.2017;19:45:00;354;31.5;39
06.08.2017;19:55:00;373;31.5;39
06.08.2017;20:05:00;356;31.6;38
06.08.2017;20:15:00;294;31.6;38
06.08.2017;20:25:00;239;31.7;38
06.08.2017;20:35:00;167;31.7;38
06.08.2017;20:45:00;127;31.7;38
06.08.2017;20:55:00;101;31.7;38
06.08.2017;21:05:00;89;31.8;38
06.08.2017;21:10:00;0;31.8;2
07.08.2017;06:35:00;149;0;31
07.08.2017;06:45:00;213;0;32
07.08.2017;06:55:00;295;0;32
07.08.2017;07:05:00;387;0.1;33
07.08.2017;07:15:00;436;0.2;33
07.08.2017;07:25:00;547;0.3;33
07.08.2017;07:35:00;623;0.4;33
07.08.2017;07:45:00;708;0.5;34
07.08.2017;07:55:00;775;0.6;34
07.08.2017;08:05:00;952;0.7;34
07.08.2017;08:15:00;1134;0.9;34
07.08.2017;08:25:00;1103;1.1;35
07.08.2017;08:35:00;1360;1.3;35
07.08.2017;08:45:00;1222;1.5;35
07.08.2017;08:55:00;1893;1.8;35
07.08.2017;09:05:00;2356;2.2;36
07.08.2017;09:15:00;2739;2.6;37
07.08.2017;09:25:00;4044;3.2;39
07.08.2017;09:35:00;4661;3.9;41
07.08.2017;09:45:00;4579;4.7;43
07.08.2017;09:55:00;3037;5.2;42
07.08.2017;10:05:00;5242;6.1;45
07.08.2017;10:15:00;5647;7.0;47
07.08.2017;10:25:00;5817;8.0;48
07.08.2017;10:35:00;5996;8.9;44
07.08.2017;10:45:00;6056;9.8;47
07.08.2017;10:55:00;4700;10.7;44
07.08.2017;11:05:00;6488;11.7;48
07.08.2017;11:15:00;6588;12.8;44
07.08.2017;11:25:00;6669;13.9;47
07.08.2017;11:35:00;6832;15.0;45
07.08.2017;11:45:00;6962;16.2;44
07.08.2017;11:55:00;7034;17.3;48
07.08.2017;12:05:00;7170;18.5;45
07.08.2017;12:15:00;7302;19.7;45
07.08.2017;12:25:00;7415;20.9;47
07.08.2017;12:35:00;7492;22.2;45
07.08.2017;12:45:00;7577;23.4;45
07.08.2017;12:55:00;7483;24.7;47
07.08.2017;13:05:00;7640;25.9;45
07.08.2017;13:15:00;7702;27.2;44
07.08.2017;13:25:00;7724;28.5;47
07.08.2017;13:35:00;7700;29.7;46
07.08.2017;13:45:00;7691;31.0;44
07.08.2017;13:55:00;7716;32.3;46
07.08.2017;14:05:00;7651;33.5;47
07.08.2017;14:15:00;7669;34.8;44
07.08.2017;14:25:00;7525;36.1;46
07.08.2017;14:35:00;7521;37.3;47
07.08.2017;14:45:00;7443;38.5;44
07.08.2017;14:55:00;7311;39.7;45
07.08.2017;15:05:00;7300;40.9;47
07.08.2017;15:15:00;7185;42.1;44
07.08.2017;15:25:00;7044;43.3;45
07.08.2017;15:35:00;6999;44.5;47
07.08.2017;15:45:00;6851;45.6;44
07.08.2017;15:55:00;6687;46.7;47
07.08.2017;16:05:00;6513;47.8;46
07.08.2017;16:15:00;6368;48.9;44
07.08.2017;16:25:00;6092;49.9;47
07.08.2017;16:35:00;5756;50.8;44
07.08.2017;16:45:00;5387;51.7;48
07.08.2017;16:55:00;4941;52.6;44
07.08.2017;17:05:00;4567;53.3;46
07.08.2017;17:15:00;4312;54.1;48
07.08.2017;17:25:00;4132;54.7;44
07.08.2017;17:35:00;3899;55.4;45
07.08.2017;17:45:00;3689;56.0;47
07.08.2017;17:55:00;3515;56.6;47
07.08.2017;18:05:00;3259;57.2;48
07.08.2017;18:15:00;3045;57.7;48
07.08.2017;18:25:00;2795;58.1;47
07.08.2017;18:35:00;2528;58.6;47
07.08.2017;18:45:00;2117;58.9;46
07.08.2017;18:55:00;1766;59.2;45
07.08.2017;19:05:00;1415;59.5;44
07.08.2017;19:15:00;1202;59.7;43
07.08.2017;19:25:00;985;59.9;42
07.08.2017;19:35:00;703;60.0;42
07.08.2017;19:45:00;508;60.1;41
07.08.2017;19:55:00;317;60.1;41
07.08.2017;20:05:00;222;60.2;41
07.08.2017;20:15:00;201;60.2;40
07.08.2017;20:25:00;181;60.3;40
07.08.2017;20:35:00;155;60.3;40
07.08.2017;20:45:00;120;60.3;40
07.08.2017;20:55:00;95;60.3;39
07.08.2017;21:05:00;19;60.3;8
08.08.2017;06:10:00;0;0;24
08.08.2017;06:20:00;159;0;31
08.08.2017;06:30:00;233;0;32
08.08.2017;06:40:00;292;0;32
08.08.2017;06:50:00;375;0.1;33
08.08.2017;07:00:00;642;0.2;33
08.08.2017;07:10:00;752;0.3;33
08.08.2017;07:20:00;902;0.5;34
08.08.2017;07:30:00;932;0.6;34
08.08.2017;07:40:00;704;0.7;34
08.08.2017;07:50:00;709;0.8;34
08.08.2017;08:00:00;1222;1.0;35
08.08.2017;08:10:00;2179;1.3;35
08.08.2017;08:20:00;2324;1.7;35
08.08.2017;08:30:00;2156;2.1;36
08.08.2017;08:40:00;1918;2.4;36
08.08.2017;08:50:00;1263;2.6;36
08.08.2017;09:00:00;1864;2.9;36
08.08.2017;09:10:00;1631;3.2;37
08.08.2017;09:20:00;1695;3.5;37
08.08.2017;09:30:00;1712;3.8;37
08.08.2017;09:40:00;1442;4.0;37
08.08.2017;09:50:00;3304;4.4;38
08.08.2017;10:00:00;3529;5.0;39
08.08.2017;10:10:00;1684;5.3;39
08.08.2017;10:20:00;5582;6.0;41
08.08.2017;10:30:00;1346;6.3;40
08.08.2017;10:40:00;1015;6.5;39
08.08.2017;10:50:00;1154;6.7;39
08.08.2017;11:00:00;2270;7.1;39
08.08.2017;11:10:00;1755;7.4;39
08.08.2017;11:20:00;2174;7.7;39
08.08.2017;11:30:00;1627;8.0;39
08.08.2017;11:40:00;460;8.2;38
08.08.2017;11:50:00;387;8.2;38
08.08.2017;12:00:00;403;8.3;38
08.08.2017;12:10:00;1199;8.4;38
08.08.2017;12:20:00;2271;8.8;38
08.08.2017;12:30:00;1942;9.1;39
08.08.2017;12:40:00;1600;9.4;38
08.08.2017;12:50:00;1353;9.6;38
08.08.2017;13:00:00;1936;10.0;39
08.08.2017;13:10:00;2102;10.3;39
08.08.2017;13:20:00;1647;10.6;39
08.08.2017;13:30:00;1604;10.8;39
08.08.2017;13:40:00;2215;11.2;39
08.08.2017;13:50:00;1158;11.4;39
08.08.2017;14:00:00;1100;11.6;38
08.08.2017;14:10:00;1071;11.7;38
08.08.2017;14:20:00;873;11.9;38
08.08.2017;14:30:00;671;12.0;38
08.08.2017;14:40:00;669;12.1;38
08.08.2017;14:50:00;715;12.2;38
08.08.2017;15:00:00;819;12.4;38
08.08.2017;15:10:00;1234;12.6;38
08.08.2017;15:20:00;1049;12.7;38
08.08.2017;15:30:00;1017;12.9;38
08.08.2017;15:40:00;861;13.1;38
08.08.2017;15:50:00;807;13.2;37
08.08.2017;16:00:00;1604;13.4;37
08.08.2017;16:10:00;960;13.6;37
08.08.2017;16:20:00;1193;13.8;37
08.08.2017;16:30:00;1113;14.0;37
08.08.2017;16:40:00;1097;14.2;37
08.08.2017;16:50:00;656;14.3;37
08.08.2017;17:00:00;497;14.4;37
08.08.2017;17:10:00;383;14.5;37
08.08.2017;17:20:00;397;14.5;37
08.08.2017;17:30:00;351;14.6;37
08.08.2017;17:40:00;275;14.6;37
08.08.2017;17:50:00;227;14.7;37
08.08.2017;18:00:00;185;14.7;37
08.08.2017;18:10:00;217;14.7;37
08.08.2017;18:20:00;207;14.8;37
08.08.2017;18:30:00;297;14.8;37
08.08.2017;18:40:00;242;14.9;37
08.08.2017;18:50:00;187;14.9;37
08.08.2017;19:00:00;151;14.9;37
08.08.2017;19:10:00;115;14.9;37
08.08.2017;19:20:00;98;15.0;37
08.08.2017;19:30:00;93;15.0;37
08.08.2017;19:40:00;94;15.0;36
08.08.2017;19:50:00;93;15.0;36
08.08.2017;20:35:00;0;15.0;3
08.08.2017;20:45:00;142;15.0;34
08.08.2017;21:00:00;0;15.0;0
09.08.2017;06:35:00;176;0;31
09.08.2017;06:45:00;219;0;31
09.08.2017;06:55:00;235;0;32
09.08.2017;07:05:00;288;0.1;32
09.08.2017;07:15:00;401;0.1;32
09.08.2017;07:25:00;688;0.2;33
09.08.2017;07:35:00;523;0.3;33
09.08.2017;07:45:00;534;0.4;33
09.08.2017;07:55:00;709;0.5;33
09.08.2017;08:05:00;773;0.7;34
09.08.2017;08:15:00;724;0.8;34
09.08.2017;08:25:00;1000;0.9;34
09.08.2017;08:35:00;1242;1.1;34
09.08.2017;08:45:00;1388;1.4;35
09.08.2017;08:55:00;1477;1.6;35
09.08.2017;09:05:00;1968;1.9;35
09.08.2017;09:15:00;1669;2.2;35
09.08.2017;09:25:00;2150;2.5;35
09.08.2017;09:35:00;2021;2.8;36
09.08.2017;09:45:00;1240;3.1;36
09.08.2017;09:55:00;1374;3.3;36
09.08.2017;10:05:00;2104;3.6;36
09.08.2017;10:15:00;2669;4.0;37
09.08.2017;10:25:00;3570;4.6;39
09.08.2017;10:35:00;3966;5.2;40
09.08.2017;10:45:00;3604;5.9;42
09.08.2017;10:55:00;4140;6.6;43
09.08.2017;11:05:00;4145;7.2;43
09.08.2017;11:15:00;5049;8.0;45
09.08.2017;11:25:00;2434;8.6;45
09.08.2017;11:35:00;2656;9.2;45
09.08.2017;11:45:00;4755;10.3;44
09.08.2017;11:55:00;7500;11.4;47
09.08.2017;12:05:00;1895;12.0;42
09.08.2017;12:15:00;5707;12.9;44
09.08.2017;12:25:00;7272;14.0;45
09.08.2017;12:35:00;2514;14.8;43
09.08.2017;12:45:00;4446;15.5;44
09.08.2017;12:55:00;3660;16.0;44
09.08.2017;13:05:00;6395;17.0;47
09.08.2017;13:15:00;3522;17.5;43
09.08.2017;13:25:00;5646;18.6;46
09.08.2017;13:35:00;2373;19.0;42
09.08.2017;13:45:00;3164;19.5;43
09.08.2017;13:55:00;2230;19.9;43
09.08.2017;14:05:00;1959;20.2;42
09.08.2017;14:15:00;1992;20.5;42
09.08.2017;14:25:00;2508;20.9;42
09.08.2017;14:35:00;2919;21.4;42
09.08.2017;14:45:00;2517;21.8;42
09.08.2017;14:55:00;1699;22.1;42
09.08.2017;15:05:00;1599;22.3;41
09.08.2017;15:15:00;913;22.5;40
09.08.2017;15:25:00;1979;22.8;40
09.08.2017;15:35:00;2066;23.1;40
09.08.2017;15:45:00;1696;23.4;40
09.08.2017;15:55:00;1191;23.7;40
09.08.2017;16:05:00;952;23.8;39
09.08.2017;16:15:00;890;24.0;39
09.08.2017;16:25:00;910;24.1;39
09.08.2017;16:35:00;840;24.3;39
09.08.2017;16:45:00;655;24.4;38
09.08.2017;16:55:00;588;24.5;38
09.08.2017;17:05:00;645;24.6;38
09.08.2017;17:15:00;788;24.7;38
09.08.2017;17:25:00;730;24.8;38
09.08.2017;17:35:00;520;24.9;38
09.08.2017;17:45:00;473;25.0;38
09.08.2017;17:55:00;540;25.1;38
09.08.2017;18:05:00;605;25.2;37
09.08.2017;18:15:00;585;25.3;37
09.08.2017;18:25:00;660;25.4;37
09.08.2017;18:35:00;614;25.5;37
09.08.2017;18:45:00;560;25.6;37
09.08.2017;18:55:00;623;25.7;37
09.08.2017;19:05:00;368;25.8;37
09.08.2017;19:15:00;355;25.8;37
09.08.2017;19:25:00;326;25.9;37
09.08.2017;19:35:00;334;25.9;37
09.08.2017;19:45:00;231;26.0;37
09.08.2017;19:55:00;179;26.0;37
09.08.2017;20:05:00;122;26.0;37
09.08.2017;20:15:00;113;26.1;37
09.08.2017;20:25:00;109;26.1;37
09.08.2017;21:00:00;0;26.1;0
10.08.2017;07:05:00;0;0;8
10.08.2017;07:20:00;173;0;31
10.08.2017;07:30:00;235;0;31
10.08.2017;07:40:00;217;0;32
10.08.2017;07:50:00;276;0.1;32
10.08.2017;08:00:00;324;0.1;32
10.08.2017;08:10:00;177;0.2;33
10.08.2017;08:20:00;352;0.2;33
10.08.2017;08:30:00;428;0.3;33
10.08.2017;08:40:00;448;0.4;33
10.08.2017;08:50:00;410;0.4;34
10.08.2017;09:00:00;339;0.5;34
10.08.2017;09:10:00;315;0.5;34
10.08.2017;09:20:00;272;0.6;34
10.08.2017;09:30:00;344;0.7;34
10.08.2017;09:40:00;443;0.7;34
10.08.2017;09:50:00;571;0.8;34
10.08.2017;10:00:00;560;0.9;35
10.08.2017;10:10:00;311;1.0;35
10.08.2017;10:20:00;452;1.0;35
10.08.2017;10:30:00;439;1.1;35
10.08.2017;10:40:00;315;1.2;35
10.08.2017;10:50:00;470;1.2;35
10.08.2017;11:00:00;766;1.3;35
10.08.2017;11:10:00;539;1.5;35
10.08.2017;11:20:00;616;1.6;35
10.08.2017;11:30:00;584;1.6;35
10.08.2017;11:40:00;549;1.7;35
10.08.2017;11:50:00;666;1.8;35
10.08.2017;12:00:00;622;1.9;35
10.08.2017;12:10:00;460;2.0;35
10.08.2017;12:20:00;482;2.1;35
10.08.2017;12:30:00;917;2.2;35
10.08.2017;12:40:00;846;2.4;35
10.08.2017;12:50:00;631;2.5;35
10.08.2017;13:00:00;474;2.6;35
10.08.2017;13:10:00;1044;2.7;35
10.08.2017;13:20:00;578;2.8;35
10.08.2017;13:30:00;1087;3.0;36
10.08.2017;13:40:00;1876;3.3;36
10.08.2017;13:50:00;2556;3.6;36
10.08.2017;14:00:00;2473;4.0;36
10.08.2017;14:10:00;2323;4.4;37
10.08.2017;14:20:00;3852;5.0;38
10.08.2017;14:30:00;2231;5.3;39
10.08.2017;14:40:00;1925;5.7;38
10.08.2017;14:50:00;4530;6.3;40
10.08.2017;15:00:00;3894;7.0;42
10.08.2017;15:10:00;3754;7.6;43
10.08.2017;15:20:00;2694;8.1;42
10.08.2017;15:30:00;1729;8.5;41
10.08.2017;15:40:00;2560;8.8;41
10.08.2017;15:50:00;3343;9.4;41
10.08.2017;16:00:00;2424;9.8;41
10.08.2017;16:10:00;2671;10.2;41
10.08.2017;16:20:00;2794;10.7;42
10.08.2017;16:30:00;2083;11.0;41
10.08.2017;16:40:00;2284;11.4;40
10.08.2017;16:50:00;2448;11.8;41
10.08.2017;17:00:00;1613;12.1;40
10.08.2017;17:10:00;1057;12.3;39
10.08.2017;17:20:00;1142;12.4;39
10.08.2017;17:30:00;1214;12.7;38
10.08.2017;17:40:00;460;12.8;38
10.08.2017;17:50:00;423;12.8;38
10.08.2017;18:00:00;543;12.9;38
10.08.2017;18:10:00;243;13.0;37
10.08.2017;18:20:00;248;13.0;37
10.08.2017;18:30:00;159;13.0;37
10.08.2017;18:40:00;201;13.1;37
10.08.2017;18:50:00;247;13.1;37
10.08.2017;19:00:00;187;13.1;37
10.08.2017;19:10:00;155;13.2;37
10.08.2017;19:20:00;174;13.2;36
10.08.2017;19:30:00;226;13.2;36
10.08.2017;19:40:00;253;13.3;36
10.08.2017;19:50:00;195;13.3;36
10.08.2017;20:00:00;442;13.4;36
10.08.2017;20:10:00;268;13.4;36
10.08.2017;20:20:00;203;13.5;36
10.08.2017;20:30:00;210;13.5;36
10.08.2017;20:40:00;139;13.5;36
10.08.2017;20:50:00;108;13.5;36
10.08.2017;21:00:00;0;13.5;0
11.08.2017;06:35:00;37;0;22
11.08.2017;06:50:00;175;0;30
11.08.2017;07:00:00;223;0;31
11.08.2017;07:10:00;316;0.1;31
11.08.2017;07:20:00;338;0.1;32
11.08.2017;07:30:00;400;0.2;32
11.08.2017;07:40:00;568;0.3;32
11.08.2017;07:50:00;583;0.4;33
11.08.2017;08:00:00;496;0.5;33
11.08.2017;08:10:00;583;0.6;33
11.08.2017;08:20:00;669;0.7;33
11.08.2017;08:30:00;705;0.8;33
11.08.2017;08:40:00;794;0.9;34
11.08.2017;08:50:00;1210;1.1;34
11.08.2017;09:00:00;1234;1.3;34
11.08.2017;09:10:00;1117;1.5;34
11.08.2017;09:20:00;971;1.7;34
11.08.2017;09:30:00;915;1.8;34
11.08.2017;09:40:00;1364;2.0;35
11.08.2017;09:50:00;1328;2.3;35
11.08.2017;10:00:00;1512;2.5;35
11.08.2017;10:10:00;1501;2.7;35
11.08.2017;10:20:00;1823;3.0;35
11.08.2017;10:30:00;1416;3.3;35
