Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.08.2017;10:40:00;1192;3.5;35
11.08.2017;10:50:00;1061;3.7;35
11.08.2017;11:00:00;1717;3.9;36
11.08.2017;11:10:00;1928;4.2;36
11.08.2017;11:20:00;1601;4.5;36
11.08.2017;11:30:00;1415;4.7;36
11.08.2017;11:40:00;1815;5.0;36
11.08.2017;11:50:00;2771;5.4;37
11.08.2017;12:00:00;2077;5.8;38
11.08.2017;12:10:00;2030;6.1;38
11.08.2017;12:20:00;1808;6.4;38
11.08.2017;12:30:00;1480;6.7;37
11.08.2017;12:40:00;1743;7.0;37
11.08.2017;12:50:00;1874;7.3;37
11.08.2017;13:00:00;2464;7.7;38
11.08.2017;13:10:00;2503;8.1;39
11.08.2017;13:20:00;1972;8.5;39
11.08.2017;13:30:00;1764;8.7;38
11.08.2017;13:40:00;1151;9.0;38
11.08.2017;13:50:00;777;9.1;37
11.08.2017;14:00:00;828;9.2;37
11.08.2017;14:10:00;700;9.4;37
11.08.2017;14:20:00;528;9.5;37
11.08.2017;14:30:00;601;9.6;37
11.08.2017;14:40:00;632;9.7;36
11.08.2017;14:50:00;788;9.8;36
11.08.2017;15:00:00;960;9.9;36
11.08.2017;15:10:00;1064;10.1;36
11.08.2017;15:20:00;1271;10.3;36
11.08.2017;15:30:00;1733;10.6;36
11.08.2017;15:40:00;2301;10.9;36
11.08.2017;15:50:00;1569;11.2;37
11.08.2017;16:00:00;2118;11.5;37
11.08.2017;16:10:00;1868;11.9;37
11.08.2017;16:20:00;1643;12.2;37
11.08.2017;16:30:00;1360;12.4;37
11.08.2017;16:40:00;1168;12.6;37
11.08.2017;16:50:00;1218;12.8;37
11.08.2017;17:00:00;1443;13.0;37
11.08.2017;17:10:00;1495;13.3;37
11.08.2017;17:20:00;1226;13.5;37
11.08.2017;17:30:00;1281;13.7;37
11.08.2017;17:40:00;1371;13.9;37
11.08.2017;17:50:00;801;14.1;37
11.08.2017;18:00:00;732;14.2;37
11.08.2017;18:10:00;936;14.3;36
11.08.2017;18:20:00;783;14.4;36
11.08.2017;18:30:00;482;14.5;36
11.08.2017;18:40:00;411;14.6;36
11.08.2017;18:50:00;371;14.7;36
11.08.2017;19:00:00;231;14.7;36
11.08.2017;19:10:00;216;14.8;36
11.08.2017;19:20:00;188;14.8;36
11.08.2017;19:30:00;138;14.8;36
11.08.2017;19:40:00;124;14.8;36
11.08.2017;19:50:00;125;14.9;36
11.08.2017;20:00:00;111;14.9;36
11.08.2017;20:10:00;102;14.9;36
11.08.2017;20:20:00;97;14.9;35
11.08.2017;20:30:00;95;14.9;35
11.08.2017;20:40:00;90;14.9;35
11.08.2017;21:00:00;0;15.0;0
12.08.2017;06:50:00;290;0;29
12.08.2017;07:00:00;313;0;30
12.08.2017;07:10:00;280;0.1;31
12.08.2017;07:20:00;393;0.1;31
12.08.2017;07:30:00;585;0.2;31
12.08.2017;07:40:00;609;0.3;32
12.08.2017;07:50:00;542;0.4;32
12.08.2017;08:00:00;495;0.5;32
12.08.2017;08:10:00;552;0.6;33
12.08.2017;08:20:00;1510;0.8;33
12.08.2017;08:30:00;1421;1.0;33
12.08.2017;08:40:00;2080;1.3;33
12.08.2017;08:50:00;1603;1.6;34
12.08.2017;09:00:00;1356;1.9;34
12.08.2017;09:10:00;1663;2.1;34
12.08.2017;09:20:00;1655;2.4;34
12.08.2017;09:30:00;1596;2.7;35
12.08.2017;09:40:00;1978;3.0;35
12.08.2017;09:50:00;1951;3.3;35
12.08.2017;10:00:00;2151;3.6;36
12.08.2017;10:10:00;2611;4.1;36
12.08.2017;10:20:00;3249;4.5;37
12.08.2017;10:30:00;4352;5.3;40
12.08.2017;10:40:00;3046;6.0;41
12.08.2017;10:50:00;3168;6.5;41
12.08.2017;11:00:00;3383;7.0;41
12.08.2017;11:10:00;5143;7.9;43
12.08.2017;11:20:00;3860;8.6;45
12.08.2017;11:30:00;3972;9.3;45
12.08.2017;11:40:00;3475;9.9;45
12.08.2017;11:50:00;4398;10.6;45
12.08.2017;12:00:00;3909;11.2;45
12.08.2017;12:10:00;4672;12.0;46
12.08.2017;12:20:00;7307;13.0;46
12.08.2017;12:30:00;4679;13.9;43
12.08.2017;12:40:00;6534;14.9;48
12.08.2017;12:50:00;5041;15.9;44
12.08.2017;13:00:00;6415;17.1;44
12.08.2017;13:10:00;8042;18.1;47
12.08.2017;13:20:00;7003;19.3;45
12.08.2017;13:30:00;3934;20.2;44
12.08.2017;13:40:00;5103;20.9;44
12.08.2017;13:50:00;3541;21.4;44
12.08.2017;14:00:00;7805;22.7;44
12.08.2017;14:10:00;2143;23.2;42
12.08.2017;14:20:00;2279;23.6;42
12.08.2017;14:30:00;5307;24.3;44
12.08.2017;14:40:00;8463;25.4;47
12.08.2017;14:50:00;5188;26.3;43
12.08.2017;15:00:00;5986;27.4;45
12.08.2017;15:10:00;5780;28.5;47
12.08.2017;15:20:00;5472;29.6;44
12.08.2017;15:30:00;4897;30.4;45
12.08.2017;15:40:00;3799;31.0;46
12.08.2017;15:50:00;3885;31.7;47
12.08.2017;16:00:00;2091;32.0;45
12.08.2017;16:10:00;2192;32.4;44
12.08.2017;16:20:00;2049;32.7;43
12.08.2017;16:30:00;3426;33.2;44
12.08.2017;16:40:00;3573;33.8;45
12.08.2017;16:50:00;3986;34.5;46
12.08.2017;17:00:00;4064;35.1;45
12.08.2017;17:10:00;2622;35.6;45
12.08.2017;17:20:00;2912;36.0;44
12.08.2017;17:30:00;2132;36.4;43
12.08.2017;17:40:00;2016;36.7;43
12.08.2017;17:50:00;2040;37.1;42
12.08.2017;18:00:00;1795;37.4;42
12.08.2017;18:10:00;1487;37.6;41
12.08.2017;18:20:00;1382;37.9;40
12.08.2017;18:30:00;1471;38.1;40
12.08.2017;18:40:00;1218;38.3;39
12.08.2017;18:50:00;968;38.5;39
12.08.2017;19:00:00;996;38.6;39
12.08.2017;19:10:00;760;38.8;38
12.08.2017;19:20:00;508;38.9;38
12.08.2017;19:30:00;531;39.0;38
12.08.2017;19:40:00;398;39.0;38
12.08.2017;19:50:00;308;39.1;38
12.08.2017;20:00:00;221;39.1;37
12.08.2017;20:10:00;162;39.2;37
12.08.2017;20:20:00;151;39.2;37
12.08.2017;20:30:00;126;39.2;37
12.08.2017;20:40:00;106;39.2;37
12.08.2017;20:50:00;89;39.2;37
12.08.2017;21:00:00;0;39.2;0
13.08.2017;06:30:00;0;0;6
13.08.2017;06:40:00;187;0;30
13.08.2017;06:50:00;231;0;30
13.08.2017;07:00:00;277;0;31
13.08.2017;07:10:00;409;0.1;31
13.08.2017;07:20:00;482;0.2;32
13.08.2017;07:30:00;543;0.3;32
13.08.2017;07:40:00;625;0.4;32
13.08.2017;07:50:00;717;0.5;33
13.08.2017;08:00:00;844;0.6;33
13.08.2017;08:10:00;925;0.8;33
13.08.2017;08:20:00;1194;1.0;33
13.08.2017;08:30:00;1582;1.2;33
13.08.2017;08:40:00;1689;1.5;34
13.08.2017;08:50:00;1857;1.7;34
13.08.2017;09:00:00;2250;2.2;35
13.08.2017;09:10:00;3382;2.6;36
13.08.2017;09:20:00;4196;3.2;38
13.08.2017;09:30:00;4034;3.9;39
13.08.2017;09:40:00;3215;4.4;40
13.08.2017;09:50:00;2925;4.8;39
13.08.2017;10:00:00;3494;5.5;41
13.08.2017;10:10:00;3064;6.0;41
13.08.2017;10:20:00;3454;6.5;41
13.08.2017;10:30:00;4490;7.2;42
13.08.2017;10:40:00;4957;7.9;44
13.08.2017;10:50:00;5650;8.9;47
13.08.2017;11:00:00;6388;10.0;46
13.08.2017;11:10:00;6319;10.9;45
13.08.2017;11:20:00;6367;12.0;47
13.08.2017;11:30:00;6485;13.1;45
13.08.2017;11:40:00;6709;14.1;46
13.08.2017;11:50:00;6929;15.3;46
13.08.2017;12:00:00;6561;16.4;44
13.08.2017;12:10:00;7365;17.6;47
13.08.2017;12:20:00;2550;18.4;43
13.08.2017;12:30:00;6702;19.2;46
13.08.2017;12:40:00;8321;20.1;47
13.08.2017;12:50:00;2545;20.5;42
13.08.2017;13:00:00;8067;21.6;47
13.08.2017;13:10:00;7408;22.9;45
13.08.2017;13:20:00;3764;23.7;43
13.08.2017;13:30:00;7516;25.0;46
13.08.2017;13:40:00;7574;26.3;47
13.08.2017;13:50:00;7622;27.5;44
13.08.2017;14:00:00;6357;28.6;45
13.08.2017;14:10:00;4673;29.2;42
13.08.2017;14:20:00;7570;30.4;46
13.08.2017;14:30:00;7495;31.7;47
13.08.2017;14:40:00;7295;32.9;44
13.08.2017;14:50:00;7222;34.1;45
13.08.2017;15:00:00;6949;35.3;47
13.08.2017;15:10:00;7108;36.3;46
13.08.2017;15:20:00;6916;37.4;44
13.08.2017;15:30:00;7016;38.6;47
13.08.2017;15:40:00;6944;39.7;46
13.08.2017;15:50:00;6690;40.8;44
13.08.2017;16:00:00;6626;41.9;48
13.08.2017;16:10:00;6653;43.0;44
13.08.2017;16:20:00;1214;43.6;45
13.08.2017;16:30:00;2335;43.9;44
13.08.2017;16:40:00;2562;44.5;46
13.08.2017;16:50:00;2561;44.9;44
13.08.2017;17:00:00;4754;45.6;47
13.08.2017;17:10:00;2811;46.3;47
13.08.2017;17:20:00;3420;46.9;47
13.08.2017;17:30:00;3819;47.5;48
13.08.2017;17:40:00;3803;48.0;47
13.08.2017;17:50:00;3723;48.6;47
13.08.2017;18:00:00;2568;49.1;46
13.08.2017;18:10:00;2368;49.3;45
13.08.2017;18:20:00;2171;49.6;43
13.08.2017;18:30:00;2189;50.0;44
13.08.2017;18:40:00;2129;50.3;43
13.08.2017;18:50:00;1685;50.6;43
13.08.2017;19:00:00;1286;50.9;42
13.08.2017;19:10:00;977;51.0;41
13.08.2017;19:20:00;637;51.1;40
13.08.2017;19:30:00;549;51.2;40
13.08.2017;19:40:00;412;51.3;39
13.08.2017;19:50:00;315;51.4;39
13.08.2017;20:00:00;243;51.4;39
13.08.2017;20:10:00;206;51.5;39
13.08.2017;20:20:00;172;51.5;38
13.08.2017;20:30:00;136;51.5;38
13.08.2017;20:40:00;106;51.5;38
13.08.2017;21:00:00;0;51.5;0
14.08.2017;06:25:00;0;0;10
14.08.2017;06:40:00;180;0;30
14.08.2017;06:50:00;242;0;31
14.08.2017;07:00:00;311;0.1;31
14.08.2017;07:10:00;402;0.1;32
14.08.2017;07:20:00;477;0.2;32
14.08.2017;07:30:00;642;0.3;32
14.08.2017;07:40:00;782;0.4;33
14.08.2017;07:50:00;828;0.6;33
14.08.2017;08:00:00;832;0.7;33
14.08.2017;08:10:00;795;0.8;33
14.08.2017;08:20:00;967;1.0;34
14.08.2017;08:30:00;1061;1.2;34
14.08.2017;08:40:00;2225;1.5;34
14.08.2017;08:50:00;2107;1.8;34
14.08.2017;09:00:00;2839;2.2;35
14.08.2017;09:10:00;2460;2.7;36
14.08.2017;09:20:00;3443;3.2;37
14.08.2017;09:30:00;3565;3.8;39
14.08.2017;09:40:00;4003;4.4;40
14.08.2017;09:50:00;4039;5.1;41
14.08.2017;10:00:00;4301;5.8;43
14.08.2017;10:10:00;4794;6.6;44
14.08.2017;10:20:00;4193;7.4;45
14.08.2017;10:30:00;2117;7.9;44
14.08.2017;10:40:00;4906;8.6;44
14.08.2017;10:50:00;5822;9.5;47
14.08.2017;11:00:00;5907;10.5;44
14.08.2017;11:10:00;5650;11.5;46
14.08.2017;11:20:00;6228;12.5;46
14.08.2017;11:30:00;5711;13.4;45
14.08.2017;11:40:00;6597;14.5;47
14.08.2017;11:50:00;6752;15.6;45
14.08.2017;12:00:00;6872;16.7;45
14.08.2017;12:10:00;7038;17.9;47
14.08.2017;12:20:00;5682;18.9;44
14.08.2017;12:30:00;7243;20.0;47
14.08.2017;12:40:00;6924;21.2;45
14.08.2017;12:50:00;7402;22.4;45
14.08.2017;13:00:00;7063;23.5;47
14.08.2017;13:10:00;7665;24.8;44
14.08.2017;13:20:00;5851;25.9;44
14.08.2017;13:30:00;6983;26.9;47
14.08.2017;13:40:00;7593;28.1;44
14.08.2017;13:50:00;5467;29.1;47
14.08.2017;14:00:00;7583;30.2;44
14.08.2017;14:10:00;7572;31.4;47
14.08.2017;14:20:00;7565;32.6;46
14.08.2017;14:30:00;7421;33.8;44
14.08.2017;14:40:00;7305;35.0;46
14.08.2017;14:50:00;7184;36.2;46
14.08.2017;15:00:00;7044;37.4;44
14.08.2017;15:10:00;6803;38.5;47
14.08.2017;15:20:00;6759;39.6;45
14.08.2017;15:30:00;6784;40.7;44
14.08.2017;15:40:00;6335;41.8;47
14.08.2017;15:50:00;6408;42.8;44
14.08.2017;16:00:00;6302;43.9;47
14.08.2017;16:10:00;6159;44.9;45
14.08.2017;16:20:00;5761;45.9;45
14.08.2017;16:30:00;5505;46.8;46
14.08.2017;16:40:00;5091;47.6;48
14.08.2017;16:50:00;4664;48.4;44
14.08.2017;17:00:00;4325;49.1;46
14.08.2017;17:10:00;4036;49.8;48
14.08.2017;17:20:00;3766;50.5;48
14.08.2017;17:30:00;3616;51.1;48
14.08.2017;17:40:00;3413;51.6;48
14.08.2017;17:50:00;3130;52.2;48
14.08.2017;18:00:00;2918;52.7;47
14.08.2017;18:10:00;2755;53.1;47
14.08.2017;18:20:00;2505;53.5;46
14.08.2017;18:30:00;2215;53.9;45
14.08.2017;18:40:00;1855;54.2;44
14.08.2017;18:50:00;1495;54.5;43
14.08.2017;19:00:00;1205;54.7;42
14.08.2017;19:10:00;1033;54.9;42
14.08.2017;19:20:00;789;55.0;41
14.08.2017;19:30:00;567;55.1;40
14.08.2017;19:40:00;395;55.2;40
14.08.2017;19:50:00;256;55.3;40
14.08.2017;20:00:00;225;55.3;39
14.08.2017;20:10:00;209;55.3;39
14.08.2017;20:20:00;175;55.4;39
14.08.2017;20:30:00;137;55.4;39
14.08.2017;20:40:00;107;55.4;38
14.08.2017;20:50:00;92;55.4;38
14.08.2017;21:00:00;0;55.4;0
15.08.2017;06:25:00;0;0;13
15.08.2017;06:35:00;168;0;30
15.08.2017;06:45:00;231;0;31
15.08.2017;06:55:00;384;0.1;31
15.08.2017;07:05:00;418;0.1;32
15.08.2017;07:15:00;425;0.2;32
15.08.2017;07:25:00;316;0.3;33
15.08.2017;07:35:00;368;0.3;33
15.08.2017;07:45:00;421;0.4;33
15.08.2017;07:55:00;572;0.5;33
15.08.2017;08:05:00;907;0.6;33
15.08.2017;08:15:00;1357;0.8;34
15.08.2017;08:25:00;1616;1.1;34
15.08.2017;08:35:00;1906;1.4;34
15.08.2017;08:45:00;1893;1.7;34
15.08.2017;08:55:00;2300;2.1;35
15.08.2017;09:05:00;2618;2.5;36
15.08.2017;09:15:00;3073;2.9;37
15.08.2017;09:25:00;3185;3.5;38
15.08.2017;09:35:00;3726;4.0;39
15.08.2017;09:45:00;3693;4.7;41
15.08.2017;09:55:00;4273;5.4;42
15.08.2017;10:05:00;4664;6.1;43
15.08.2017;10:15:00;4519;6.9;45
15.08.2017;10:25:00;4685;7.6;46
15.08.2017;10:35:00;4828;8.4;47
15.08.2017;10:45:00;4615;9.2;48
15.08.2017;10:55:00;4962;10.1;46
15.08.2017;11:05:00;4506;10.8;44
15.08.2017;11:15:00;6010;11.7;47
15.08.2017;11:25:00;5686;12.7;44
15.08.2017;11:35:00;5248;13.6;46
15.08.2017;11:45:00;5303;14.4;47
15.08.2017;11:55:00;5254;15.4;44
15.08.2017;12:05:00;6909;16.5;47
15.08.2017;12:15:00;6948;17.7;44
15.08.2017;12:25:00;6933;18.8;47
15.08.2017;12:35:00;7006;19.9;46
15.08.2017;12:45:00;6912;21.1;44
15.08.2017;12:55:00;7017;22.2;47
15.08.2017;13:05:00;7077;23.4;45
15.08.2017;13:15:00;7068;24.6;44
15.08.2017;13:25:00;7132;25.7;47
15.08.2017;13:35:00;7122;26.9;45
15.08.2017;13:45:00;7105;28.1;44
15.08.2017;13:55:00;7131;29.3;47
15.08.2017;14:05:00;7256;30.5;45
15.08.2017;14:15:00;7236;31.7;44
15.08.2017;14:25:00;7190;32.8;47
15.08.2017;14:35:00;7164;34.0;45
15.08.2017;14:45:00;7147;35.2;44
15.08.2017;14:55:00;7015;36.4;47
15.08.2017;15:05:00;6966;37.5;46
15.08.2017;15:15:00;6993;38.7;44
15.08.2017;15:25:00;7215;39.8;47
15.08.2017;15:35:00;5368;40.8;44
15.08.2017;15:45:00;6793;41.9;47
15.08.2017;15:55:00;6510;43.0;46
15.08.2017;16:05:00;6311;44.0;44
15.08.2017;16:15:00;5982;45.0;47
15.08.2017;16:25:00;5748;46.0;44
15.08.2017;16:35:00;5340;46.9;47
15.08.2017;16:45:00;4738;47.7;44
15.08.2017;16:55:00;4511;48.5;45
15.08.2017;17:05:00;3905;49.0;46
15.08.2017;17:15:00;1441;49.5;46
15.08.2017;17:25:00;1351;49.9;46
15.08.2017;17:35:00;935;50.1;44
15.08.2017;17:45:00;887;50.2;43
15.08.2017;17:55:00;660;50.3;42
15.08.2017;18:05:00;763;50.4;41
15.08.2017;18:15:00;733;50.6;41
15.08.2017;18:25:00;767;50.7;40
15.08.2017;18:35:00;597;50.8;40
15.08.2017;18:45:00;707;50.9;40
15.08.2017;18:55:00;773;51.0;40
15.08.2017;19:05:00;655;51.1;39
15.08.2017;19:15:00;389;51.2;39
15.08.2017;19:25:00;295;51.3;39
15.08.2017;19:35:00;276;51.3;39
15.08.2017;19:45:00;315;51.4;38
15.08.2017;19:55:00;315;51.4;38
15.08.2017;20:05:00;233;51.5;38
15.08.2017;20:15:00;235;51.5;38
15.08.2017;20:25:00;111;51.5;38
15.08.2017;21:00:00;0;51.5;0
16.08.2017;06:45:00;17;0;20
16.08.2017;06:55:00;188;0;31
16.08.2017;07:05:00;220;0;31
16.08.2017;07:15:00;302;0.1;32
16.08.2017;07:25:00;438;0.1;32
16.08.2017;07:35:00;563;0.2;33
16.08.2017;07:45:00;602;0.3;33
16.08.2017;07:55:00;569;0.4;33
16.08.2017;08:05:00;567;0.5;33
16.08.2017;08:15:00;836;0.6;34
16.08.2017;08:25:00;599;0.7;34
16.08.2017;08:35:00;903;0.9;34
16.08.2017;08:45:00;2085;1.2;34
16.08.2017;08:55:00;2389;1.5;34
16.08.2017;09:05:00;2690;2.0;35
16.08.2017;09:15:00;3007;2.5;37
16.08.2017;09:25:00;3300;3.0;38
16.08.2017;09:35:00;3642;3.6;39
16.08.2017;09:45:00;4103;4.2;41
16.08.2017;09:55:00;4282;4.9;42
16.08.2017;10:05:00;4457;5.7;43
16.08.2017;10:15:00;4703;6.4;44
16.08.2017;10:25:00;4915;7.2;46
16.08.2017;10:35:00;5160;8.1;47
16.08.2017;10:45:00;5334;8.9;48
16.08.2017;10:55:00;5570;9.9;44
16.08.2017;11:05:00;5792;10.8;47
16.08.2017;11:15:00;5969;11.8;44
16.08.2017;11:25:00;6120;12.8;47
16.08.2017;11:35:00;6288;13.8;44
16.08.2017;11:45:00;6488;14.9;47
16.08.2017;11:55:00;6704;15.9;44
16.08.2017;12:05:00;6695;16.8;47
16.08.2017;12:15:00;5087;17.8;43
16.08.2017;12:25:00;1739;18.2;42
16.08.2017;12:35:00;7585;19.0;45
16.08.2017;12:45:00;7980;20.3;44
16.08.2017;12:55:00;5146;21.1;45
16.08.2017;13:05:00;6711;21.8;46
16.08.2017;13:15:00;7529;23.1;44
16.08.2017;13:25:00;7301;24.3;45
16.08.2017;13:35:00;7290;25.5;47
16.08.2017;13:45:00;7157;26.7;44
16.08.2017;13:55:00;7100;27.9;45
16.08.2017;14:05:00;6757;29.1;47
16.08.2017;14:15:00;6826;30.1;45
16.08.2017;14:25:00;3797;31.0;44
16.08.2017;14:35:00;1655;31.3;42
16.08.2017;14:45:00;6706;32.1;45
16.08.2017;14:55:00;2797;32.6;45
16.08.2017;15:05:00;6792;33.7;45
16.08.2017;15:15:00;6651;34.8;47
16.08.2017;15:25:00;5957;35.7;44
16.08.2017;15:35:00;3659;36.5;46
16.08.2017;15:45:00;6123;37.3;47
16.08.2017;15:55:00;2730;37.9;43
16.08.2017;16:05:00;3195;38.3;43
16.08.2017;16:15:00;4388;39.1;46
16.08.2017;16:25:00;4092;39.8;47
16.08.2017;16:35:00;4037;40.5;46
16.08.2017;16:45:00;2625;41.0;43
16.08.2017;16:55:00;2368;41.4;43
16.08.2017;17:05:00;1880;41.7;43
16.08.2017;17:15:00;1914;42.0;43
16.08.2017;17:25:00;1875;42.4;42
16.08.2017;17:35:00;1844;42.7;42
16.08.2017;17:45:00;1727;42.9;42
16.08.2017;17:55:00;1660;43.2;41
16.08.2017;18:05:00;1530;43.5;41
16.08.2017;18:15:00;1666;43.8;41
16.08.2017;18:25:00;1510;44.0;41
16.08.2017;18:35:00;1131;44.2;40
16.08.2017;18:45:00;928;44.4;40
16.08.2017;18:55:00;732;44.5;39
16.08.2017;19:05:00;634;44.6;39
16.08.2017;19:15:00;547;44.7;39
16.08.2017;19:25:00;457;44.8;39
16.08.2017;19:35:00;387;44.8;39
16.08.2017;19:45:00;358;44.9;38
16.08.2017;19:55:00;281;45.0;38
16.08.2017;20:05:00;234;45.0;38
16.08.2017;20:15:00;226;45.0;38
16.08.2017;20:25:00;285;45.1;38
16.08.2017;20:35:00;202;45.1;38
16.08.2017;20:45:00;105;45.1;38
16.08.2017;21:00:00;0;45.1;0
17.08.2017;06:30:00;0;0;17
17.08.2017;06:40:00;171;0;31
17.08.2017;06:50:00;200;0;31
17.08.2017;07:00:00;226;0;32
17.08.2017;07:10:00;328;0.1;32
17.08.2017;07:20:00;392;0.1;33
17.08.2017;07:30:00;536;0.2;33
17.08.2017;07:40:00;588;0.3;33
17.08.2017;07:50:00;635;0.4;33
17.08.2017;08:00:00;780;0.5;34
17.08.2017;08:10:00;1113;0.7;34
17.08.2017;08:20:00;1238;0.9;34
17.08.2017;08:30:00;1556;1.1;34
17.08.2017;08:40:00;1785;1.4;35
17.08.2017;08:50:00;2077;1.7;35
17.08.2017;09:00:00;2447;2.1;36
17.08.2017;09:10:00;2901;2.6;37
17.08.2017;09:20:00;3017;3.1;38
17.08.2017;09:30:00;3285;3.6;39
17.08.2017;09:40:00;3360;4.1;40
17.08.2017;09:50:00;3898;4.7;41
17.08.2017;10:00:00;4052;5.4;42
17.08.2017;10:10:00;4499;6.1;43
17.08.2017;10:20:00;4640;6.9;45
17.08.2017;10:30:00;4794;7.7;46
17.08.2017;10:40:00;5018;8.5;47
17.08.2017;10:50:00;5233;9.4;48
17.08.2017;11:00:00;5620;10.3;44
17.08.2017;11:10:00;5744;11.2;47
17.08.2017;11:20:00;6209;12.2;44
17.08.2017;11:30:00;6477;13.3;48
17.08.2017;11:40:00;7411;14.5;44
17.08.2017;11:50:00;3509;15.2;46
17.08.2017;12:00:00;4152;16.0;47
17.08.2017;12:10:00;7210;17.2;44
17.08.2017;12:20:00;5735;18.2;48
17.08.2017;12:30:00;5186;19.2;44
17.08.2017;12:40:00;6089;20.2;47
17.08.2017;12:50:00;4943;21.1;44
17.08.2017;13:00:00;6060;22.0;45
17.08.2017;13:10:00;5681;22.9;44
17.08.2017;13:20:00;5918;23.7;45
17.08.2017;13:30:00;6757;24.9;44
17.08.2017;13:40:00;5426;25.9;47
17.08.2017;13:50:00;7450;27.2;44
17.08.2017;14:00:00;2279;27.8;45
17.08.2017;14:10:00;7360;28.9;44
17.08.2017;14:20:00;7605;30.2;47
17.08.2017;14:30:00;7474;31.4;47
17.08.2017;14:40:00;7376;32.6;44
17.08.2017;14:50:00;6644;33.8;45
17.08.2017;15:00:00;4960;34.6;45
17.08.2017;15:10:00;5607;35.5;47
17.08.2017;15:20:00;4998;36.4;45
17.08.2017;15:30:00;7459;37.5;46
17.08.2017;15:40:00;6594;38.6;46
17.08.2017;15:50:00;6479;39.7;44
17.08.2017;16:00:00;6543;40.6;47
17.08.2017;16:10:00;4146;41.4;44
17.08.2017;16:20:00;5023;42.2;46
17.08.2017;16:30:00;4964;43.0;47
17.08.2017;16:40:00;4768;43.8;44
17.08.2017;16:50:00;4536;44.6;47
17.08.2017;17:00:00;3916;45.3;48
17.08.2017;17:10:00;1582;45.5;46
17.08.2017;17:20:00;3264;46.1;47
17.08.2017;17:30:00;2440;46.5;46
17.08.2017;17:40:00;2585;46.8;45
17.08.2017;17:50:00;3080;47.2;45
17.08.2017;18:00:00;2676;47.6;44
17.08.2017;18:10:00;2790;48.1;45
17.08.2017;18:20:00;1963;48.5;44
17.08.2017;18:30:00;1270;48.7;43
17.08.2017;18:40:00;1100;48.9;42
17.08.2017;18:50:00;1543;49.2;42
17.08.2017;19:00:00;1270;49.4;42
17.08.2017;19:10:00;969;49.6;41
17.08.2017;19:20:00;684;49.7;41
17.08.2017;19:30:00;382;49.8;40
17.08.2017;19:40:00;326;49.8;40
17.08.2017;19:50:00;278;49.9;40
17.08.2017;20:00:00;218;49.9;39
17.08.2017;20:10:00;167;49.9;39
17.08.2017;20:20:00;133;50.0;39
17.08.2017;20:30:00;105;50.0;39
17.08.2017;21:00:00;0;50.0;0
18.08.2017;06:30:00;28;0;26
18.08.2017;06:40:00;186;0;31
18.08.2017;06:50:00;205;0;32
18.08.2017;07:00:00;267;0.1;32
18.08.2017;07:10:00;262;0.1;33
18.08.2017;07:20:00;388;0.2;33
18.08.2017;07:30:00;617;0.2;33
18.08.2017;07:40:00;668;0.4;33
18.08.2017;07:50:00;608;0.5;34
18.08.2017;08:00:00;688;0.6;34
18.08.2017;08:10:00;1097;0.7;34
18.08.2017;08:20:00;1471;0.9;34
18.08.2017;08:30:00;1811;1.2;35
18.08.2017;08:40:00;2073;1.6;35
18.08.2017;08:50:00;2033;1.8;35
18.08.2017;09:00:00;2860;2.3;36
18.08.2017;09:10:00;2448;2.8;38
18.08.2017;09:20:00;2179;3.1;38
18.08.2017;09:30:00;4046;3.8;40
18.08.2017;09:40:00;4151;4.5;41
18.08.2017;09:50:00;4306;5.0;41
18.08.2017;10:00:00;4540;5.8;43
18.08.2017;10:10:00;4502;6.5;45
18.08.2017;10:20:00;5387;7.3;46
18.08.2017;10:30:00;4254;8.0;46
18.08.2017;10:40:00;5202;8.8;48
18.08.2017;10:50:00;5434;9.7;44
18.08.2017;11:00:00;5618;10.6;46
18.08.2017;11:10:00;5788;11.6;46
18.08.2017;11:20:00;5929;12.6;46
18.08.2017;11:30:00;6096;13.6;46
18.08.2017;11:40:00;6223;14.6;46
18.08.2017;11:50:00;6408;15.6;44
18.08.2017;12:00:00;6588;16.7;47
18.08.2017;12:10:00;6694;17.8;44
18.08.2017;12:20:00;6904;18.9;47
18.08.2017;12:30:00;6933;20.1;45
18.08.2017;12:40:00;7034;21.2;44
18.08.2017;12:50:00;7108;22.4;48
18.08.2017;13:00:00;7104;23.6;45
18.08.2017;13:10:00;7143;24.8;45
18.08.2017;13:20:00;6965;25.9;47
18.08.2017;13:30:00;6826;27.1;44
18.08.2017;13:40:00;6999;28.2;45
18.08.2017;13:50:00;6969;29.4;47
18.08.2017;14:00:00;7169;30.6;44
18.08.2017;14:10:00;7224;31.8;46
18.08.2017;14:20:00;7158;32.9;47
18.08.2017;14:30:00;7081;34.1;44
18.08.2017;14:40:00;6997;35.3;46
18.08.2017;14:50:00;6867;36.4;46
18.08.2017;15:00:00;6774;37.5;44
18.08.2017;15:10:00;6662;38.6;48
18.08.2017;15:20:00;6532;39.7;45
18.08.2017;15:30:00;6469;40.8;45
18.08.2017;15:40:00;6354;41.8;47
18.08.2017;15:50:00;6228;42.9;44
18.08.2017;16:00:00;6056;43.9;47
18.08.2017;16:10:00;5723;44.8;45
18.08.2017;16:20:00;5606;45.8;47
18.08.2017;16:30:00;5327;46.7;45
18.08.2017;16:40:00;3204;47.3;46
18.08.2017;16:50:00;3619;47.9;48
18.08.2017;17:00:00;4214;48.7;44
18.08.2017;17:10:00;4168;49.4;45
18.08.2017;17:20:00;3855;50.0;47
18.08.2017;17:30:00;3031;50.5;47
18.08.2017;17:40:00;3074;51.0;47
18.08.2017;17:50:00;1597;51.3;46
18.08.2017;18:00:00;1134;51.5;44
18.08.2017;18:10:00;725;51.6;43
18.08.2017;18:20:00;950;51.8;42
18.08.2017;18:30:00;571;51.9;42
18.08.2017;18:40:00;398;52.0;41
18.08.2017;18:50:00;312;52.0;41
18.08.2017;19:25:00;0;52.0;0
18.08.2017;21:00:00;0;52.0;0
19.08.2017;06:40:00;0;0;15
19.08.2017;06:50:00;156;0;31
19.08.2017;07:00:00;167;0;31
19.08.2017;07:10:00;195;0;32
19.08.2017;07:20:00;243;0.1;32
19.08.2017;07:30:00;380;0.1;33
19.08.2017;07:40:00;441;0.2;33
19.08.2017;07:50:00;535;0.3;33
19.08.2017;08:00:00;661;0.4;34
19.08.2017;08:10:00;735;0.5;34
19.08.2017;08:20:00;805;0.6;34
19.08.2017;08:30:00;884;0.8;34
19.08.2017;08:40:00;1132;0.9;35
19.08.2017;08:50:00;1641;1.2;35
19.08.2017;09:00:00;1844;1.5;35
19.08.2017;09:10:00;1677;1.8;35
19.08.2017;09:20:00;1386;2.0;36
19.08.2017;09:30:00;1146;2.2;36
19.08.2017;09:40:00;1597;2.5;36
19.08.2017;09:50:00;1890;2.8;36
19.08.2017;10:00:00;2800;3.2;37
19.08.2017;10:10:00;3708;3.8;39
19.08.2017;10:20:00;2949;4.5;41
19.08.2017;10:30:00;1154;4.8;40
19.08.2017;10:40:00;604;4.9;38
19.08.2017;10:50:00;1691;5.1;38
19.08.2017;11:00:00;1827;5.4;38
19.08.2017;11:30:00;6042;7.2;42
19.08.2017;11:40:00;5940;8.3;47
19.08.2017;11:50:00;3891;8.9;43
19.08.2017;12:00:00;5864;10.0;47
19.08.2017;12:10:00;5733;10.9;45
19.08.2017;12:20:00;6612;11.9;46
19.08.2017;12:30:00;5534;12.9;45
19.08.2017;12:40:00;7092;14.0;45
19.08.2017;12:50:00;4439;14.7;43
19.08.2017;13:00:00;7734;15.7;47
19.08.2017;13:10:00;3718;16.7;43
19.08.2017;13:20:00;7388;17.7;47
19.08.2017;13:30:00;3027;18.4;43
19.08.2017;13:40:00;8976;19.5;47
19.08.2017;13:50:00;4414;20.5;43
19.08.2017;14:00:00;5554;21.3;46
19.08.2017;14:10:00;7290;22.4;44
19.08.2017;14:20:00;4455;23.4;43
19.08.2017;14:30:00;3539;23.9;44
19.08.2017;14:40:00;2195;24.3;43
19.08.2017;14:50:00;6447;25.6;44
19.08.2017;15:00:00;5943;26.7;46
19.08.2017;15:10:00;2713;27.2;43
19.08.2017;15:20:00;5965;27.9;45
19.08.2017;15:30:00;5697;29.0;44
19.08.2017;15:40:00;6381;30.0;47
19.08.2017;15:50:00;6520;30.8;44
19.08.2017;16:00:00;4709;31.7;44
19.08.2017;16:10:00;6718;32.8;48
19.08.2017;16:20:00;5700;33.8;45
19.08.2017;16:30:00;5149;34.8;47
19.08.2017;16:40:00;4306;35.5;44
19.08.2017;16:50:00;5535;36.2;47
19.08.2017;17:00:00;4099;36.9;48
19.08.2017;17:10:00;2330;37.3;46
19.08.2017;17:20:00;3103;37.8;47
19.08.2017;17:30:00;2273;38.3;46
19.08.2017;17:40:00;1558;38.6;45
19.08.2017;17:50:00;1076;38.8;43
19.08.2017;18:00:00;2176;39.1;43
19.08.2017;18:10:00;1800;39.5;43
19.08.2017;18:20:00;1243;39.7;42
19.08.2017;18:30:00;963;39.9;41
19.08.2017;18:40:00;785;40.0;41
19.08.2017;18:50:00;767;40.1;40
19.08.2017;19:00:00;817;40.3;40
19.08.2017;19:10:00;736;40.4;40
19.08.2017;19:20:00;493;40.5;39
19.08.2017;19:30:00;313;40.6;39
19.08.2017;19:40:00;205;40.6;39
19.08.2017;19:50:00;184;40.6;39
19.08.2017;20:00:00;193;40.6;39
19.08.2017;20:10:00;156;40.7;38
19.08.2017;20:20:00;111;40.7;38
19.08.2017;20:30:00;91;40.7;38
19.08.2017;21:00:00;0;40.7;0
20.08.2017;06:40:00;207;0;31
20.08.2017;06:50:00;260;0;31
20.08.2017;07:00:00;294;0.1;32
20.08.2017;07:10:00;312;0.1;32
20.08.2017;07:20:00;341;0.2;33
20.08.2017;07:30:00;419;0.2;33
20.08.2017;07:40:00;531;0.3;33
20.08.2017;07:50:00;620;0.4;33
20.08.2017;08:00:00;831;0.5;34
20.08.2017;08:10:00;970;0.7;34
20.08.2017;08:20:00;971;0.9;34
20.08.2017;08:30:00;1551;1.1;34
20.08.2017;08:40:00;2074;1.5;35
20.08.2017;08:50:00;1840;1.8;35
20.08.2017;09:00:00;2723;2.2;36
20.08.2017;09:10:00;2458;2.6;36
20.08.2017;09:20:00;2687;3.1;38
20.08.2017;09:30:00;1849;3.4;38
20.08.2017;09:40:00;3302;3.9;38
20.08.2017;09:50:00;4153;4.5;40
20.08.2017;10:00:00;4197;5.2;42
20.08.2017;10:10:00;4454;5.9;43
20.08.2017;10:20:00;4633;6.7;44
20.08.2017;10:30:00;5021;7.4;45
20.08.2017;10:40:00;2485;8.0;45
20.08.2017;10:50:00;3126;8.4;43
20.08.2017;11:00:00;6222;9.3;46
20.08.2017;11:10:00;4733;10.2;45
20.08.2017;11:20:00;1893;10.8;43
20.08.2017;11:30:00;5356;11.5;45
20.08.2017;11:40:00;4796;12.2;46
20.08.2017;11:50:00;7211;13.2;47
20.08.2017;12:00:00;4848;14.2;45
20.08.2017;12:10:00;7192;15.3;46
20.08.2017;12:20:00;7312;16.6;47
20.08.2017;12:30:00;7121;17.7;44
20.08.2017;12:40:00;7236;18.9;46
20.08.2017;12:50:00;4886;19.9;45
20.08.2017;13:00:00;7711;21.1;45
20.08.2017;13:10:00;4740;22.0;44
20.08.2017;13:20:00;6404;22.8;47
20.08.2017;13:30:00;1684;23.1;45
20.08.2017;13:40:00;6303;23.9;46
20.08.2017;13:50:00;7547;25.0;44
20.08.2017;14:00:00;2444;25.8;44
20.08.2017;14:10:00;5644;26.8;47
20.08.2017;14:20:00;8163;27.7;47
20.08.2017;14:30:00;3355;28.6;44
20.08.2017;14:40:00;7825;29.8;45
20.08.2017;14:50:00;7624;31.1;47
20.08.2017;15:00:00;7219;32.3;44
20.08.2017;15:10:00;7002;33.5;46
20.08.2017;15:20:00;6519;34.5;45
20.08.2017;15:30:00;6928;35.7;44
20.08.2017;15:40:00;2238;36.4;46
20.08.2017;15:50:00;2555;36.8;45
20.08.2017;16:00:00;3202;37.3;45
20.08.2017;16:10:00;3655;37.8;45
20.08.2017;16:20:00;2224;38.4;46
20.08.2017;16:30:00;1733;38.7;44
20.08.2017;16:40:00;3462;39.4;46
20.08.2017;16:50:00;1195;39.7;45
20.08.2017;17:00:00;1282;39.9;43
20.08.2017;17:10:00;1372;40.1;42
20.08.2017;17:20:00;2064;40.4;42
20.08.2017;17:30:00;2528;40.8;43
20.08.2017;17:40:00;2313;41.2;43
20.08.2017;17:50:00;2174;41.6;43
20.08.2017;18:00:00;777;41.8;41
20.08.2017;18:10:00;721;41.9;40
20.08.2017;18:20:00;708;42.0;40
20.08.2017;18:30:00;653;42.2;40
20.08.2017;18:40:00;560;42.2;39
20.08.2017;18:50:00;914;42.4;39
20.08.2017;19:00:00;575;42.5;39
20.08.2017;19:10:00;538;42.6;39
20.08.2017;19:20:00;455;42.6;38
20.08.2017;19:30:00;403;42.7;38
20.08.2017;19:40:00;338;42.8;38
20.08.2017;19:50:00;294;42.8;38
20.08.2017;20:00:00;241;42.9;38
20.08.2017;20:10:00;199;42.9;38
20.08.2017;20:20:00;150;42.9;38
20.08.2017;20:30:00;111;42.9;37
20.08.2017;20:40:00;91;43.0;37
20.08.2017;21:00:00;0;43.0;0
21.08.2017;06:45:00;7;0;12
21.08.2017;06:55:00;182;0;30
21.08.2017;07:05:00;245;0;31
21.08.2017;07:15:00;294;0.1;31
21.08.2017;07:25:00;275;0.1;32
21.08.2017;07:35:00;367;0.2;32
21.08.2017;07:45:00;499;0.2;32
21.08.2017;07:55:00;572;0.3;33
21.08.2017;08:05:00;735;0.4;33
21.08.2017;08:15:00;980;0.6;33
21.08.2017;08:25:00;1187;0.8;33
21.08.2017;08:35:00;1318;1.0;34
21.08.2017;08:45:00;1356;1.2;34
21.08.2017;08:55:00;1136;1.4;34
21.08.2017;09:05:00;921;1.6;34
21.08.2017;09:15:00;1124;1.7;35
21.08.2017;09:25:00;1250;1.9;35
21.08.2017;09:35:00;1583;2.2;35
21.08.2017;09:45:00;1389;2.4;35
21.08.2017;09:55:00;1373;2.7;35
21.08.2017;10:05:00;1880;2.9;35
21.08.2017;10:15:00;2577;3.3;36
21.08.2017;10:25:00;3023;3.8;37
21.08.2017;10:35:00;2753;4.3;38
21.08.2017;10:45:00;2656;4.7;38
21.08.2017;10:55:00;2377;5.1;39
21.08.2017;11:05:00;2593;5.5;39
21.08.2017;11:15:00;2782;6.0;39
21.08.2017;11:25:00;2729;6.4;40
21.08.2017;11:35:00;2298;6.8;40
21.08.2017;11:45:00;3064;7.3;40
21.08.2017;11:55:00;2223;7.7;40
21.08.2017;12:05:00;2546;8.1;40
21.08.2017;12:15:00;2932;8.6;40
21.08.2017;12:25:00;3255;9.1;41
21.08.2017;12:35:00;4412;9.7;42
21.08.2017;12:45:00;4066;10.5;44
21.08.2017;12:55:00;3907;11.1;44
21.08.2017;13:05:00;4525;11.8;45
21.08.2017;13:15:00;3896;12.5;46
21.08.2017;13:25:00;4146;13.1;46
21.08.2017;13:35:00;3909;13.8;46
21.08.2017;13:45:00;3391;14.4;46
21.08.2017;13:55:00;4226;15.1;47
21.08.2017;14:05:00;4644;15.8;47
21.08.2017;14:15:00;5966;16.8;44
21.08.2017;14:25:00;4310;17.6;45
21.08.2017;14:35:00;3854;18.2;46
21.08.2017;14:45:00;3810;18.8;46
21.08.2017;14:55:00;3843;19.4;46
21.08.2017;15:05:00;4326;20.1;47
21.08.2017;15:15:00;6458;21.1;46
21.08.2017;15:25:00;4461;21.9;44
21.08.2017;15:35:00;4979;22.7;46
21.08.2017;15:45:00;5135;23.5;48
21.08.2017;15:55:00;4066;24.2;48
21.08.2017;16:05:00;5431;25.0;44
21.08.2017;16:15:00;6276;26.0;47
21.08.2017;16:25:00;5058;26.9;48
21.08.2017;16:35:00;3600;27.6;44
21.08.2017;16:45:00;5229;28.2;45
21.08.2017;16:55:00;4693;29.0;47
21.08.2017;17:05:00;2014;29.5;46
21.08.2017;17:15:00;4241;30.1;47
21.08.2017;17:25:00;3911;30.8;48
21.08.2017;17:35:00;3634;31.4;48
21.08.2017;17:45:00;3333;31.9;47
21.08.2017;17:55:00;1887;32.4;46
21.08.2017;18:05:00;1021;32.6;44
21.08.2017;18:15:00;2718;33.0;44
21.08.2017;18:25:00;2297;33.4;44
21.08.2017;18:35:00;1791;33.7;43
21.08.2017;18:45:00;1472;34.0;42
21.08.2017;18:55:00;1314;34.2;42
21.08.2017;19:05:00;1076;34.4;41
21.08.2017;19:15:00;724;34.5;40
21.08.2017;19:25:00;394;34.6;40
21.08.2017;19:35:00;367;34.6;40
21.08.2017;19:45:00;311;34.7;39
21.08.2017;19:55:00;274;34.7;39
21.08.2017;20:05:00;227;34.8;39
21.08.2017;20:15:00;170;34.8;38
21.08.2017;20:25:00;114;34.8;38
21.08.2017;20:35:00;92;34.9;38
21.08.2017;21:00:00;0;34.9;0
22.08.2017;06:40:00;0;0;2
22.08.2017;06:55:00;201;0;30
22.08.2017;07:05:00;291;0;31
22.08.2017;07:15:00;318;0.1;31
22.08.2017;07:25:00;383;0.1;32
22.08.2017;07:35:00;456;0.2;32
22.08.2017;07:45:00;333;0.3;32
22.08.2017;07:55:00;442;0.3;33
22.08.2017;08:05:00;827;0.4;33
22.08.2017;08:15:00;1352;0.7;33
22.08.2017;08:25:00;1515;0.9;33
22.08.2017;08:35:00;1810;1.2;34
22.08.2017;08:45:00;2401;1.5;34
22.08.2017;08:55:00;2302;2.0;35
22.08.2017;09:05:00;2555;2.4;36
22.08.2017;09:15:00;2157;2.7;36
22.08.2017;09:25:00;2320;3.1;37
22.08.2017;09:35:00;2359;3.5;37
22.08.2017;09:45:00;2578;3.9;37
22.08.2017;09:55:00;3121;4.4;38
22.08.2017;10:05:00;3392;4.9;39
22.08.2017;10:15:00;4401;5.6;41
22.08.2017;10:25:00;4285;6.3;43
22.08.2017;10:35:00;4183;7.0;43
22.08.2017;10:45:00;5675;7.9;45
22.08.2017;10:55:00;5783;8.8;47
22.08.2017;11:05:00;5908;9.8;44
22.08.2017;11:15:00;6093;10.8;46
22.08.2017;11:25:00;6233;11.8;45
22.08.2017;11:35:00;6410;12.9;46
22.08.2017;11:45:00;6547;13.9;44
22.08.2017;11:55:00;6688;15.0;47
22.08.2017;12:05:00;6815;16.2;44
22.08.2017;12:15:00;6954;17.3;47
22.08.2017;12:25:00;7083;18.5;46
22.08.2017;12:35:00;7134;19.6;44
22.08.2017;12:45:00;7198;20.8;47
22.08.2017;12:55:00;7202;22.0;46
22.08.2017;13:05:00;7267;23.2;44
22.08.2017;13:15:00;7262;24.4;47
22.08.2017;13:25:00;7285;25.6;45
22.08.2017;13:35:00;7330;26.8;44
22.08.2017;13:45:00;7332;28.0;47
22.08.2017;13:55:00;7239;29.2;46
22.08.2017;14:05:00;7182;30.4;44
22.08.2017;14:15:00;7347;31.6;46
22.08.2017;14:25:00;7268;32.8;47
22.08.2017;14:35:00;7440;34.0;44
22.08.2017;14:45:00;7316;35.2;45
22.08.2017;14:55:00;7089;36.4;47
22.08.2017;15:05:00;2675;37.2;43
22.08.2017;15:15:00;5829;37.8;44
22.08.2017;15:25:00;7039;39.0;44
22.08.2017;15:35:00;6695;40.0;47
22.08.2017;15:45:00;6843;41.1;44
22.08.2017;15:55:00;6603;42.2;47
22.08.2017;16:05:00;6173;43.3;45
22.08.2017;16:15:00;5876;44.3;46
22.08.2017;16:25:00;5562;45.2;45
22.08.2017;16:35:00;5179;46.1;48
22.08.2017;16:45:00;4643;46.8;44
22.08.2017;16:55:00;4405;47.6;46
22.08.2017;17:05:00;4241;48.3;48
22.08.2017;17:15:00;4044;48.9;48
22.08.2017;17:25:00;3765;49.6;44
22.08.2017;17:35:00;3564;50.2;45
22.08.2017;17:45:00;3309;50.7;46
22.08.2017;17:55:00;3059;51.2;46
22.08.2017;18:05:00;2788;51.7;46
22.08.2017;18:15:00;2562;52.1;45
22.08.2017;18:25:00;2199;52.5;45
22.08.2017;18:35:00;1780;52.7;43
22.08.2017;18:45:00;1447;53.0;43
22.08.2017;18:55:00;1237;53.2;42
22.08.2017;19:05:00;983;53.4;41
22.08.2017;19:15:00;702;53.5;41
22.08.2017;19:25:00;482;53.6;40
22.08.2017;19:35:00;278;53.7;40
22.08.2017;19:45:00;213;53.7;40
22.08.2017;19:55:00;212;53.7;39
22.08.2017;20:05:00;179;53.8;39
22.08.2017;20:15:00;139;53.8;39
22.08.2017;20:25:00;106;53.8;39
22.08.2017;21:00:00;0;53.8;0
23.08.2017;06:45:00;0;0;3
23.08.2017;06:55:00;129;0;30
23.08.2017;07:05:00;159;0;31
23.08.2017;07:15:00;224;0;31
23.08.2017;07:25:00;321;0.1;32
23.08.2017;07:35:00;312;0.1;32
23.08.2017;07:45:00;344;0.2;32
23.08.2017;07:55:00;526;0.3;33
23.08.2017;08:05:00;634;0.4;33
23.08.2017;08:15:00;818;0.5;33
23.08.2017;08:25:00;957;0.6;33
23.08.2017;08:35:00;1857;0.9;34
23.08.2017;08:45:00;2404;1.3;34
23.08.2017;08:55:00;1915;1.6;35
23.08.2017;09:05:00;1673;1.9;35
23.08.2017;09:15:00;1721;2.2;35
23.08.2017;09:25:00;1674;2.4;35
23.08.2017;09:35:00;2576;2.8;36
23.08.2017;09:45:00;2426;3.2;37
23.08.2017;09:55:00;3920;3.8;39
23.08.2017;10:05:00;3558;4.4;40
23.08.2017;10:15:00;3826;4.9;39
23.08.2017;10:25:00;5903;5.8;43
23.08.2017;10:35:00;6667;6.8;46
23.08.2017;10:45:00;2328;7.3;45
23.08.2017;10:55:00;5775;8.1;46
23.08.2017;11:05:00;6516;9.0;47
23.08.2017;11:15:00;6369;10.1;45
23.08.2017;11:25:00;6568;11.1;47
23.08.2017;11:35:00;6033;12.1;44
23.08.2017;11:45:00;6869;13.2;46
23.08.2017;11:55:00;6744;14.3;46
23.08.2017;12:05:00;5826;15.4;44
23.08.2017;12:15:00;6905;16.5;47
23.08.2017;12:25:00;7020;17.6;44
23.08.2017;12:35:00;5775;18.5;47
23.08.2017;12:45:00;7140;19.6;45
23.08.2017;12:55:00;7083;20.8;45
23.08.2017;13:05:00;7045;21.9;47
23.08.2017;13:15:00;7012;23.1;44
23.08.2017;13:25:00;7011;24.3;45
23.08.2017;13:35:00;6987;25.4;47
23.08.2017;13:45:00;7110;26.6;44
23.08.2017;13:55:00;7142;27.8;46
23.08.2017;14:05:00;7122;28.9;47
23.08.2017;14:15:00;7089;30.1;44
23.08.2017;14:25:00;7063;31.3;46
23.08.2017;14:35:00;6960;32.4;46
23.08.2017;14:45:00;6876;33.6;44
23.08.2017;14:55:00;6827;34.7;47
23.08.2017;15:05:00;6709;35.8;45
23.08.2017;15:15:00;6641;36.9;45
23.08.2017;15:25:00;6449;38.0;47
23.08.2017;15:35:00;6216;39.0;44
23.08.2017;15:45:00;6085;40.0;48
23.08.2017;15:55:00;5924;41.0;45
23.08.2017;16:05:00;5756;42.0;47
23.08.2017;16:15:00;5476;42.9;45
23.08.2017;16:25:00;5238;43.8;48
23.08.2017;16:35:00;4985;44.6;44
23.08.2017;16:45:00;4469;45.4;46
23.08.2017;16:55:00;4108;46.0;48
23.08.2017;17:05:00;3894;46.7;48
23.08.2017;17:15:00;3654;47.3;49
23.08.2017;17:25:00;3476;47.9;49
23.08.2017;17:35:00;3283;48.4;48
23.08.2017;17:45:00;3044;49.0;48
23.08.2017;17:55:00;2851;49.4;47
23.08.2017;18:05:00;2615;49.9;47
23.08.2017;18:15:00;2347;50.3;46
23.08.2017;18:25:00;1957;50.6;45
23.08.2017;18:35:00;1584;50.9;44
23.08.2017;18:45:00;624;51.0;42
23.08.2017;18:55:00;787;51.1;41
23.08.2017;19:05:00;595;51.2;41
23.08.2017;19:15:00;486;51.3;41
23.08.2017;19:25:00;346;51.4;40
23.08.2017;19:35:00;288;51.4;40
23.08.2017;19:45:00;263;51.4;40
23.08.2017;19:55:00;218;51.5;39
23.08.2017;20:05:00;166;51.5;39
23.08.2017;20:15:00;124;51.5;39
23.08.2017;20:25:00;96;51.6;39
23.08.2017;21:00:00;0;51.6;0
24.08.2017;06:40:00;0;0;9
24.08.2017;06:50:00;167;0;31
24.08.2017;07:00:00;201;0;31
24.08.2017;07:10:00;255;0;32
24.08.2017;07:20:00;293;0.1;32
24.08.2017;07:30:00;331;0.1;33
24.08.2017;07:40:00;374;0.2;33
24.08.2017;07:50:00;433;0.3;33
24.08.2017;08:00:00;513;0.4;33
24.08.2017;08:10:00;1003;0.5;34
24.08.2017;08:20:00;1277;0.7;34
24.08.2017;08:30:00;1528;0.9;34
24.08.2017;08:40:00;1810;1.2;34
24.08.2017;08:50:00;2095;1.5;35
24.08.2017;09:00:00;2443;1.9;36
24.08.2017;09:10:00;2791;2.4;37
24.08.2017;09:20:00;3184;2.9;38
24.08.2017;09:30:00;3551;3.5;39
24.08.2017;09:40:00;4165;4.1;40
24.08.2017;09:50:00;4531;4.8;42
24.08.2017;10:00:00;4838;5.6;44
24.08.2017;10:10:00;5008;6.4;45
24.08.2017;10:20:00;5385;7.3;47
24.08.2017;10:30:00;5338;8.2;48
24.08.2017;10:40:00;5012;9.0;44
24.08.2017;10:50:00;3807;9.8;45
24.08.2017;11:00:00;3824;10.4;46
24.08.2017;11:10:00;3780;11.0;46
24.08.2017;11:20:00;5193;11.8;48
24.08.2017;11:30:00;6427;12.9;44
24.08.2017;11:40:00;6559;14.0;48
24.08.2017;11:50:00;6774;15.1;45
24.08.2017;12:00:00;6096;16.1;48
24.08.2017;12:10:00;6705;17.2;45
24.08.2017;12:20:00;6812;18.3;45
24.08.2017;12:30:00;6856;19.5;47
24.08.2017;12:40:00;7006;20.6;44
24.08.2017;12:50:00;6621;21.8;47
24.08.2017;13:00:00;7267;22.9;46
24.08.2017;13:10:00;7038;24.1;44
24.08.2017;13:20:00;6996;25.2;47
24.08.2017;13:30:00;6977;26.4;46
24.08.2017;13:40:00;6912;27.5;44
24.08.2017;13:50:00;6864;28.7;48
24.08.2017;14:00:00;6854;29.8;45
24.08.2017;14:10:00;6926;30.9;45
24.08.2017;14:20:00;6865;32.1;47
24.08.2017;14:30:00;6802;33.2;44
24.08.2017;14:40:00;6625;34.3;46
24.08.2017;14:50:00;6626;35.4;46
24.08.2017;15:00:00;6553;36.5;44
24.08.2017;15:10:00;6366;37.5;48
24.08.2017;15:20:00;6302;38.6;44
24.08.2017;15:30:00;6224;39.6;47
24.08.2017;15:40:00;6127;40.6;46
24.08.2017;15:50:00;5936;41.6;46
24.08.2017;16:00:00;6564;42.6;46
24.08.2017;16:10:00;1963;43.2;43
24.08.2017;16:20:00;1717;43.6;43
24.08.2017;16:30:00;712;43.7;42
24.08.2017;16:40:00;612;43.8;42
24.08.2017;16:50:00;119;43.9;41
24.08.2017;17:00:00;107;43.9;41
24.08.2017;17:10:00;103;43.9;41
24.08.2017;17:20:00;109;43.9;40
24.08.2017;17:30:00;119;43.9;40
24.08.2017;17:40:00;142;44.0;40
24.08.2017;17:50:00;194;44.0;39
24.08.2017;18:00:00;264;44.0;39
24.08.2017;18:10:00;430;44.1;39
24.08.2017;18:20:00;659;44.2;39
24.08.2017;18:30:00;449;44.3;38
24.08.2017;18:40:00;247;44.3;38
24.08.2017;18:50:00;242;44.4;38
24.08.2017;19:00:00;244;44.4;38
24.08.2017;19:10:00;200;44.4;38
24.08.2017;19:20:00;192;44.5;38
24.08.2017;19:30:00;227;44.5;38
24.08.2017;19:40:00;222;44.5;37
24.08.2017;19:50:00;200;44.6;37
24.08.2017;20:00:00;144;44.6;37
24.08.2017;20:10:00;118;44.6;37
24.08.2017;20:20:00;67;44.6;24
24.08.2017;21:00:00;0;44.6;0
25.08.2017;06:40:00;0;0;4
25.08.2017;06:55:00;179;0;31
25.08.2017;07:05:00;244;0;31
25.08.2017;07:15:00;317;0.1;32
25.08.2017;07:25:00;399;0.1;32
25.08.2017;07:35:00;469;0.2;33
25.08.2017;07:45:00;538;0.3;33
25.08.2017;07:55:00;625;0.4;33
25.08.2017;08:05:00;748;0.5;33
25.08.2017;08:15:00;1107;0.7;34
25.08.2017;08:25:00;1237;0.9;34
25.08.2017;08:35:00;1306;1.1;34
25.08.2017;08:45:00;1799;1.4;34
25.08.2017;08:55:00;2072;1.7;35
25.08.2017;09:05:00;2395;2.1;35
25.08.2017;09:15:00;2739;2.5;36
25.08.2017;09:25:00;3052;3.0;38
25.08.2017;09:35:00;3413;3.6;39
25.08.2017;09:45:00;3667;4.2;40
25.08.2017;09:55:00;3958;4.8;41
25.08.2017;10:05:00;4188;5.5;42
25.08.2017;10:15:00;4474;6.2;44
25.08.2017;10:25:00;4711;7.0;45
25.08.2017;10:35:00;4888;7.8;46
25.08.2017;10:45:00;5096;8.6;48
25.08.2017;10:55:00;5239;9.5;47
25.08.2017;11:05:00;5412;10.4;44
25.08.2017;11:15:00;5594;11.3;47
25.08.2017;11:25:00;5754;12.2;44
25.08.2017;11:35:00;5884;13.2;46
25.08.2017;11:45:00;5995;14.2;46
25.08.2017;11:55:00;6126;15.2;46
25.08.2017;12:05:00;6223;16.2;45
25.08.2017;12:15:00;6359;17.2;46
25.08.2017;12:25:00;6402;18.3;44
25.08.2017;12:35:00;6502;19.4;47
25.08.2017;12:45:00;6463;20.4;44
25.08.2017;12:55:00;6771;21.5;47
25.08.2017;13:05:00;6788;22.7;45
25.08.2017;13:15:00;6760;23.8;44
25.08.2017;13:25:00;6780;24.9;47
25.08.2017;13:35:00;6706;26.0;44
25.08.2017;13:45:00;6732;27.1;46
25.08.2017;13:55:00;6737;28.2;46
25.08.2017;14:05:00;6699;29.3;44
25.08.2017;14:15:00;6710;30.4;47
25.08.2017;14:25:00;6655;31.5;45
25.08.2017;14:35:00;6579;32.6;45
25.08.2017;14:45:00;6499;33.7;47
25.08.2017;14:55:00;6393;34.8;44
25.08.2017;15:05:00;6237;35.8;48
25.08.2017;15:15:00;6184;36.8;44
25.08.2017;15:25:00;6131;37.8;47
25.08.2017;15:35:00;6097;38.8;46
25.08.2017;15:45:00;5988;39.8;44
25.08.2017;15:55:00;4712;40.7;46
25.08.2017;16:05:00;3520;41.3;47
25.08.2017;16:15:00;4887;41.9;47
25.08.2017;16:25:00;2133;42.3;46
25.08.2017;16:35:00;3617;42.8;46
25.08.2017;16:45:00;3075;43.3;47
25.08.2017;16:55:00;2932;43.8;47
25.08.2017;17:05:00;2424;44.2;46
25.08.2017;17:15:00;2359;44.6;45
25.08.2017;17:25:00;1943;45.0;45
25.08.2017;17:35:00;690;45.2;43
25.08.2017;17:45:00;1377;45.4;42
25.08.2017;17:55:00;1157;45.6;42
25.08.2017;18:05:00;1064;45.8;41
25.08.2017;18:15:00;1300;46.0;41
25.08.2017;18:25:00;1338;46.2;40
25.08.2017;18:35:00;1007;46.4;40
25.08.2017;18:45:00;950;46.6;40
25.08.2017;18:55:00;859;46.7;40
25.08.2017;19:05:00;666;46.8;40
25.08.2017;19:15:00;685;47.0;39
25.08.2017;19:25:00;496;47.1;39
25.08.2017;19:35:00;390;47.1;39
25.08.2017;19:45:00;347;47.2;39
25.08.2017;19:55:00;267;47.2;39
25.08.2017;20:05:00;182;47.3;38
25.08.2017;20:15:00;111;47.3;38
25.08.2017;20:25:00;90;47.3;38
25.08.2017;20:35:00;90;47.3;38
25.08.2017;21:00:00;0;47.3;0
26.08.2017;06:55:00;194;0;31
26.08.2017;07:05:00;233;0;31
26.08.2017;07:15:00;306;0.1;32
26.08.2017;07:25:00;514;0.1;33
26.08.2017;07:35:00;724;0.2;33
26.08.2017;07:45:00;617;0.4;33
26.08.2017;07:55:00;797;0.5;33
26.08.2017;08:05:00;1156;0.6;34
26.08.2017;08:15:00;1181;0.8;34
26.08.2017;08:25:00;1138;1.0;34
26.08.2017;08:35:00;1563;1.3;35
26.08.2017;08:45:00;2197;1.6;35
26.08.2017;08:55:00;2548;2.0;36
26.08.2017;09:05:00;2463;2.4;36
26.08.2017;09:15:00;2962;2.9;37
26.08.2017;09:25:00;3135;3.4;39
26.08.2017;09:35:00;3469;3.9;39
26.08.2017;09:45:00;2785;4.4;40
26.08.2017;09:55:00;4031;5.1;41
26.08.2017;10:05:00;4919;5.8;43
26.08.2017;10:15:00;2990;6.5;44
26.08.2017;10:25:00;1315;6.7;42
26.08.2017;10:35:00;5023;7.4;43
26.08.2017;10:45:00;5091;8.2;46
26.08.2017;10:55:00;5244;9.1;47
26.08.2017;11:05:00;5433;9.9;46
26.08.2017;11:15:00;5698;10.9;45
26.08.2017;11:25:00;6255;11.9;47
26.08.2017;11:35:00;5163;12.8;44
26.08.2017;11:45:00;7386;13.9;47
26.08.2017;11:55:00;5224;14.8;44
26.08.2017;12:05:00;3466;15.4;46
26.08.2017;12:15:00;3160;16.0;46
26.08.2017;12:25:00;2116;16.4;45
26.08.2017;12:35:00;2430;16.7;44
26.08.2017;12:45:00;7118;17.6;47
26.08.2017;12:55:00;6864;18.7;44
26.08.2017;13:05:00;6778;19.9;47
26.08.2017;13:15:00;6701;21.0;45
26.08.2017;13:25:00;6774;22.1;45
26.08.2017;13:35:00;6791;23.2;47
26.08.2017;13:45:00;6764;24.3;44
26.08.2017;13:55:00;6694;25.4;47
26.08.2017;14:05:00;6658;26.5;45
26.08.2017;14:15:00;6600;27.6;45
26.08.2017;14:25:00;6586;28.7;47
26.08.2017;14:35:00;6501;29.8;44
26.08.2017;14:45:00;6460;30.8;47
26.08.2017;14:55:00;6391;31.9;45
26.08.2017;15:05:00;6248;32.9;45
26.08.2017;15:15:00;6155;34.0;47
26.08.2017;15:25:00;5920;34.9;44
26.08.2017;15:35:00;5858;35.9;48
26.08.2017;15:45:00;5763;36.9;44
26.08.2017;15:55:00;5620;37.8;48
26.08.2017;16:05:00;5369;38.7;44
26.08.2017;16:15:00;4985;39.6;47
26.08.2017;16:25:00;4851;40.3;48
26.08.2017;16:35:00;4395;41.0;44
26.08.2017;16:45:00;4111;41.7;46
26.08.2017;16:55:00;3820;42.4;48
26.08.2017;17:05:00;3712;43.0;48
26.08.2017;17:15:00;3481;43.6;48
26.08.2017;17:25:00;3135;44.1;48
26.08.2017;17:35:00;2932;44.6;48
26.08.2017;17:45:00;2665;45.0;47
26.08.2017;17:55:00;2411;45.4;46
26.08.2017;18:05:00;2184;45.8;46
26.08.2017;18:15:00;1952;46.1;45
26.08.2017;18:25:00;1643;46.4;44
26.08.2017;18:35:00;799;46.6;43
26.08.2017;18:45:00;754;46.7;42
26.08.2017;18:55:00;664;46.8;41
26.08.2017;19:05:00;569;46.9;41
26.08.2017;19:15:00;482;47.0;41
26.08.2017;19:25:00;381;47.1;40
26.08.2017;19:35:00;306;47.1;40
26.08.2017;19:45:00;246;47.2;40
26.08.2017;19:55:00;191;47.2;40
26.08.2017;20:05:00;135;47.2;39
26.08.2017;21:00:00;0;47.2;0
27.08.2017;06:50:00;37;0;22
27.08.2017;07:00:00;204;0;31
27.08.2017;07:10:00;250;0;32
27.08.2017;07:20:00;322;0.1;32
27.08.2017;07:30:00;415;0.1;33
27.08.2017;07:40:00;659;0.2;33
27.08.2017;07:50:00;819;0.4;33
27.08.2017;08:00:00;774;0.5;34
27.08.2017;08:10:00;823;0.6;34
27.08.2017;08:20:00;1243;0.8;34
27.08.2017;08:30:00;1122;1.0;34
27.08.2017;08:40:00;1201;1.2;35
27.08.2017;08:50:00;1073;1.4;35
27.08.2017;09:00:00;1139;1.6;35
27.08.2017;09:10:00;1215;1.8;35
27.08.2017;09:20:00;1704;2.0;36
27.08.2017;09:30:00;2708;2.5;36
27.08.2017;09:40:00;2163;2.8;37
27.08.2017;09:50:00;1814;3.1;37
27.08.2017;10:00:00;1804;3.4;37
27.08.2017;10:10:00;2190;3.8;37
27.08.2017;10:20:00;2469;4.2;38
27.08.2017;10:30:00;2746;4.6;39
27.08.2017;10:40:00;2198;5.0;39
27.08.2017;10:50:00;2417;5.4;40
27.08.2017;11:00:00;2434;5.8;39
27.08.2017;11:10:00;5655;6.6;42
27.08.2017;11:20:00;4107;7.4;45
27.08.2017;11:30:00;5502;8.3;46
27.08.2017;11:40:00;4419;9.1;48
27.08.2017;11:50:00;3564;9.7;47
27.08.2017;12:00:00;3107;10.2;46
27.08.2017;12:10:00;5855;11.0;48
27.08.2017;12:20:00;4318;11.7;48
27.08.2017;12:30:00;5163;12.4;47
27.08.2017;12:40:00;4694;13.3;44
27.08.2017;12:50:00;2345;13.8;44
27.08.2017;13:00:00;1305;14.1;42
27.08.2017;13:10:00;3161;14.5;42
27.08.2017;13:20:00;2824;15.1;44
27.08.2017;13:30:00;2619;15.5;44
27.08.2017;13:40:00;3316;16.0;44
27.08.2017;13:50:00;4241;16.7;45
27.08.2017;14:00:00;4799;17.5;47
27.08.2017;14:10:00;3065;18.2;48
27.08.2017;14:20:00;1367;18.5;45
27.08.2017;14:30:00;1162;18.6;43
27.08.2017;14:40:00;1476;18.9;42
27.08.2017;14:50:00;2939;19.3;43
27.08.2017;15:00:00;2887;19.8;43
27.08.2017;15:10:00;6678;20.7;47
27.08.2017;15:20:00;6590;21.8;44
27.08.2017;15:30:00;6130;22.8;47
27.08.2017;15:40:00;5610;23.7;44
27.08.2017;15:50:00;5961;24.7;47
27.08.2017;16:00:00;4983;25.5;44
27.08.2017;16:10:00;4843;26.3;45
27.08.2017;16:20:00;4148;27.1;47
27.08.2017;16:30:00;4156;27.7;48
27.08.2017;16:40:00;4046;28.4;49
27.08.2017;16:50:00;3043;29.0;48
27.08.2017;17:00:00;2800;29.4;47
27.08.2017;17:10:00;2767;29.9;46
27.08.2017;17:20:00;2926;30.4;47
27.08.2017;17:30:00;2067;30.8;46
27.08.2017;17:40:00;2472;31.2;45
27.08.2017;17:50:00;2190;31.6;45
27.08.2017;18:00:00;2073;32.0;44
27.08.2017;18:10:00;1822;32.3;43
27.08.2017;18:20:00;1371;32.5;43
27.08.2017;18:30:00;1201;32.7;42
27.08.2017;18:40:00;1001;32.9;41
27.08.2017;18:50:00;887;33.0;41
27.08.2017;19:00:00;677;33.2;40
27.08.2017;19:10:00;588;33.3;40
27.08.2017;19:20:00;475;33.3;40
27.08.2017;19:30:00;381;33.4;40
27.08.2017;19:40:00;294;33.5;39
27.08.2017;19:50:00;218;33.5;39
27.08.2017;20:00:00;149;33.5;39
27.08.2017;20:10:00;100;33.5;39
27.08.2017;21:00:00;0;33.6;0
28.08.2017;07:00:00;190;0;31
28.08.2017;07:10:00;243;0;32
28.08.2017;07:20:00;320;0.1;32
28.08.2017;07:30:00;425;0.1;33
28.08.2017;07:40:00;519;0.2;33
28.08.2017;07:50:00;619;0.3;33
28.08.2017;08:00:00;779;0.4;34
28.08.2017;08:10:00;996;0.6;34
28.08.2017;08:20:00;997;0.8;34
28.08.2017;08:30:00;1127;0.9;34
28.08.2017;08:40:00;1243;1.1;35
28.08.2017;08:50:00;1543;1.4;35
28.08.2017;09:00:00;1799;1.7;35
28.08.2017;09:10:00;2284;2.0;35
28.08.2017;09:20:00;2688;2.4;36
28.08.2017;09:30:00;2958;2.9;38
28.08.2017;09:40:00;3216;3.4;39
28.08.2017;09:50:00;3481;4.0;40
28.08.2017;10:00:00;3843;4.6;41
28.08.2017;10:10:00;3857;5.3;42
28.08.2017;10:20:00;4237;6.0;43
28.08.2017;10:30:00;4461;6.7;45
28.08.2017;10:40:00;4651;7.4;46
28.08.2017;10:50:00;4908;8.2;47
28.08.2017;11:00:00;5118;9.1;48
28.08.2017;11:10:00;5284;9.9;44
28.08.2017;11:20:00;5452;10.8;46
28.08.2017;11:30:00;5620;11.8;48
28.08.2017;11:40:00;5784;12.7;45
28.08.2017;11:50:00;5912;13.7;48
28.08.2017;12:00:00;6019;14.7;44
28.08.2017;12:10:00;6137;15.7;47
