Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.08.2017;12:20:00;6210;16.7;45
28.08.2017;12:30:00;6329;17.7;45
28.08.2017;12:40:00;6380;18.8;46
28.08.2017;12:50:00;6430;19.8;44
28.08.2017;13:00:00;6458;20.9;48
28.08.2017;13:10:00;6521;22.0;45
28.08.2017;13:20:00;6526;23.1;46
28.08.2017;13:30:00;6531;24.1;46
28.08.2017;13:40:00;6572;25.2;44
28.08.2017;13:50:00;6551;26.3;47
28.08.2017;14:00:00;6740;27.4;45
28.08.2017;14:10:00;6855;28.5;45
28.08.2017;14:20:00;5979;29.4;45
28.08.2017;14:30:00;5284;30.4;44
28.08.2017;14:40:00;5588;31.2;45
28.08.2017;14:50:00;2692;31.7;46
28.08.2017;15:00:00;5508;32.6;45
28.08.2017;15:10:00;6794;33.7;47
28.08.2017;15:20:00;6959;34.9;44
28.08.2017;15:30:00;5442;35.8;47
28.08.2017;15:40:00;3564;36.4;47
28.08.2017;15:50:00;3887;37.1;49
28.08.2017;16:00:00;5418;38.0;44
28.08.2017;16:10:00;1235;38.3;42
28.08.2017;16:20:00;2365;38.6;42
28.08.2017;16:30:00;2705;39.2;45
28.08.2017;16:40:00;4380;39.8;45
28.08.2017;16:50:00;3693;40.4;47
28.08.2017;17:00:00;1901;40.7;45
28.08.2017;17:10:00;3255;41.2;45
28.08.2017;17:20:00;2997;41.7;46
28.08.2017;17:30:00;2454;42.1;45
28.08.2017;17:40:00;2100;42.5;45
28.08.2017;17:50:00;1786;42.8;44
28.08.2017;18:00:00;1601;43.0;43
28.08.2017;18:10:00;1392;43.3;42
28.08.2017;18:20:00;1160;43.5;42
28.08.2017;18:30:00;972;43.6;41
28.08.2017;18:40:00;827;43.8;41
28.08.2017;18:50:00;716;43.9;40
28.08.2017;19:00:00;578;44.0;40
28.08.2017;19:10:00;460;44.1;40
28.08.2017;19:20:00;358;44.2;40
28.08.2017;19:30:00;319;44.2;39
28.08.2017;19:40:00;264;44.3;39
28.08.2017;19:50:00;196;44.3;39
28.08.2017;20:00:00;144;44.3;39
28.08.2017;20:10:00;76;44.3;29
28.08.2017;21:00:00;0;44.3;0
29.08.2017;06:45:00;0;0;16
29.08.2017;06:55:00;160;0;31
29.08.2017;07:05:00;197;0;32
29.08.2017;07:15:00;242;0;32
29.08.2017;07:25:00;335;0.1;33
29.08.2017;07:35:00;514;0.2;33
29.08.2017;07:45:00;388;0.2;33
29.08.2017;07:55:00;438;0.3;34
29.08.2017;08:05:00;591;0.4;34
29.08.2017;08:15:00;1120;0.6;34
29.08.2017;08:25:00;1350;0.8;34
29.08.2017;08:35:00;1623;1.0;35
29.08.2017;08:45:00;1906;1.3;35
29.08.2017;08:55:00;2142;1.7;35
29.08.2017;09:05:00;2444;2.1;36
29.08.2017;09:15:00;2791;2.5;37
29.08.2017;09:25:00;3147;3.0;38
29.08.2017;09:35:00;3524;3.6;39
29.08.2017;09:45:00;3835;4.2;41
29.08.2017;09:55:00;3960;4.8;42
29.08.2017;10:05:00;4370;5.5;43
29.08.2017;10:15:00;4615;6.3;45
29.08.2017;10:25:00;4827;7.1;46
29.08.2017;10:35:00;5062;7.9;47
29.08.2017;10:45:00;5251;8.8;47
29.08.2017;10:55:00;5455;9.7;45
29.08.2017;11:05:00;5627;10.6;47
29.08.2017;11:15:00;5786;11.5;44
29.08.2017;11:25:00;5939;12.5;47
29.08.2017;11:35:00;6089;13.5;44
29.08.2017;11:45:00;6246;14.5;47
29.08.2017;11:55:00;6378;15.6;44
29.08.2017;12:05:00;6483;16.6;48
29.08.2017;12:15:00;6607;17.7;45
29.08.2017;12:25:00;6668;18.8;46
29.08.2017;12:35:00;6763;19.9;46
29.08.2017;12:45:00;6851;21.1;44
29.08.2017;12:55:00;6894;22.2;47
29.08.2017;13:05:00;6936;23.3;45
29.08.2017;13:15:00;6994;24.5;45
29.08.2017;13:25:00;7035;25.6;47
29.08.2017;13:35:00;7046;26.8;44
29.08.2017;14:00:00;7009;29.8;44
29.08.2017;14:10:00;7005;30.9;47
29.08.2017;14:20:00;6962;32.0;44
29.08.2017;14:30:00;6859;33.2;47
29.08.2017;14:40:00;6778;34.3;46
29.08.2017;14:50:00;6760;35.4;44
29.08.2017;15:00:00;6570;36.5;48
29.08.2017;15:10:00;6495;37.6;44
29.08.2017;15:20:00;6405;38.6;46
29.08.2017;15:30:00;6280;39.7;46
29.08.2017;15:40:00;6104;40.7;44
29.08.2017;15:50:00;5996;41.7;47
29.08.2017;16:00:00;5768;42.6;44
29.08.2017;16:10:00;5508;43.6;48
29.08.2017;16:20:00;5154;44.4;44
29.08.2017;16:30:00;4846;45.2;47
29.08.2017;16:40:00;4415;46.0;48
29.08.2017;16:50:00;4152;46.7;44
29.08.2017;17:00:00;3837;47.3;46
29.08.2017;17:10:00;3697;47.9;47
29.08.2017;17:20:00;3434;48.5;48
29.08.2017;17:30:00;3239;49.1;48
29.08.2017;17:40:00;3063;49.6;48
29.08.2017;17:50:00;2808;50.0;47
29.08.2017;18:00:00;2564;50.5;47
29.08.2017;18:10:00;2253;50.9;46
29.08.2017;18:20:00;1848;51.2;45
29.08.2017;18:30:00;1485;51.4;44
29.08.2017;18:40:00;1136;51.6;43
29.08.2017;18:50:00;863;51.8;42
29.08.2017;19:00:00;698;51.9;42
29.08.2017;19:10:00;459;52.0;41
29.08.2017;19:20:00;280;52.1;41
29.08.2017;19:30:00;224;52.1;41
29.08.2017;19:40:00;176;52.1;40
29.08.2017;19:50:00;132;52.2;40
29.08.2017;20:00:00;109;52.2;40
29.08.2017;21:00:00;0;52.2;0
30.08.2017;06:35:00;0;0;13
30.08.2017;06:45:00;154;0;31
30.08.2017;06:55:00;218;0;32
30.08.2017;07:05:00;311;0;32
30.08.2017;07:15:00;405;0.1;33
30.08.2017;07:25:00;495;0.2;33
30.08.2017;07:35:00;596;0.3;34
30.08.2017;07:45:00;725;0.4;34
30.08.2017;07:55:00;793;0.5;34
30.08.2017;08:05:00;857;0.7;34
30.08.2017;08:15:00;856;0.8;35
30.08.2017;08:25:00;934;1.0;35
30.08.2017;08:35:00;1193;1.1;35
30.08.2017;08:45:00;1436;1.4;35
30.08.2017;08:55:00;1461;1.6;35
30.08.2017;09:05:00;1389;1.8;36
30.08.2017;09:15:00;2372;2.2;36
30.08.2017;09:25:00;3007;2.7;37
30.08.2017;09:35:00;3041;3.2;39
30.08.2017;09:45:00;3288;3.8;40
30.08.2017;09:55:00;3606;4.3;41
30.08.2017;10:05:00;4332;5.0;42
30.08.2017;10:15:00;4309;5.7;44
30.08.2017;10:25:00;2631;6.2;43
30.08.2017;10:35:00;3342;6.7;43
30.08.2017;10:45:00;4894;7.5;45
30.08.2017;10:55:00;5109;8.3;47
30.08.2017;11:05:00;5279;9.2;48
30.08.2017;11:15:00;4450;10.0;44
30.08.2017;11:25:00;5019;10.8;46
30.08.2017;11:35:00;4721;11.6;48
30.08.2017;11:45:00;4365;12.3;48
30.08.2017;11:55:00;6218;13.3;44
30.08.2017;12:05:00;4441;14.1;46
30.08.2017;12:15:00;6418;15.1;46
30.08.2017;12:25:00;6388;16.1;46
30.08.2017;12:35:00;6572;17.1;45
30.08.2017;12:45:00;6489;18.2;47
30.08.2017;12:55:00;6838;19.3;44
30.08.2017;13:05:00;6738;20.4;47
30.08.2017;13:15:00;6428;21.4;44
30.08.2017;13:25:00;6785;22.5;47
30.08.2017;13:35:00;6772;23.7;46
30.08.2017;13:45:00;6772;24.8;44
30.08.2017;13:55:00;6707;25.9;48
30.08.2017;14:05:00;6591;27.0;44
30.08.2017;14:15:00;6524;28.0;46
30.08.2017;14:25:00;6604;29.1;46
30.08.2017;14:35:00;6565;30.2;44
30.08.2017;14:45:00;6591;31.3;47
30.08.2017;14:55:00;6367;32.4;44
30.08.2017;15:05:00;5917;33.4;47
30.08.2017;15:15:00;4932;34.2;44
30.08.2017;15:25:00;5536;35.0;47
30.08.2017;15:35:00;6034;36.0;44
30.08.2017;15:45:00;5920;37.0;48
30.08.2017;15:55:00;4123;37.8;44
30.08.2017;16:05:00;3058;38.3;44
30.08.2017;16:15:00;2949;38.8;45
30.08.2017;16:25:00;3300;39.3;46
30.08.2017;16:35:00;2956;39.8;46
30.08.2017;16:45:00;3443;40.4;47
30.08.2017;16:55:00;1940;40.8;46
30.08.2017;17:05:00;1719;41.1;45
30.08.2017;17:15:00;1844;41.4;44
30.08.2017;17:25:00;1854;41.7;44
30.08.2017;17:35:00;1294;41.9;43
30.08.2017;17:45:00;1294;42.1;42
30.08.2017;17:55:00;1045;42.3;42
30.08.2017;18:05:00;846;42.4;41
30.08.2017;18:15:00;768;42.6;41
30.08.2017;18:25:00;746;42.7;41
30.08.2017;18:35:00;656;42.8;40
30.08.2017;18:45:00;618;42.9;40
30.08.2017;18:55:00;499;43.0;40
30.08.2017;19:05:00;497;43.1;40
30.08.2017;19:15:00;232;43.1;40
30.08.2017;19:25:00;162;43.2;39
30.08.2017;19:35:00;178;43.2;39
30.08.2017;19:45:00;150;43.2;39
30.08.2017;19:55:00;122;43.2;39
30.08.2017;21:00:00;0;43.3;0
31.08.2017;06:55:00;41;0;29
31.08.2017;07:05:00;155;0;32
31.08.2017;07:15:00;157;0;32
31.08.2017;07:25:00;136;0;33
31.08.2017;07:35:00;150;0.1;33
31.08.2017;07:45:00;355;0.1;33
31.08.2017;07:55:00;319;0.2;34
31.08.2017;08:05:00;192;0.2;34
31.08.2017;08:15:00;253;0.2;34
31.08.2017;08:25:00;110;0.3;34
31.08.2017;08:35:00;135;0.3;35
31.08.2017;08:45:00;145;0.3;35
31.08.2017;08:55:00;217;0.3;35
31.08.2017;09:05:00;143;0.4;35
31.08.2017;09:15:00;270;0.4;35
31.08.2017;09:25:00;426;0.4;35
31.08.2017;09:35:00;244;0.5;35
31.08.2017;09:45:00;306;0.5;35
31.08.2017;09:55:00;381;0.6;35
31.08.2017;10:05:00;549;0.7;36
31.08.2017;10:15:00;578;0.8;36
31.08.2017;10:25:00;464;0.9;36
31.08.2017;10:35:00;346;0.9;36
31.08.2017;10:45:00;517;1.0;36
31.08.2017;10:55:00;529;1.1;36
31.08.2017;11:05:00;369;1.1;36
31.08.2017;11:15:00;597;1.2;36
31.08.2017;11:25:00;493;1.3;36
31.08.2017;11:35:00;643;1.4;36
31.08.2017;11:45:00;546;1.5;36
31.08.2017;11:55:00;965;1.6;36
31.08.2017;12:05:00;1397;1.9;36
31.08.2017;12:15:00;1901;2.2;36
31.08.2017;12:25:00;1786;2.5;37
31.08.2017;12:35:00;1791;2.8;37
31.08.2017;12:45:00;1156;3.0;37
31.08.2017;12:55:00;597;3.1;37
31.08.2017;13:05:00;354;3.2;37
31.08.2017;13:15:00;428;3.2;37
31.08.2017;13:25:00;415;3.3;37
31.08.2017;13:35:00;750;3.4;37
31.08.2017;13:45:00;948;3.6;37
31.08.2017;13:55:00;1272;3.8;37
31.08.2017;14:05:00;711;3.9;37
31.08.2017;14:15:00;558;4.0;37
31.08.2017;14:25:00;473;4.1;37
31.08.2017;14:35:00;259;4.1;37
31.08.2017;14:45:00;421;4.2;37
31.08.2017;14:55:00;503;4.3;37
31.08.2017;15:05:00;412;4.4;37
31.08.2017;15:15:00;372;4.4;37
31.08.2017;15:25:00;702;4.5;37
31.08.2017;15:35:00;1173;4.7;37
31.08.2017;15:45:00;1400;4.9;37
31.08.2017;15:55:00;1318;5.1;37
31.08.2017;16:05:00;1149;5.4;37
31.08.2017;16:15:00;987;5.5;37
31.08.2017;16:25:00;628;5.7;37
31.08.2017;16:35:00;981;5.8;37
31.08.2017;16:45:00;882;6.0;37
31.08.2017;16:55:00;751;6.1;37
31.08.2017;17:05:00;1068;6.3;37
31.08.2017;17:15:00;1247;6.5;37
31.08.2017;17:25:00;995;6.6;37
31.08.2017;17:35:00;1150;6.8;37
31.08.2017;17:45:00;727;6.9;37
31.08.2017;17:55:00;339;7.0;37
31.08.2017;18:05:00;437;7.1;37
31.08.2017;18:15:00;621;7.2;37
31.08.2017;18:25:00;489;7.3;37
31.08.2017;18:35:00;383;7.3;37
31.08.2017;18:45:00;272;7.4;37
31.08.2017;18:55:00;153;7.4;37
31.08.2017;19:05:00;122;7.4;37
31.08.2017;19:15:00;132;7.5;37
31.08.2017;19:25:00;145;7.5;37
31.08.2017;19:35:00;169;7.5;37
31.08.2017;19:45:00;119;7.5;37
31.08.2017;21:00:00;0;7.5;0
01.09.2017;07:30:00;0;0;10
01.09.2017;07:45:00;129;0;31
01.09.2017;07:55:00;146;0;31
01.09.2017;08:05:00;152;0;32
01.09.2017;08:15:00;145;0;32
01.09.2017;08:25:00;143;0.1;33
01.09.2017;08:35:00;150;0.1;33
01.09.2017;08:45:00;184;0.1;33
01.09.2017;08:55:00;277;0.2;33
01.09.2017;09:05:00;242;0.2;34
01.09.2017;09:15:00;288;0.2;34
01.09.2017;09:25:00;247;0.3;34
01.09.2017;09:35:00;258;0.3;34
01.09.2017;09:45:00;380;0.4;34
01.09.2017;09:55:00;473;0.5;34
01.09.2017;10:05:00;673;0.6;34
01.09.2017;10:15:00;501;0.7;35
01.09.2017;10:25:00;1127;0.8;35
01.09.2017;10:35:00;1357;1.0;35
01.09.2017;10:45:00;1053;1.2;35
01.09.2017;10:55:00;1582;1.4;35
01.09.2017;11:05:00;1601;1.7;35
01.09.2017;11:15:00;1639;1.9;35
01.09.2017;11:25:00;1567;2.2;36
01.09.2017;11:35:00;1736;2.4;36
01.09.2017;11:45:00;2514;2.8;37
01.09.2017;11:55:00;1720;3.1;37
01.09.2017;12:05:00;1520;3.4;37
01.09.2017;12:15:00;1884;3.7;37
01.09.2017;12:25:00;2254;4.0;37
01.09.2017;12:35:00;3005;4.5;38
01.09.2017;12:45:00;2524;4.9;39
01.09.2017;12:55:00;1562;5.2;39
01.09.2017;13:05:00;1644;5.5;38
01.09.2017;13:15:00;1883;5.8;38
01.09.2017;13:25:00;2051;6.1;38
01.09.2017;13:35:00;1038;6.4;38
01.09.2017;13:45:00;845;6.5;37
01.09.2017;13:55:00;1407;6.7;37
01.09.2017;14:05:00;1127;6.9;37
01.09.2017;14:15:00;1195;7.1;37
01.09.2017;14:25:00;1461;7.3;37
01.09.2017;14:35:00;1290;7.5;37
01.09.2017;14:45:00;900;7.7;37
01.09.2017;14:55:00;1294;7.9;37
01.09.2017;15:05:00;2517;8.3;38
01.09.2017;15:15:00;445;8.4;37
01.09.2017;15:25:00;466;8.5;37
01.09.2017;15:35:00;849;8.6;37
01.09.2017;15:45:00;1019;8.8;37
01.09.2017;15:55:00;1280;9.0;37
01.09.2017;16:05:00;1053;9.2;37
01.09.2017;16:15:00;751;9.3;37
01.09.2017;16:25:00;385;9.4;37
01.09.2017;16:35:00;314;9.4;37
01.09.2017;16:45:00;264;9.5;37
01.09.2017;16:55:00;409;9.5;37
01.09.2017;17:05:00;546;9.6;37
01.09.2017;17:15:00;722;9.7;36
01.09.2017;17:25:00;933;9.9;36
01.09.2017;17:35:00;1273;10.1;36
01.09.2017;17:45:00;1573;10.3;36
01.09.2017;17:55:00;1298;10.5;37
01.09.2017;18:05:00;995;10.7;37
01.09.2017;18:15:00;900;10.9;37
01.09.2017;18:25:00;570;11.0;37
01.09.2017;18:35:00;322;11.0;37
01.09.2017;18:45:00;132;11.1;37
01.09.2017;18:55:00;140;11.1;36
01.09.2017;19:05:00;129;11.1;36
01.09.2017;19:15:00;118;11.1;36
01.09.2017;19:25:00;110;11.1;36
01.09.2017;19:35:00;109;11.2;36
01.09.2017;19:45:00;96;11.2;36
01.09.2017;20:00:00;0;11.2;0
02.09.2017;07:10:00;0;0;2
02.09.2017;07:25:00;158;0;30
02.09.2017;07:35:00;203;0;31
02.09.2017;07:45:00;200;0;31
02.09.2017;07:55:00;235;0.1;32
02.09.2017;08:05:00;321;0.1;32
02.09.2017;08:15:00;419;0.2;32
02.09.2017;08:25:00;479;0.3;33
02.09.2017;08:35:00;520;0.4;33
02.09.2017;08:45:00;665;0.5;33
02.09.2017;08:55:00;939;0.6;33
02.09.2017;09:05:00;1032;0.8;34
02.09.2017;09:15:00;1193;1.0;34
02.09.2017;09:25:00;1321;1.2;34
02.09.2017;09:35:00;1126;1.4;34
02.09.2017;09:45:00;931;1.5;34
02.09.2017;09:55:00;971;1.7;35
02.09.2017;10:05:00;999;1.8;35
02.09.2017;10:15:00;1253;2.0;35
02.09.2017;10:25:00;1712;2.3;35
02.09.2017;10:35:00;2086;2.6;35
02.09.2017;10:45:00;1583;2.9;35
02.09.2017;10:55:00;1806;3.2;36
02.09.2017;11:05:00;1441;3.4;36
02.09.2017;11:15:00;909;3.6;36
02.09.2017;11:25:00;1176;3.8;36
02.09.2017;11:35:00;1790;4.0;36
02.09.2017;11:45:00;2310;4.4;36
02.09.2017;11:55:00;2467;4.8;37
02.09.2017;12:05:00;2436;5.2;38
02.09.2017;12:15:00;2593;5.6;38
02.09.2017;12:25:00;933;5.8;37
02.09.2017;12:35:00;1098;6.0;37
02.09.2017;12:45:00;2550;6.4;37
02.09.2017;12:55:00;1699;6.7;38
02.09.2017;13:05:00;1873;7.0;37
02.09.2017;13:15:00;2846;7.4;38
02.09.2017;13:25:00;2800;7.9;39
02.09.2017;13:35:00;3190;8.4;40
02.09.2017;13:45:00;3083;8.9;41
02.09.2017;13:55:00;2219;9.3;40
02.09.2017;14:05:00;1499;9.6;39
02.09.2017;14:15:00;1584;9.8;39
02.09.2017;14:25:00;2558;10.2;39
02.09.2017;14:35:00;919;10.5;38
02.09.2017;14:45:00;457;10.6;38
02.09.2017;14:55:00;1391;10.7;37
02.09.2017;15:05:00;2507;11.1;38
02.09.2017;15:15:00;3436;11.6;39
02.09.2017;15:25:00;3267;12.2;40
02.09.2017;15:35:00;3808;12.8;41
02.09.2017;15:45:00;3878;13.4;43
02.09.2017;15:55:00;3905;14.1;43
02.09.2017;16:05:00;3735;14.7;44
02.09.2017;16:15:00;3546;15.3;44
02.09.2017;16:25:00;3301;15.8;44
02.09.2017;16:35:00;3528;16.4;45
02.09.2017;16:45:00;3252;17.0;45
02.09.2017;16:55:00;3027;17.5;44
02.09.2017;17:05:00;3357;18.0;44
02.09.2017;17:15:00;2207;18.4;43
02.09.2017;17:25:00;3119;18.9;44
02.09.2017;17:35:00;2059;19.3;43
02.09.2017;17:45:00;1497;19.6;42
02.09.2017;17:55:00;1948;19.9;41
02.09.2017;18:05:00;2066;20.2;41
02.09.2017;18:15:00;675;20.4;40
02.09.2017;18:25:00;716;20.5;39
02.09.2017;18:35:00;706;20.7;39
02.09.2017;18:45:00;956;20.8;39
02.09.2017;18:55:00;802;20.9;38
02.09.2017;19:05:00;669;21.1;38
02.09.2017;19:15:00;509;21.2;38
02.09.2017;19:25:00;176;21.2;38
02.09.2017;19:35:00;136;21.2;37
02.09.2017;19:45:00;145;21.2;37
02.09.2017;19:55:00;146;21.3;37
02.09.2017;20:05:00;113;21.3;37
02.09.2017;20:10:00;48;21.3;21
03.09.2017;07:10:00;0;0;29
03.09.2017;07:25:00;228;0;30
03.09.2017;07:35:00;394;0;31
03.09.2017;07:45:00;543;0.1;31
03.09.2017;07:55:00;1086;0.3;32
03.09.2017;08:05:00;1342;0.5;32
03.09.2017;08:15:00;1225;0.7;32
03.09.2017;08:25:00;1244;0.9;33
03.09.2017;08:35:00;1281;1.1;33
03.09.2017;08:45:00;1065;1.3;33
03.09.2017;08:55:00;1316;1.5;33
03.09.2017;09:05:00;1307;1.7;34
03.09.2017;09:15:00;966;1.9;34
03.09.2017;09:25:00;1724;2.1;34
03.09.2017;09:35:00;1380;2.4;34
03.09.2017;09:45:00;2200;2.7;34
03.09.2017;09:55:00;2258;3.1;35
03.09.2017;10:05:00;3505;3.6;37
03.09.2017;10:15:00;4317;4.4;39
03.09.2017;10:25:00;2164;4.9;39
03.09.2017;10:35:00;4431;5.6;42
03.09.2017;10:45:00;1509;6.0;40
03.09.2017;10:55:00;1449;6.3;39
03.09.2017;11:05:00;1335;6.5;38
03.09.2017;11:15:00;1934;6.8;38
03.09.2017;11:25:00;1811;7.1;38
03.09.2017;11:35:00;2054;7.4;38
03.09.2017;11:45:00;1736;7.7;38
03.09.2017;11:55:00;2150;8.1;38
03.09.2017;12:05:00;1758;8.3;38
03.09.2017;12:15:00;7930;9.6;44
03.09.2017;12:25:00;8125;10.9;46
03.09.2017;12:35:00;4961;12.0;46
03.09.2017;12:45:00;1653;12.3;43
03.09.2017;12:55:00;1621;12.6;42
03.09.2017;13:05:00;2430;13.0;42
03.09.2017;13:15:00;3718;13.5;42
03.09.2017;13:25:00;8282;14.4;45
03.09.2017;13:35:00;7579;15.7;44
03.09.2017;13:45:00;1303;15.9;42
03.09.2017;13:55:00;1257;16.1;41
03.09.2017;14:05:00;6292;16.9;43
03.09.2017;14:15:00;7848;18.2;45
03.09.2017;14:25:00;7352;19.4;47
03.09.2017;14:35:00;7237;20.6;44
03.09.2017;14:45:00;7163;21.8;46
03.09.2017;14:55:00;7157;23.0;47
03.09.2017;15:05:00;7151;24.1;44
03.09.2017;15:15:00;6936;25.3;47
03.09.2017;15:25:00;6807;26.4;46
03.09.2017;15:35:00;4575;27.4;44
03.09.2017;15:45:00;6765;28.4;47
03.09.2017;15:55:00;1330;28.8;45
03.09.2017;16:05:00;1460;29.1;44
03.09.2017;16:15:00;4951;29.8;45
03.09.2017;16:25:00;5302;30.7;48
03.09.2017;16:35:00;4763;31.5;44
03.09.2017;16:45:00;4448;32.2;46
03.09.2017;16:55:00;4127;32.9;47
03.09.2017;17:05:00;3871;33.5;48
03.09.2017;17:15:00;3698;34.2;47
03.09.2017;17:25:00;3553;34.8;47
03.09.2017;17:35:00;3267;35.3;47
03.09.2017;17:45:00;3004;35.8;47
03.09.2017;17:55:00;2700;36.3;46
03.09.2017;18:05:00;2193;36.7;45
03.09.2017;18:15:00;1647;36.9;44
03.09.2017;18:25:00;1474;37.2;43
03.09.2017;18:35:00;1155;37.4;42
03.09.2017;18:45:00;862;37.5;41
03.09.2017;18:55:00;256;37.6;40
03.09.2017;19:05:00;224;37.6;40
03.09.2017;19:15:00;204;37.7;39
03.09.2017;19:25:00;229;37.7;39
03.09.2017;19:35:00;204;37.7;39
03.09.2017;19:45:00;150;37.8;38
03.09.2017;19:55:00;0;37.8;38
03.09.2017;20:05:00;0;37.8;2
04.09.2017;06:55:00;168;0;29
04.09.2017;07:05:00;223;0;30
04.09.2017;07:15:00;323;0.1;30
04.09.2017;07:25:00;445;0.1;31
04.09.2017;07:35:00;570;0.2;31
04.09.2017;07:45:00;651;0.3;32
04.09.2017;07:55:00;652;0.4;32
04.09.2017;08:05:00;726;0.5;32
04.09.2017;08:15:00;984;0.7;33
04.09.2017;08:25:00;1507;0.9;33
04.09.2017;08:35:00;1653;1.2;33
04.09.2017;08:45:00;1950;1.5;33
04.09.2017;08:55:00;2351;1.8;34
04.09.2017;09:05:00;2467;2.3;35
04.09.2017;09:15:00;2772;2.7;36
04.09.2017;09:25:00;2867;3.2;37
04.09.2017;09:35:00;3280;3.8;38
04.09.2017;09:45:00;2944;4.2;38
04.09.2017;09:55:00;3872;4.8;39
04.09.2017;10:05:00;4532;5.6;41
04.09.2017;10:15:00;4728;6.4;43
04.09.2017;10:25:00;5015;7.2;44
04.09.2017;10:35:00;4838;8.0;46
04.09.2017;10:45:00;5554;8.9;47
04.09.2017;10:55:00;5122;9.7;48
04.09.2017;11:05:00;6121;10.7;46
04.09.2017;11:15:00;5514;11.6;45
04.09.2017;11:25:00;6309;12.6;48
04.09.2017;11:35:00;6372;13.7;45
04.09.2017;11:45:00;6492;14.7;47
04.09.2017;11:55:00;6642;15.8;45
04.09.2017;12:05:00;6764;16.9;45
04.09.2017;12:15:00;6889;18.1;47
04.09.2017;12:25:00;7224;19.2;44
04.09.2017;12:35:00;6246;20.3;47
04.09.2017;12:45:00;7290;21.5;45
04.09.2017;12:55:00;7454;22.8;44
04.09.2017;13:05:00;7194;24.0;48
04.09.2017;13:15:00;7258;25.2;45
04.09.2017;13:25:00;7542;26.4;44
04.09.2017;13:35:00;7727;27.7;47
04.09.2017;13:45:00;6298;28.8;45
04.09.2017;13:55:00;7121;29.9;47
04.09.2017;14:05:00;8007;31.1;47
04.09.2017;14:15:00;4862;32.1;44
04.09.2017;14:25:00;5455;33.0;46
04.09.2017;14:35:00;3732;33.7;48
04.09.2017;14:45:00;5500;34.6;44
04.09.2017;14:55:00;7244;35.7;47
04.09.2017;15:05:00;7195;36.8;45
04.09.2017;15:15:00;6300;38.0;44
04.09.2017;15:25:00;5480;39.0;47
04.09.2017;15:35:00;3153;39.6;47
04.09.2017;15:45:00;5038;40.3;48
04.09.2017;15:55:00;3991;41.0;48
04.09.2017;16:05:00;3959;41.7;43
04.09.2017;16:15:00;5712;42.6;47
04.09.2017;16:25:00;3386;43.3;43
04.09.2017;16:35:00;3974;44.0;45
04.09.2017;16:45:00;1951;44.3;44
04.09.2017;16:55:00;1775;44.6;43
04.09.2017;17:05:00;1880;44.9;42
04.09.2017;17:15:00;1861;45.2;42
04.09.2017;17:25:00;1774;45.5;42
04.09.2017;17:35:00;1584;45.8;41
04.09.2017;17:45:00;983;46.0;40
04.09.2017;17:55:00;743;46.1;40
04.09.2017;18:05:00;628;46.2;39
04.09.2017;18:15:00;545;46.3;39
04.09.2017;18:25:00;561;46.4;39
04.09.2017;18:35:00;472;46.5;38
04.09.2017;18:45:00;543;46.6;38
04.09.2017;18:55:00;543;46.7;38
04.09.2017;19:05:00;371;46.7;38
04.09.2017;19:15:00;264;46.8;37
04.09.2017;19:25:00;251;46.8;37
04.09.2017;19:35:00;182;46.9;37
04.09.2017;19:45:00;123;46.9;37
04.09.2017;19:55:00;93;46.9;37
04.09.2017;20:00:00;68;46.9;28
05.09.2017;07:00:00;0;0;1
05.09.2017;07:15:00;175;0;29
05.09.2017;07:25:00;215;0;30
05.09.2017;07:35:00;268;0.1;31
05.09.2017;07:45:00;405;0.1;31
05.09.2017;07:55:00;564;0.2;32
05.09.2017;08:05:00;610;0.3;32
05.09.2017;08:15:00;667;0.4;32
05.09.2017;08:25:00;826;0.5;33
05.09.2017;08:35:00;852;0.7;33
05.09.2017;08:45:00;1181;0.9;33
05.09.2017;08:55:00;1338;1.1;33
05.09.2017;09:05:00;1815;1.3;33
05.09.2017;09:15:00;1386;1.6;34
05.09.2017;09:25:00;1767;1.9;34
05.09.2017;09:35:00;1835;2.2;34
05.09.2017;09:45:00;2569;2.6;35
05.09.2017;09:55:00;2014;3.0;36
05.09.2017;10:05:00;3848;3.5;37
05.09.2017;10:15:00;4665;4.3;40
05.09.2017;10:25:00;5263;5.1;42
05.09.2017;10:35:00;2842;5.8;43
05.09.2017;10:45:00;5341;6.6;44
05.09.2017;10:55:00;5538;7.5;46
05.09.2017;11:05:00;5658;8.4;47
05.09.2017;11:15:00;5791;9.4;47
05.09.2017;11:25:00;5990;10.3;45
05.09.2017;11:35:00;6238;11.4;48
05.09.2017;11:45:00;6260;12.4;44
05.09.2017;11:55:00;6389;13.4;48
05.09.2017;12:05:00;6591;14.5;45
05.09.2017;12:15:00;6618;15.6;47
05.09.2017;12:25:00;6821;16.7;45
05.09.2017;12:35:00;6904;17.8;45
05.09.2017;12:45:00;6994;19.0;47
05.09.2017;12:55:00;6340;20.1;44
05.09.2017;13:05:00;7061;21.2;47
05.09.2017;13:15:00;6700;22.4;45
05.09.2017;13:25:00;7065;23.5;45
05.09.2017;13:35:00;6702;24.6;47
05.09.2017;13:45:00;7043;25.8;44
05.09.2017;13:55:00;6575;26.9;47
05.09.2017;14:05:00;6584;28.1;46
05.09.2017;14:15:00;6879;29.2;44
05.09.2017;14:25:00;7046;30.3;47
05.09.2017;14:35:00;6962;31.5;45
05.09.2017;14:45:00;6887;32.6;46
05.09.2017;14:55:00;6890;33.7;47
05.09.2017;15:05:00;5050;34.5;43
05.09.2017;15:15:00;6674;35.6;47
05.09.2017;15:25:00;6413;36.7;46
05.09.2017;15:35:00;5645;37.6;46
05.09.2017;15:45:00;5972;38.6;46
05.09.2017;15:55:00;5887;39.6;45
05.09.2017;16:05:00;5431;40.5;46
05.09.2017;16:15:00;4806;41.3;48
05.09.2017;16:25:00;4286;42.1;45
05.09.2017;16:35:00;4557;42.7;44
05.09.2017;16:45:00;4418;43.5;47
05.09.2017;16:55:00;4257;44.2;48
05.09.2017;17:05:00;3835;44.8;48
05.09.2017;17:15:00;3605;45.4;48
05.09.2017;17:25:00;3292;46.0;48
05.09.2017;17:35:00;2923;46.5;47
05.09.2017;17:45:00;2775;46.9;47
05.09.2017;17:55:00;2267;47.3;45
05.09.2017;18:05:00;1762;47.6;44
05.09.2017;18:15:00;1617;47.9;43
05.09.2017;18:25:00;1334;48.2;43
05.09.2017;18:35:00;1143;48.3;42
05.09.2017;18:45:00;727;48.5;41
05.09.2017;18:55:00;315;48.6;40
05.09.2017;19:05:00;203;48.6;40
05.09.2017;19:15:00;280;48.6;40
05.09.2017;19:25:00;183;48.7;39
05.09.2017;19:35:00;159;48.7;39
05.09.2017;19:45:00;117;48.7;39
05.09.2017;19:55:00;94;48.7;38
05.09.2017;20:00:00;0;48.7;0
06.09.2017;07:15:00;10;0;29
06.09.2017;07:30:00;154;0;31
06.09.2017;07:40:00;170;0;31
06.09.2017;07:50:00;140;0;32
06.09.2017;08:00:00;131;0.1;32
06.09.2017;08:10:00;166;0.1;32
06.09.2017;08:20:00;267;0.1;33
06.09.2017;08:30:00;308;0.2;33
06.09.2017;08:40:00;493;0.2;33
06.09.2017;08:50:00;726;0.3;33
06.09.2017;09:00:00;734;0.5;33
06.09.2017;09:10:00;1603;0.7;34
06.09.2017;09:20:00;702;0.8;34
06.09.2017;09:30:00;1068;1.0;34
06.09.2017;09:40:00;1505;1.2;34
06.09.2017;09:50:00;1962;1.5;34
06.09.2017;10:00:00;2025;1.9;35
06.09.2017;10:10:00;3985;2.4;36
06.09.2017;10:20:00;4796;3.2;39
06.09.2017;10:30:00;3035;3.8;41
06.09.2017;10:40:00;2203;4.2;40
06.09.2017;10:50:00;2157;4.5;39
06.09.2017;11:00:00;1045;4.7;38
06.09.2017;11:10:00;1093;4.9;37
06.09.2017;11:20:00;2391;5.3;38
06.09.2017;11:30:00;2327;5.7;38
06.09.2017;11:40:00;5002;6.2;39
06.09.2017;11:50:00;3489;7.1;43
06.09.2017;12:00:00;8132;8.2;47
06.09.2017;12:10:00;4854;9.2;44
06.09.2017;12:20:00;7161;10.4;48
06.09.2017;12:30:00;4830;11.3;44
06.09.2017;12:40:00;3643;11.9;43
06.09.2017;12:50:00;2865;12.4;44
06.09.2017;13:00:00;1782;12.8;43
06.09.2017;13:10:00;1391;13.0;41
06.09.2017;13:20:00;2684;13.4;42
06.09.2017;13:30:00;4286;14.3;45
06.09.2017;13:40:00;6741;15.1;46
06.09.2017;13:50:00;5771;16.1;44
06.09.2017;14:00:00;6070;17.1;47
06.09.2017;14:10:00;3247;17.9;43
06.09.2017;14:20:00;5862;18.8;46
06.09.2017;14:30:00;2650;19.5;47
06.09.2017;14:40:00;3122;20.0;46
06.09.2017;14:50:00;3294;20.5;45
06.09.2017;15:00:00;3880;21.2;46
06.09.2017;15:10:00;4376;21.8;47
06.09.2017;15:20:00;2177;22.2;45
06.09.2017;15:30:00;2193;22.6;44
06.09.2017;15:40:00;2309;23.0;43
06.09.2017;15:50:00;6415;23.7;45
06.09.2017;16:00:00;3320;24.2;45
06.09.2017;16:10:00;2815;24.7;45
06.09.2017;16:20:00;2293;25.1;44
06.09.2017;16:30:00;2395;25.5;43
06.09.2017;16:40:00;3780;26.1;45
06.09.2017;16:50:00;4258;26.7;45
06.09.2017;17:00:00;4151;27.4;46
06.09.2017;17:10:00;3704;27.9;46
06.09.2017;17:20:00;1237;28.2;44
06.09.2017;17:30:00;1079;28.4;42
06.09.2017;17:40:00;1382;28.7;42
06.09.2017;17:50:00;1906;29.0;41
06.09.2017;18:00:00;1291;29.2;41
06.09.2017;18:10:00;1303;29.4;40
06.09.2017;18:20:00;963;29.6;39
06.09.2017;18:30:00;742;29.7;39
06.09.2017;18:40:00;675;29.8;39
06.09.2017;18:50:00;547;29.9;38
06.09.2017;19:00:00;457;30.0;38
06.09.2017;19:10:00;295;30.1;38
06.09.2017;19:20:00;248;30.1;38
06.09.2017;19:30:00;169;30.1;38
06.09.2017;19:40:00;124;30.2;37
06.09.2017;19:50:00;98;30.2;37
06.09.2017;20:00:00;0;30.2;0
07.09.2017;07:05:00;0;0;8
07.09.2017;07:20:00;166;0;30
07.09.2017;07:30:00;213;0;31
07.09.2017;07:40:00;288;0.1;31
07.09.2017;07:50:00;345;0.1;31
07.09.2017;08:00:00;343;0.2;32
07.09.2017;08:10:00;371;0.2;32
07.09.2017;08:20:00;563;0.3;32
07.09.2017;08:30:00;679;0.4;33
07.09.2017;08:40:00;675;0.5;33
07.09.2017;08:50:00;935;0.7;33
07.09.2017;09:00:00;1157;0.9;33
07.09.2017;09:10:00;1402;1.1;33
07.09.2017;09:20:00;1190;1.3;34
07.09.2017;09:30:00;1367;1.5;34
07.09.2017;09:40:00;1704;1.8;34
07.09.2017;09:50:00;1629;2.0;34
07.09.2017;10:00:00;2129;2.4;35
07.09.2017;10:10:00;2394;2.8;35
07.09.2017;10:20:00;2522;3.1;36
07.09.2017;10:30:00;2522;3.6;37
07.09.2017;10:40:00;2824;4.0;37
07.09.2017;10:50:00;3334;4.5;38
07.09.2017;11:00:00;3373;5.1;39
07.09.2017;11:10:00;4200;5.8;41
07.09.2017;11:20:00;4348;6.5;43
07.09.2017;11:30:00;2119;7.0;41
07.09.2017;11:40:00;4734;7.5;41
07.09.2017;11:50:00;2223;8.0;42
07.09.2017;12:00:00;1269;8.3;40
07.09.2017;12:10:00;1089;8.5;39
07.09.2017;12:20:00;1240;8.7;39
07.09.2017;12:30:00;1491;8.9;38
07.09.2017;12:40:00;1354;9.1;38
07.09.2017;12:50:00;1220;9.3;38
07.09.2017;13:00:00;1317;9.5;37
07.09.2017;13:10:00;1350;9.8;37
07.09.2017;13:20:00;1731;10.0;37
07.09.2017;13:30:00;2066;10.4;38
07.09.2017;13:40:00;2667;10.8;38
07.09.2017;13:50:00;4294;11.4;40
07.09.2017;14:00:00;5340;12.2;42
07.09.2017;14:10:00;4676;13.1;45
07.09.2017;14:20:00;7178;14.2;47
07.09.2017;14:30:00;5407;15.1;44
07.09.2017;14:40:00;6850;16.3;47
07.09.2017;14:50:00;7367;17.1;45
07.09.2017;15:00:00;2843;17.7;45
07.09.2017;15:10:00;5070;18.6;47
07.09.2017;15:20:00;5574;19.2;47
07.09.2017;15:30:00;6289;20.3;44
07.09.2017;15:40:00;3134;20.8;43
07.09.2017;15:50:00;5997;21.7;47
07.09.2017;16:00:00;5101;22.6;44
07.09.2017;16:10:00;4235;23.3;44
07.09.2017;16:20:00;4447;24.0;46
07.09.2017;16:30:00;4746;24.8;47
07.09.2017;16:40:00;3803;25.5;47
07.09.2017;16:50:00;4085;26.1;48
07.09.2017;17:00:00;3616;26.7;47
07.09.2017;17:10:00;3332;27.3;47
07.09.2017;17:20:00;3081;27.8;47
07.09.2017;17:30:00;2791;28.3;46
07.09.2017;17:40:00;2365;28.7;45
07.09.2017;17:50:00;2024;29.0;44
07.09.2017;18:00:00;1528;29.3;43
07.09.2017;18:10:00;1561;29.5;42
07.09.2017;18:20:00;1222;29.7;41
07.09.2017;18:30:00;1008;29.9;40
07.09.2017;18:40:00;751;30.1;40
07.09.2017;18:50:00;527;30.2;39
07.09.2017;19:00:00;421;30.2;39
07.09.2017;19:10:00;332;30.3;39
07.09.2017;19:20:00;297;30.3;38
07.09.2017;19:30:00;222;30.4;38
07.09.2017;19:40:00;164;30.4;38
07.09.2017;19:50:00;118;30.4;38
07.09.2017;20:00:00;0;30.4;4
08.09.2017;07:05:00;41;0;27
08.09.2017;07:20:00;168;0;30
08.09.2017;07:30:00;250;0;31
08.09.2017;07:40:00;362;0.1;31
08.09.2017;07:50:00;487;0.2;31
08.09.2017;08:00:00;617;0.3;32
08.09.2017;08:10:00;775;0.4;32
08.09.2017;08:20:00;918;0.5;32
08.09.2017;08:30:00;1087;0.7;33
08.09.2017;08:40:00;886;0.8;33
08.09.2017;08:50:00;1032;1.0;33
08.09.2017;09:00:00;1243;1.2;33
08.09.2017;09:10:00;1242;1.4;34
08.09.2017;09:20:00;1373;1.6;34
08.09.2017;09:30:00;1570;1.9;34
08.09.2017;09:40:00;1742;2.2;34
08.09.2017;09:50:00;2725;2.6;35
08.09.2017;10:00:00;2572;3.1;37
08.09.2017;10:10:00;2411;3.5;37
08.09.2017;10:20:00;3560;4.1;38
08.09.2017;10:30:00;3904;4.7;39
08.09.2017;10:40:00;4869;5.3;40
08.09.2017;10:50:00;4978;6.1;43
08.09.2017;11:00:00;3891;6.9;44
08.09.2017;11:10:00;5684;7.9;46
08.09.2017;11:20:00;4322;8.7;47
08.09.2017;11:30:00;4522;9.5;44
08.09.2017;11:40:00;2334;10.0;43
08.09.2017;11:50:00;4690;10.7;44
08.09.2017;12:00:00;5621;11.6;47
08.09.2017;12:10:00;6962;12.7;45
08.09.2017;12:20:00;7117;13.9;47
08.09.2017;12:30:00;7307;15.1;44
08.09.2017;12:40:00;6315;16.1;47
08.09.2017;12:50:00;6843;17.3;44
08.09.2017;13:00:00;4699;18.1;46
08.09.2017;13:10:00;3883;18.8;46
08.09.2017;13:20:00;5263;19.7;47
08.09.2017;13:30:00;5285;20.6;46
08.09.2017;13:40:00;5407;21.4;48
08.09.2017;13:50:00;6159;22.5;44
08.09.2017;14:00:00;5647;23.4;47
08.09.2017;14:10:00;6454;24.4;45
08.09.2017;14:20:00;6327;25.4;46
08.09.2017;14:30:00;6259;26.5;44
08.09.2017;14:40:00;5877;27.5;46
08.09.2017;14:50:00;4632;28.3;44
08.09.2017;15:00:00;5009;29.2;45
08.09.2017;15:10:00;5432;30.1;48
08.09.2017;15:20:00;5490;31.0;44
08.09.2017;15:30:00;4501;31.7;44
08.09.2017;15:40:00;5030;32.5;47
08.09.2017;15:50:00;4258;33.3;48
08.09.2017;16:00:00;4263;34.0;48
08.09.2017;16:10:00;3732;34.6;48
08.09.2017;16:20:00;3417;35.2;48
08.09.2017;16:30:00;3190;35.8;47
08.09.2017;16:40:00;3060;36.3;46
08.09.2017;16:50:00;3604;36.8;46
08.09.2017;17:00:00;3531;37.4;47
08.09.2017;17:10:00;2781;37.9;46
08.09.2017;17:20:00;2641;38.3;45
08.09.2017;17:30:00;2373;38.7;44
08.09.2017;17:40:00;2015;39.1;43
08.09.2017;17:50:00;1483;39.3;42
08.09.2017;18:00:00;1241;39.5;41
08.09.2017;18:10:00;1259;39.7;41
08.09.2017;18:20:00;1062;39.9;40
08.09.2017;18:30:00;835;40.1;39
08.09.2017;18:40:00;696;40.2;39
08.09.2017;18:50:00;571;40.3;39
08.09.2017;19:00:00;470;40.4;39
08.09.2017;19:10:00;381;40.4;38
08.09.2017;19:20:00;285;40.5;38
08.09.2017;19:30:00;205;40.5;38
08.09.2017;19:40:00;142;40.6;38
08.09.2017;19:50:00;103;40.6;37
08.09.2017;20:00:00;0;40.6;0
09.09.2017;07:05:00;8;0;16
09.09.2017;07:20:00;270;0;30
09.09.2017;07:30:00;377;0.1;30
09.09.2017;07:40:00;545;0.1;31
09.09.2017;07:50:00;484;0.2;31
09.09.2017;08:00:00;337;0.3;32
09.09.2017;08:10:00;289;0.3;32
09.09.2017;08:20:00;253;0.4;32
09.09.2017;08:30:00;227;0.4;32
09.09.2017;08:40:00;288;0.5;33
09.09.2017;08:50:00;241;0.5;33
09.09.2017;09:00:00;226;0.5;33
09.09.2017;09:10:00;266;0.6;33
09.09.2017;09:20:00;326;0.6;33
09.09.2017;09:30:00;683;0.7;33
09.09.2017;09:40:00;1504;0.9;33
09.09.2017;09:50:00;1972;1.2;34
09.09.2017;10:00:00;1489;1.5;34
09.09.2017;10:10:00;1106;1.7;34
09.09.2017;10:20:00;760;1.9;34
09.09.2017;10:30:00;443;1.9;34
09.09.2017;10:40:00;518;2.0;34
09.09.2017;10:50:00;498;2.1;34
09.09.2017;11:00:00;456;2.2;35
09.09.2017;11:10:00;358;2.2;35
09.09.2017;11:20:00;515;2.3;35
09.09.2017;11:30:00;822;2.4;35
09.09.2017;11:40:00;896;2.6;35
09.09.2017;11:50:00;709;2.7;35
09.09.2017;12:00:00;776;2.8;35
09.09.2017;12:10:00;1971;3.1;35
09.09.2017;12:20:00;1239;3.3;35
09.09.2017;12:30:00;1136;3.5;35
09.09.2017;12:40:00;1215;3.7;35
09.09.2017;12:50:00;1079;3.9;35
09.09.2017;13:00:00;1108;4.0;35
09.09.2017;13:10:00;861;4.2;35
09.09.2017;13:20:00;1292;4.4;35
09.09.2017;13:30:00;1046;4.6;35
09.09.2017;13:40:00;2124;4.9;35
09.09.2017;13:50:00;1278;5.2;35
09.09.2017;14:00:00;1098;5.3;36
09.09.2017;14:10:00;1137;5.5;36
09.09.2017;14:20:00;1136;5.7;36
09.09.2017;14:30:00;1168;5.9;36
09.09.2017;14:40:00;1012;6.1;36
09.09.2017;14:50:00;812;6.2;36
09.09.2017;15:00:00;917;6.4;36
09.09.2017;15:10:00;818;6.5;36
09.09.2017;15:20:00;910;6.6;36
09.09.2017;15:30:00;799;6.8;36
09.09.2017;15:40:00;903;6.9;36
09.09.2017;15:50:00;812;7.1;36
09.09.2017;16:00:00;781;7.2;36
09.09.2017;16:10:00;776;7.3;36
09.09.2017;16:20:00;515;7.4;36
09.09.2017;16:30:00;848;7.5;35
09.09.2017;16:40:00;719;7.7;35
09.09.2017;16:50:00;748;7.8;35
09.09.2017;17:00:00;647;7.9;35
09.09.2017;17:10:00;710;8.0;35
09.09.2017;17:20:00;625;8.1;35
09.09.2017;17:30:00;517;8.2;35
09.09.2017;17:40:00;496;8.3;35
09.09.2017;17:50:00;414;8.4;35
09.09.2017;18:00:00;384;8.4;35
09.09.2017;18:10:00;412;8.5;35
09.09.2017;18:20:00;341;8.6;35
09.09.2017;18:30:00;343;8.6;35
09.09.2017;18:40:00;306;8.7;35
09.09.2017;18:50:00;283;8.7;35
09.09.2017;19:00:00;258;8.8;35
09.09.2017;19:10:00;217;8.8;35
09.09.2017;19:20:00;139;8.8;35
09.09.2017;19:30:00;113;8.8;35
09.09.2017;20:00:00;0;8.9;0
10.09.2017;07:20:00;0;0;4
10.09.2017;07:35:00;160;0;29
10.09.2017;07:45:00;198;0;30
10.09.2017;07:55:00;231;0.1;30
10.09.2017;08:05:00;244;0.1;31
10.09.2017;08:15:00;204;0.1;31
10.09.2017;08:25:00;217;0.2;31
10.09.2017;08:35:00;256;0.2;32
10.09.2017;08:45:00;269;0.2;32
10.09.2017;08:55:00;293;0.3;32
10.09.2017;09:05:00;379;0.4;32
10.09.2017;09:15:00;432;0.4;32
10.09.2017;09:25:00;576;0.5;33
10.09.2017;09:35:00;687;0.6;33
10.09.2017;09:45:00;1047;0.8;33
10.09.2017;09:55:00;1206;1.0;33
10.09.2017;10:05:00;1211;1.2;33
10.09.2017;10:15:00;1343;1.4;33
10.09.2017;10:25:00;1259;1.6;34
10.09.2017;10:35:00;1261;1.8;34
10.09.2017;10:45:00;1804;2.1;34
10.09.2017;10:55:00;1824;2.4;34
10.09.2017;11:05:00;2060;2.7;34
10.09.2017;11:15:00;2583;3.1;35
10.09.2017;11:25:00;2913;3.6;36
10.09.2017;11:35:00;3593;4.1;37
10.09.2017;11:45:00;3200;4.7;39
10.09.2017;11:55:00;3431;5.3;39
10.09.2017;12:05:00;4591;6.0;41
10.09.2017;12:15:00;5785;6.9;43
10.09.2017;12:25:00;6435;7.9;47
10.09.2017;12:35:00;2660;8.6;46
10.09.2017;12:45:00;1671;8.9;43
10.09.2017;12:55:00;2763;9.3;42
10.09.2017;13:05:00;7461;10.2;45
10.09.2017;13:15:00;2423;10.9;45
10.09.2017;13:25:00;3293;11.3;44
10.09.2017;13:35:00;3480;11.8;44
10.09.2017;13:45:00;2499;12.3;43
10.09.2017;13:55:00;2756;12.7;43
10.09.2017;14:05:00;3051;13.2;43
10.09.2017;14:15:00;2979;13.7;43
10.09.2017;14:25:00;2723;14.2;42
10.09.2017;14:35:00;2479;14.6;42
10.09.2017;14:45:00;2493;15.0;42
10.09.2017;14:55:00;2702;15.5;42
10.09.2017;15:05:00;2367;15.9;41
10.09.2017;15:15:00;2165;16.2;41
10.09.2017;15:25:00;2235;16.6;40
10.09.2017;15:35:00;2442;17.0;40
10.09.2017;15:45:00;2727;17.4;41
10.09.2017;15:55:00;2429;17.8;41
10.09.2017;16:05:00;2123;18.2;40
10.09.2017;16:15:00;1943;18.5;40
10.09.2017;16:25:00;1649;18.8;39
10.09.2017;16:35:00;1458;19.0;39
10.09.2017;16:45:00;1555;19.3;39
10.09.2017;16:55:00;1443;19.5;38
10.09.2017;17:05:00;1097;19.7;38
10.09.2017;17:15:00;953;19.9;37
10.09.2017;17:25:00;995;20.1;37
10.09.2017;17:35:00;922;20.2;37
10.09.2017;17:45:00;942;20.4;37
10.09.2017;17:55:00;1004;20.5;37
10.09.2017;18:05:00;1045;20.7;37
10.09.2017;18:15:00;603;20.8;37
10.09.2017;18:25:00;434;20.9;36
10.09.2017;18:35:00;501;21.0;36
10.09.2017;18:45:00;371;21.1;36
10.09.2017;18:55:00;324;21.1;36
10.09.2017;19:05:00;319;21.2;36
10.09.2017;19:15:00;340;21.2;36
10.09.2017;19:25:00;269;21.3;36
10.09.2017;19:35:00;158;21.3;36
10.09.2017;19:45:00;110;21.3;36
10.09.2017;20:00:00;0;21.3;0
11.09.2017;07:05:00;42;0;27
11.09.2017;07:20:00;209;0;29
11.09.2017;07:30:00;263;0;30
11.09.2017;07:40:00;327;0.1;30
11.09.2017;07:50:00;461;0.2;31
11.09.2017;08:00:00;579;0.2;31
11.09.2017;08:10:00;605;0.3;31
11.09.2017;08:20:00;634;0.4;32
11.09.2017;08:30:00;498;0.5;32
11.09.2017;08:40:00;622;0.6;32
11.09.2017;08:50:00;799;0.8;32
11.09.2017;09:00:00;826;0.9;32
11.09.2017;09:10:00;731;1.0;33
11.09.2017;09:20:00;1032;1.2;33
11.09.2017;09:30:00;2122;1.5;33
11.09.2017;09:40:00;2071;1.8;33
11.09.2017;09:50:00;1991;2.1;34
11.09.2017;10:00:00;4191;2.7;36
11.09.2017;10:10:00;2720;3.3;37
11.09.2017;10:20:00;2134;3.7;37
11.09.2017;10:30:00;1903;4.1;37
11.09.2017;10:40:00;1815;4.4;37
11.09.2017;10:50:00;4608;4.9;38
11.09.2017;11:00:00;6327;5.8;41
11.09.2017;11:10:00;6668;6.9;45
11.09.2017;11:20:00;5669;7.8;46
11.09.2017;11:30:00;7760;9.0;44
11.09.2017;11:40:00;7403;10.2;46
11.09.2017;11:50:00;2752;10.7;45
11.09.2017;12:00:00;6249;11.5;46
11.09.2017;12:10:00;8495;12.8;45
11.09.2017;12:20:00;1524;13.1;41
11.09.2017;12:30:00;1065;13.3;40
11.09.2017;12:40:00;3100;13.7;39
11.09.2017;12:50:00;2607;14.1;41
11.09.2017;13:00:00;2236;14.5;40
11.09.2017;13:10:00;1414;14.8;40
11.09.2017;13:20:00;1691;15.0;39
11.09.2017;13:30:00;2562;15.4;39
11.09.2017;13:40:00;2137;16.0;41
11.09.2017;13:50:00;545;16.1;39
11.09.2017;14:00:00;869;16.3;38
11.09.2017;14:10:00;765;16.4;38
11.09.2017;14:20:00;716;16.5;37
11.09.2017;14:30:00;867;16.7;37
11.09.2017;14:40:00;1079;16.8;37
11.09.2017;14:50:00;427;16.9;37
11.09.2017;15:00:00;368;17.0;37
11.09.2017;15:10:00;356;17.1;36
11.09.2017;15:20:00;490;17.1;36
11.09.2017;15:30:00;807;17.2;36
11.09.2017;15:40:00;998;17.4;36
11.09.2017;15:50:00;1692;17.6;36
11.09.2017;16:00:00;1746;17.9;36
11.09.2017;16:10:00;1876;18.2;36
11.09.2017;16:20:00;1778;18.5;36
11.09.2017;16:30:00;1738;18.8;36
11.09.2017;16:40:00;1780;19.1;36
11.09.2017;16:50:00;1633;19.4;37
11.09.2017;17:00:00;1641;19.6;37
11.09.2017;17:10:00;1718;19.9;37
11.09.2017;17:20:00;955;20.1;36
11.09.2017;17:30:00;360;20.2;36
11.09.2017;17:40:00;224;20.2;36
11.09.2017;17:50:00;564;20.3;36
11.09.2017;18:00:00;1295;20.5;36
11.09.2017;18:10:00;1133;20.7;36
11.09.2017;18:20:00;754;20.8;36
11.09.2017;18:30:00;251;20.9;36
11.09.2017;18:40:00;256;20.9;36
11.09.2017;18:50:00;284;21.0;35
11.09.2017;19:00:00;232;21.0;35
11.09.2017;19:10:00;314;21.1;35
11.09.2017;19:20:00;317;21.1;35
11.09.2017;19:30:00;184;21.2;35
11.09.2017;19:40:00;133;21.2;35
11.09.2017;19:50:00;90;21.2;35
11.09.2017;20:00:00;0;21.2;0
12.09.2017;07:15:00;0;0;5
12.09.2017;07:30:00;190;0;28
12.09.2017;07:40:00;296;0;29
12.09.2017;07:50:00;339;0.1;30
12.09.2017;08:00:00;421;0.1;30
12.09.2017;08:10:00;351;0.2;31
12.09.2017;08:20:00;448;0.3;31
12.09.2017;08:30:00;762;0.4;31
12.09.2017;08:40:00;1271;0.6;32
12.09.2017;08:50:00;1483;0.8;32
12.09.2017;09:00:00;1523;1.1;32
12.09.2017;09:10:00;1069;1.2;32
12.09.2017;09:20:00;895;1.4;33
12.09.2017;09:30:00;1455;1.6;33
12.09.2017;09:40:00;1671;1.9;33
12.09.2017;09:50:00;1964;2.2;33
12.09.2017;10:00:00;2235;2.5;34
12.09.2017;10:10:00;2064;2.8;34
12.09.2017;10:20:00;5233;3.5;36
12.09.2017;10:30:00;5903;4.4;40
12.09.2017;10:40:00;3336;5.0;41
12.09.2017;10:50:00;3021;5.5;40
12.09.2017;11:00:00;4069;6.1;41
12.09.2017;11:10:00;2372;6.6;41
12.09.2017;11:20:00;4314;7.2;41
12.09.2017;11:30:00;2860;8.0;44
12.09.2017;11:40:00;2093;8.4;41
12.09.2017;11:50:00;950;8.6;39
12.09.2017;12:00:00;5125;9.2;40
12.09.2017;12:10:00;3982;9.9;43
12.09.2017;12:20:00;981;10.3;42
12.09.2017;12:30:00;1197;10.5;40
12.09.2017;12:40:00;1800;10.7;39
12.09.2017;12:50:00;2302;11.0;39
12.09.2017;13:00:00;5907;11.8;41
12.09.2017;13:10:00;3292;12.4;42
12.09.2017;13:20:00;4317;13.2;44
12.09.2017;13:30:00;7292;14.4;47
12.09.2017;13:40:00;7274;15.7;45
12.09.2017;13:50:00;7710;16.9;44
12.09.2017;14:00:00;1689;17.6;44
12.09.2017;14:10:00;3111;18.0;42
12.09.2017;14:20:00;2092;18.5;43
12.09.2017;14:30:00;3681;19.0;43
12.09.2017;14:40:00;1039;19.2;41
12.09.2017;14:50:00;1689;19.4;40
12.09.2017;15:00:00;2465;19.8;40
12.09.2017;15:10:00;7423;21.0;46
12.09.2017;15:20:00;7050;22.1;44
12.09.2017;15:30:00;6790;23.3;47
12.09.2017;15:40:00;3107;23.9;43
12.09.2017;15:50:00;1643;24.2;41
12.09.2017;16:00:00;677;24.3;40
12.09.2017;16:10:00;2804;24.6;39
12.09.2017;16:20:00;2191;25.0;40
12.09.2017;16:30:00;3009;25.5;41
12.09.2017;16:40:00;2397;26.0;41
12.09.2017;16:50:00;3557;26.6;42
12.09.2017;17:00:00;3931;27.2;44
12.09.2017;17:10:00;3388;27.8;44
12.09.2017;17:20:00;2876;28.3;43
12.09.2017;17:30:00;2819;28.8;43
12.09.2017;17:40:00;2344;29.2;43
12.09.2017;17:50:00;2501;29.6;42
12.09.2017;18:00:00;1303;29.9;41
12.09.2017;18:10:00;980;30.0;40
12.09.2017;18:20:00;895;30.2;39
12.09.2017;18:30:00;387;30.3;38
12.09.2017;18:40:00;218;30.3;38
12.09.2017;18:50:00;370;30.4;38
12.09.2017;19:00:00;338;30.4;37
12.09.2017;19:10:00;342;30.5;37
12.09.2017;19:20:00;173;30.5;37
12.09.2017;19:30:00;101;30.5;37
12.09.2017;19:40:00;92;30.5;36
12.09.2017;20:00:00;0;30.5;0
13.09.2017;07:05:00;0;0;8
13.09.2017;07:20:00;188;0;29
13.09.2017;07:30:00;267;0;30
13.09.2017;07:40:00;381;0.1;30
13.09.2017;07:50:00;409;0.2;31
13.09.2017;08:00:00;541;0.2;31
13.09.2017;08:10:00;573;0.3;31
13.09.2017;08:20:00;765;0.4;31
13.09.2017;08:30:00;1122;0.6;32
13.09.2017;08:40:00;982;0.8;32
13.09.2017;08:50:00;861;0.9;32
13.09.2017;09:00:00;1097;1.1;32
13.09.2017;09:10:00;1189;1.3;33
13.09.2017;09:20:00;1654;1.5;33
13.09.2017;09:30:00;1693;1.8;33
13.09.2017;09:40:00;2064;2.1;33
13.09.2017;09:50:00;2115;2.5;34
13.09.2017;10:00:00;4269;3.1;36
13.09.2017;10:10:00;5226;3.9;39
13.09.2017;10:20:00;2766;4.5;39
13.09.2017;10:30:00;1728;4.8;38
13.09.2017;10:40:00;3211;5.3;39
13.09.2017;10:50:00;2949;5.7;39
13.09.2017;11:00:00;2931;6.3;40
13.09.2017;11:10:00;1094;6.6;38
13.09.2017;11:20:00;1444;6.8;37
13.09.2017;11:30:00;2691;7.1;37
13.09.2017;11:40:00;2969;7.6;38
13.09.2017;11:50:00;2308;8.0;39
13.09.2017;12:00:00;2076;8.3;38
13.09.2017;12:10:00;2226;8.7;38
13.09.2017;12:20:00;1538;9.0;38
13.09.2017;12:30:00;1758;9.3;38
13.09.2017;12:40:00;1167;9.5;37
13.09.2017;12:50:00;1294;9.7;37
13.09.2017;13:00:00;1258;9.9;36
13.09.2017;13:10:00;1374;10.1;36
13.09.2017;13:20:00;1852;10.4;36
13.09.2017;13:30:00;1836;10.8;37
13.09.2017;13:40:00;2626;11.2;38
13.09.2017;13:50:00;2409;11.6;38
13.09.2017;14:00:00;3108;12.1;39
13.09.2017;14:10:00;2824;12.6;39
13.09.2017;14:20:00;2606;13.0;39
13.09.2017;14:30:00;3073;13.5;40
13.09.2017;14:40:00;2302;13.9;39
13.09.2017;14:50:00;2399;14.3;39
13.09.2017;15:00:00;2309;14.6;39
13.09.2017;15:10:00;2092;15.0;39
13.09.2017;15:20:00;1086;15.2;38
13.09.2017;15:30:00;1144;15.4;37
13.09.2017;15:40:00;955;15.5;37
13.09.2017;15:50:00;990;15.7;37
13.09.2017;16:00:00;660;15.8;36
13.09.2017;16:10:00;776;16.0;36
13.09.2017;16:20:00;1054;16.1;36
13.09.2017;16:30:00;680;16.2;36
13.09.2017;16:40:00;531;16.3;36
13.09.2017;16:50:00;488;16.4;36
13.09.2017;17:00:00;478;16.5;36
13.09.2017;17:10:00;430;16.6;36
13.09.2017;17:20:00;277;16.6;35
13.09.2017;17:30:00;331;16.7;35
13.09.2017;17:40:00;793;16.8;35
13.09.2017;17:50:00;746;16.9;35
13.09.2017;18:00:00;770;17.0;35
13.09.2017;18:10:00;813;17.2;35
13.09.2017;18:20:00;503;17.3;35
13.09.2017;18:30:00;509;17.3;35
13.09.2017;18:40:00;379;17.4;35
13.09.2017;18:50:00;289;17.5;35
13.09.2017;19:00:00;270;17.5;35
13.09.2017;19:10:00;223;17.5;35
13.09.2017;19:20:00;167;17.6;35
13.09.2017;19:30:00;121;17.6;35
13.09.2017;19:40:00;102;17.6;35
13.09.2017;20:00:00;0;17.6;0
14.09.2017;07:05:00;0;0;4
14.09.2017;07:20:00;148;0;29
14.09.2017;07:30:00;180;0;30
14.09.2017;07:40:00;207;0;30
14.09.2017;07:50:00;233;0.1;31
14.09.2017;08:00:00;265;0.1;31
14.09.2017;08:10:00;311;0.2;31
14.09.2017;08:20:00;465;0.2;31
14.09.2017;08:30:00;1139;0.4;32
14.09.2017;08:40:00;1672;0.6;32
14.09.2017;08:50:00;1814;0.9;32
14.09.2017;09:00:00;2656;1.3;33
14.09.2017;09:10:00;2094;1.7;34
14.09.2017;09:20:00;1077;1.9;33
14.09.2017;09:30:00;2563;2.2;34
14.09.2017;09:40:00;2565;2.8;36
14.09.2017;09:50:00;978;2.9;35
14.09.2017;10:00:00;632;3.0;35
14.09.2017;10:10:00;611;3.1;35
14.09.2017;10:20:00;449;3.2;35
14.09.2017;10:30:00;456;3.3;35
14.09.2017;10:40:00;529;3.4;35
14.09.2017;10:50:00;1019;3.5;35
14.09.2017;11:00:00;736;3.8;35
14.09.2017;11:10:00;966;3.9;35
14.09.2017;11:20:00;514;4.0;35
14.09.2017;11:30:00;577;4.1;35
14.09.2017;11:40:00;593;4.2;35
14.09.2017;11:50:00;569;4.3;34
14.09.2017;12:00:00;493;4.4;34
14.09.2017;12:10:00;872;4.5;34
14.09.2017;12:20:00;738;4.6;34
14.09.2017;12:30:00;591;4.7;34
14.09.2017;12:40:00;622;4.8;34
14.09.2017;12:50:00;545;4.9;34
14.09.2017;13:00:00;516;5.0;34
14.09.2017;13:10:00;540;5.1;34
14.09.2017;13:20:00;471;5.2;34
14.09.2017;13:30:00;692;5.3;34
14.09.2017;13:40:00;559;5.4;34
14.09.2017;13:50:00;599;5.5;34
14.09.2017;14:00:00;428;5.6;34
14.09.2017;14:10:00;694;5.7;34
14.09.2017;14:20:00;845;5.8;34
14.09.2017;14:30:00;1154;6.0;34
14.09.2017;14:40:00;1526;6.2;34
14.09.2017;14:50:00;1027;6.4;34
14.09.2017;15:00:00;1707;6.6;34
14.09.2017;15:10:00;2028;7.0;35
14.09.2017;15:20:00;676;7.1;35
14.09.2017;15:30:00;1264;7.3;35
14.09.2017;15:40:00;1342;7.5;35
14.09.2017;15:50:00;1468;7.8;35
14.09.2017;16:00:00;3013;8.2;35
14.09.2017;16:10:00;1833;8.5;36
14.09.2017;16:20:00;1293;8.8;36
14.09.2017;16:30:00;1709;9.0;36
14.09.2017;16:40:00;3404;9.5;36
14.09.2017;16:50:00;2453;9.9;38
14.09.2017;17:00:00;1771;10.2;37
14.09.2017;17:10:00;3055;10.7;38
14.09.2017;17:20:00;3288;11.2;39
14.09.2017;17:30:00;3089;11.7;40
14.09.2017;17:40:00;2800;12.2;40
14.09.2017;17:50:00;2403;12.6;40
14.09.2017;18:00:00;1791;12.9;39
14.09.2017;18:10:00;1382;13.2;38
14.09.2017;18:20:00;1118;13.4;38
14.09.2017;18:30:00;542;13.5;37
14.09.2017;18:40:00;437;13.5;37
14.09.2017;18:50:00;300;13.6;37
14.09.2017;19:00:00;255;13.6;36
14.09.2017;19:10:00;178;13.7;36
14.09.2017;19:20:00;198;13.7;36
14.09.2017;19:30:00;147;13.7;36
14.09.2017;19:40:00;108;13.8;36
14.09.2017;20:00:00;0;13.8;0
15.09.2017;07:05:00;0;0;2
15.09.2017;07:20:00;163;0;28
15.09.2017;07:30:00;202;0;29
15.09.2017;07:40:00;242;0;30
15.09.2017;07:50:00;277;0.1;30
15.09.2017;08:00:00;320;0.1;31
15.09.2017;08:10:00;379;0.2;31
15.09.2017;08:20:00;491;0.3;31
15.09.2017;08:30:00;1169;0.4;31
15.09.2017;08:40:00;1521;0.7;32
15.09.2017;08:50:00;1862;1.0;32
15.09.2017;09:00:00;2204;1.3;32
15.09.2017;09:10:00;2487;1.7;33
15.09.2017;09:20:00;2770;2.2;34
15.09.2017;09:30:00;3130;2.7;35
15.09.2017;09:40:00;3488;3.2;36
15.09.2017;09:50:00;3818;3.8;38
15.09.2017;10:00:00;4163;4.5;39
15.09.2017;10:10:00;4513;5.2;41
15.09.2017;10:20:00;4792;6.0;42
15.09.2017;10:30:00;5053;6.8;43
15.09.2017;10:40:00;5321;7.7;45
15.09.2017;10:50:00;5531;8.6;46
15.09.2017;11:00:00;5749;9.6;47
15.09.2017;11:10:00;6018;10.5;47
15.09.2017;11:20:00;6286;11.6;45
15.09.2017;11:30:00;3266;12.4;46
15.09.2017;11:40:00;2418;12.8;44
15.09.2017;11:50:00;5703;13.8;47
15.09.2017;12:00:00;3019;14.3;46
15.09.2017;12:10:00;3946;15.0;46
15.09.2017;12:20:00;3332;15.6;46
15.09.2017;12:30:00;2720;16.0;44
15.09.2017;12:40:00;2338;16.4;43
15.09.2017;12:50:00;2203;16.8;42
15.09.2017;13:00:00;2595;17.2;42
15.09.2017;13:10:00;2275;17.6;41
15.09.2017;13:20:00;4209;18.1;42
15.09.2017;13:30:00;8819;19.1;46
15.09.2017;13:40:00;1926;19.8;42
15.09.2017;13:50:00;2229;20.1;41
15.09.2017;14:00:00;2032;20.5;41
15.09.2017;14:10:00;5273;21.2;42
15.09.2017;14:20:00;2559;21.7;43
15.09.2017;14:30:00;1863;22.0;41
15.09.2017;14:40:00;3780;22.6;42
15.09.2017;14:50:00;4878;23.3;45
15.09.2017;15:00:00;5293;24.1;45
15.09.2017;15:10:00;6544;25.1;47
15.09.2017;15:20:00;3691;25.8;42
15.09.2017;15:30:00;3863;26.5;44
15.09.2017;15:40:00;6185;27.4;46
15.09.2017;15:50:00;5643;28.4;48
15.09.2017;16:00:00;5519;29.2;44
15.09.2017;16:10:00;4818;30.1;46
15.09.2017;16:20:00;5051;30.9;47
15.09.2017;16:30:00;4202;31.6;48
15.09.2017;16:40:00;3648;32.2;47
15.09.2017;16:50:00;3844;32.9;47
15.09.2017;17:00:00;3095;33.4;46
15.09.2017;17:10:00;2879;33.9;46
15.09.2017;17:20:00;3196;34.4;45
15.09.2017;17:30:00;3004;34.9;45
15.09.2017;17:40:00;2672;35.3;44
15.09.2017;17:50:00;1604;35.7;43
15.09.2017;18:00:00;1783;36.0;42
15.09.2017;18:10:00;1223;36.2;41
15.09.2017;18:20:00;790;36.3;40
15.09.2017;18:30:00;721;36.4;39
15.09.2017;18:40:00;622;36.5;39
15.09.2017;18:50:00;498;36.6;38
15.09.2017;19:00:00;327;36.7;38
15.09.2017;19:10:00;354;36.7;38
15.09.2017;19:20:00;191;36.8;37
15.09.2017;19:30:00;94;36.8;37
15.09.2017;19:40:00;0;36.8;37
15.09.2017;20:00:00;0;36.8;0
16.09.2017;07:15:00;36;0;17
16.09.2017;07:30:00;237;0;29
16.09.2017;07:40:00;352;0.1;30
16.09.2017;07:50:00;447;0.1;30
