Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.09.2017;08:00:00;495;0.2;30
16.09.2017;08:10:00;644;0.3;31
16.09.2017;08:20:00;723;0.4;31
16.09.2017;08:30:00;1100;0.6;31
16.09.2017;08:40:00;1155;0.8;32
16.09.2017;08:50:00;1263;1.0;32
16.09.2017;09:00:00;1326;1.2;32
16.09.2017;09:10:00;1916;1.5;32
16.09.2017;09:20:00;3132;2.0;33
16.09.2017;09:30:00;3820;2.6;35
16.09.2017;09:40:00;4283;3.3;38
16.09.2017;09:50:00;4725;4.0;39
16.09.2017;10:00:00;4652;4.8;41
16.09.2017;10:10:00;4631;5.6;42
16.09.2017;10:20:00;4630;6.3;43
16.09.2017;10:30:00;4899;7.1;44
16.09.2017;10:40:00;5307;8.0;45
16.09.2017;10:50:00;5377;8.9;47
16.09.2017;11:00:00;5600;9.8;48
16.09.2017;11:10:00;5708;10.7;48
16.09.2017;11:20:00;5943;11.7;44
16.09.2017;11:30:00;6192;12.7;47
16.09.2017;11:40:00;6490;13.8;44
16.09.2017;11:50:00;3428;14.4;43
16.09.2017;12:00:00;3636;15.0;44
16.09.2017;12:10:00;3288;15.6;44
16.09.2017;12:20:00;3489;16.1;44
16.09.2017;12:30:00;3262;16.8;45
16.09.2017;12:40:00;6898;17.8;47
16.09.2017;12:50:00;2404;18.3;42
16.09.2017;13:00:00;3160;18.8;42
16.09.2017;13:10:00;7356;19.6;44
16.09.2017;13:20:00;3331;20.3;46
16.09.2017;13:30:00;2728;20.9;46
16.09.2017;13:40:00;4680;21.5;45
16.09.2017;13:50:00;7486;22.9;44
16.09.2017;14:00:00;7443;23.9;47
16.09.2017;14:10:00;6989;25.2;45
16.09.2017;14:20:00;8042;26.5;45
16.09.2017;14:30:00;5948;27.5;46
16.09.2017;14:40:00;7024;28.6;45
16.09.2017;14:50:00;6561;29.7;47
16.09.2017;15:00:00;4444;30.6;44
16.09.2017;15:10:00;7142;31.8;45
16.09.2017;15:20:00;7493;33.0;47
16.09.2017;15:30:00;3152;33.4;42
16.09.2017;15:40:00;2034;33.7;42
16.09.2017;15:50:00;6725;34.6;45
16.09.2017;16:00:00;5490;35.5;48
16.09.2017;16:10:00;5095;36.4;44
16.09.2017;16:20:00;3450;37.1;44
16.09.2017;16:30:00;732;37.2;42
16.09.2017;16:40:00;1024;37.4;41
16.09.2017;16:50:00;978;37.5;40
16.09.2017;17:00:00;1615;37.8;40
16.09.2017;17:10:00;1525;38.0;39
16.09.2017;17:20:00;1429;38.3;39
16.09.2017;17:30:00;1519;38.5;39
16.09.2017;17:40:00;1086;38.7;38
16.09.2017;17:50:00;1014;38.9;38
16.09.2017;18:00:00;531;39.0;38
16.09.2017;18:10:00;383;39.0;38
16.09.2017;18:20:00;316;39.1;37
16.09.2017;18:30:00;252;39.1;37
16.09.2017;18:40:00;166;39.2;37
16.09.2017;18:50:00;94;39.2;36
16.09.2017;19:00:00;91;39.2;36
16.09.2017;20:00:00;0;39.2;0
17.09.2017;07:15:00;0;0;6
17.09.2017;07:30:00;184;0;29
17.09.2017;07:40:00;300;0;29
17.09.2017;07:50:00;471;0.1;30
17.09.2017;08:00:00;604;0.2;30
17.09.2017;08:10:00;650;0.3;31
17.09.2017;08:20:00;893;0.4;31
17.09.2017;08:30:00;1050;0.6;31
17.09.2017;08:40:00;1260;0.8;32
17.09.2017;08:50:00;1731;1.1;32
17.09.2017;09:00:00;1830;1.4;32
17.09.2017;09:10:00;1131;1.6;32
17.09.2017;09:20:00;1327;1.8;33
17.09.2017;09:30:00;2895;2.2;33
17.09.2017;09:40:00;2181;2.6;34
17.09.2017;09:50:00;2316;3.0;34
17.09.2017;10:00:00;1977;3.3;35
17.09.2017;10:10:00;2560;3.7;35
17.09.2017;10:20:00;2464;4.1;35
17.09.2017;10:30:00;4862;4.8;38
17.09.2017;10:40:00;5797;5.6;40
17.09.2017;10:50:00;2684;6.4;42
17.09.2017;11:00:00;3393;7.1;43
17.09.2017;11:10:00;2586;7.6;41
17.09.2017;11:20:00;2199;8.0;40
17.09.2017;11:30:00;4455;8.5;40
17.09.2017;11:40:00;8047;9.6;46
17.09.2017;11:50:00;3716;10.6;44
17.09.2017;12:00:00;7243;11.5;44
17.09.2017;12:10:00;3338;12.1;45
17.09.2017;12:20:00;5500;12.8;44
17.09.2017;12:30:00;7695;13.9;47
17.09.2017;12:40:00;7110;14.7;43
17.09.2017;12:50:00;7520;16.0;46
17.09.2017;13:00:00;7160;17.2;46
17.09.2017;13:10:00;7381;18.4;44
17.09.2017;13:20:00;4853;19.2;45
17.09.2017;13:30:00;7873;20.3;47
17.09.2017;13:40:00;8228;21.6;47
17.09.2017;13:50:00;2463;22.4;42
17.09.2017;14:00:00;2428;23.1;44
17.09.2017;14:10:00;4105;23.7;44
17.09.2017;14:20:00;1943;24.2;44
17.09.2017;14:30:00;5804;24.8;45
17.09.2017;14:40:00;1613;25.5;42
17.09.2017;14:50:00;1787;25.8;41
17.09.2017;15:00:00;5604;26.7;44
17.09.2017;15:10:00;5943;27.8;45
17.09.2017;15:20:00;3394;28.7;46
17.09.2017;15:30:00;2750;29.1;44
17.09.2017;15:40:00;1684;29.4;43
17.09.2017;15:50:00;2272;29.8;42
17.09.2017;16:00:00;1836;30.3;43
17.09.2017;16:10:00;1260;30.5;41
17.09.2017;16:20:00;838;30.7;40
17.09.2017;16:30:00;852;30.8;39
17.09.2017;16:40:00;655;31.0;38
17.09.2017;16:50:00;431;31.0;38
17.09.2017;17:00:00;582;31.1;38
17.09.2017;17:10:00;462;31.2;37
17.09.2017;17:20:00;1043;31.3;37
17.09.2017;17:30:00;2265;31.7;37
17.09.2017;17:40:00;931;31.9;37
17.09.2017;17:50:00;600;32.0;37
17.09.2017;18:00:00;788;32.1;37
17.09.2017;18:10:00;372;32.2;36
17.09.2017;18:20:00;358;32.3;36
17.09.2017;18:30:00;372;32.3;36
17.09.2017;18:40:00;347;32.4;36
17.09.2017;18:50:00;277;32.4;36
17.09.2017;19:00:00;244;32.5;36
17.09.2017;19:10:00;205;32.5;35
17.09.2017;19:20:00;125;32.5;35
17.09.2017;19:30:00;47;32.5;20
17.09.2017;20:00:00;0;32.5;0
18.09.2017;07:15:00;0;0;11
18.09.2017;07:30:00;157;0;28
18.09.2017;07:40:00;147;0;29
18.09.2017;07:50:00;195;0;30
18.09.2017;08:00:00;224;0.1;30
18.09.2017;08:10:00;291;0.1;30
18.09.2017;08:20:00;678;0.2;31
18.09.2017;08:30:00;1105;0.4;31
18.09.2017;08:40:00;1083;0.6;31
18.09.2017;08:50:00;1146;0.8;32
18.09.2017;09:00:00;1643;1.0;32
18.09.2017;09:10:00;1633;1.3;32
18.09.2017;09:20:00;1190;1.5;33
18.09.2017;09:30:00;1172;1.7;33
18.09.2017;09:40:00;2226;2.0;33
18.09.2017;09:50:00;3700;2.6;35
18.09.2017;10:00:00;3457;3.3;36
18.09.2017;10:10:00;2927;3.7;37
18.09.2017;10:20:00;3630;4.2;38
18.09.2017;10:30:00;1896;4.6;38
18.09.2017;10:40:00;1532;4.9;37
18.09.2017;10:50:00;4269;5.3;37
18.09.2017;11:00:00;5076;6.2;41
18.09.2017;11:10:00;5301;7.2;44
18.09.2017;11:20:00;6602;8.2;46
18.09.2017;11:30:00;4514;9.2;47
18.09.2017;11:40:00;6816;10.3;44
18.09.2017;11:50:00;6690;11.4;47
18.09.2017;12:00:00;1566;12.0;42
18.09.2017;12:10:00;4975;12.5;41
18.09.2017;12:20:00;7340;13.7;47
18.09.2017;12:30:00;7614;14.9;44
18.09.2017;12:40:00;7877;16.1;46
18.09.2017;12:50:00;5081;17.3;46
18.09.2017;13:00:00;2867;18.0;47
18.09.2017;13:10:00;1825;18.6;46
18.09.2017;13:20:00;786;18.7;43
18.09.2017;13:30:00;1656;19.0;42
18.09.2017;13:40:00;2865;19.4;41
18.09.2017;13:50:00;3021;19.9;42
18.09.2017;14:00:00;2481;20.3;42
18.09.2017;14:10:00;2655;20.7;42
18.09.2017;14:20:00;3389;21.3;42
18.09.2017;14:30:00;4781;21.9;43
18.09.2017;14:40:00;6221;22.9;46
18.09.2017;14:50:00;4191;23.7;47
18.09.2017;15:00:00;4228;24.5;47
18.09.2017;15:10:00;3351;25.0;46
18.09.2017;15:20:00;3052;25.5;45
18.09.2017;15:30:00;3370;26.1;45
18.09.2017;15:40:00;5049;26.8;46
18.09.2017;15:50:00;2675;27.3;45
18.09.2017;16:00:00;5471;28.1;46
18.09.2017;16:10:00;4086;28.7;46
18.09.2017;16:20:00;2476;29.1;45
18.09.2017;16:30:00;1928;29.5;43
18.09.2017;16:40:00;2592;29.9;42
18.09.2017;16:50:00;2011;30.2;42
18.09.2017;17:00:00;2325;30.6;42
18.09.2017;17:10:00;2202;30.9;41
18.09.2017;17:20:00;3231;31.5;42
18.09.2017;17:30:00;1891;31.9;42
18.09.2017;17:40:00;953;32.1;40
18.09.2017;17:50:00;880;32.3;39
18.09.2017;18:00:00;1023;32.4;38
18.09.2017;18:10:00;688;32.6;38
18.09.2017;18:20:00;480;32.7;38
18.09.2017;18:30:00;537;32.7;37
18.09.2017;18:40:00;411;32.8;37
18.09.2017;18:50:00;362;32.9;37
18.09.2017;19:00:00;265;32.9;36
18.09.2017;19:10:00;184;33.0;36
18.09.2017;19:20:00;109;33.0;36
18.09.2017;19:30:00;100;33.0;36
18.09.2017;19:40:00;88;33.0;36
18.09.2017;20:00:00;0;33.0;0
19.09.2017;07:30:00;0;0;1
19.09.2017;07:45:00;154;0;29
19.09.2017;07:55:00;233;0;29
19.09.2017;08:05:00;258;0;30
19.09.2017;08:15:00;355;0.1;30
19.09.2017;08:25:00;394;0.2;30
19.09.2017;08:35:00;499;0.2;31
19.09.2017;08:45:00;580;0.3;31
19.09.2017;08:55:00;596;0.4;31
19.09.2017;09:05:00;630;0.5;31
19.09.2017;09:15:00;732;0.6;32
19.09.2017;09:25:00;1096;0.8;32
19.09.2017;09:35:00;1533;1.0;32
19.09.2017;09:45:00;1907;1.3;32
19.09.2017;09:55:00;2487;1.7;33
19.09.2017;10:05:00;2736;2.2;34
19.09.2017;10:15:00;2831;2.6;35
19.09.2017;10:25:00;2778;3.1;36
19.09.2017;10:35:00;3577;3.6;37
19.09.2017;10:45:00;3087;4.2;38
19.09.2017;10:55:00;2806;4.7;38
19.09.2017;11:05:00;2670;5.1;38
19.09.2017;11:15:00;3130;5.6;39
19.09.2017;11:25:00;3510;6.2;39
19.09.2017;11:35:00;3264;6.7;40
19.09.2017;11:45:00;3707;7.3;40
19.09.2017;11:55:00;5858;8.1;42
19.09.2017;12:05:00;3887;8.9;44
19.09.2017;12:15:00;4551;9.7;45
19.09.2017;12:25:00;7612;10.8;47
19.09.2017;12:35:00;3690;11.5;42
19.09.2017;12:45:00;8104;12.9;47
19.09.2017;12:55:00;6051;14.1;46
19.09.2017;13:05:00;2384;14.6;44
19.09.2017;13:15:00;2815;15.0;44
19.09.2017;13:25:00;3085;15.5;43
19.09.2017;13:35:00;3080;16.0;43
19.09.2017;13:45:00;4154;16.7;44
19.09.2017;13:55:00;4431;17.6;46
19.09.2017;14:05:00;1462;17.9;44
19.09.2017;14:15:00;1860;18.2;42
19.09.2017;14:25:00;2410;18.6;42
19.09.2017;14:35:00;2593;19.0;42
19.09.2017;14:45:00;2326;19.4;41
19.09.2017;14:55:00;1287;19.7;40
19.09.2017;15:05:00;1183;19.9;39
19.09.2017;15:15:00;750;20.0;38
19.09.2017;15:25:00;1890;20.3;38
19.09.2017;15:35:00;3224;20.8;39
19.09.2017;15:45:00;4551;21.6;42
19.09.2017;15:55:00;6231;22.5;44
19.09.2017;16:05:00;5703;23.4;47
19.09.2017;16:15:00;5191;24.3;48
19.09.2017;16:25:00;4526;25.1;48
19.09.2017;16:35:00;2260;25.6;46
19.09.2017;16:45:00;1859;26.0;44
19.09.2017;16:55:00;1891;26.3;42
19.09.2017;17:05:00;2343;26.6;42
19.09.2017;17:15:00;2585;27.1;42
19.09.2017;17:25:00;3182;27.5;42
19.09.2017;17:35:00;1332;27.8;41
19.09.2017;17:45:00;1605;28.1;40
19.09.2017;17:55:00;607;28.2;39
19.09.2017;18:05:00;180;28.2;38
19.09.2017;18:15:00;120;28.3;37
19.09.2017;18:25:00;90;28.3;37
19.09.2017;18:35:00;87;28.3;37
19.09.2017;18:45:00;87;28.3;36
19.09.2017;18:55:00;91;28.3;36
19.09.2017;19:05:00;92;28.3;36
19.09.2017;19:15:00;93;28.4;36
19.09.2017;19:25:00;87;28.4;36
19.09.2017;19:35:00;86;28.4;35
19.09.2017;20:00:00;0;28.4;0
20.09.2017;07:20:00;0;0;11
20.09.2017;07:35:00;117;0;28
20.09.2017;07:45:00;142;0;29
20.09.2017;07:55:00;166;0;30
20.09.2017;08:05:00;229;0.1;30
20.09.2017;08:15:00;310;0.1;30
20.09.2017;08:25:00;457;0.2;31
20.09.2017;08:35:00;433;0.2;31
20.09.2017;08:45:00;549;0.3;31
20.09.2017;08:55:00;674;0.4;31
20.09.2017;09:05:00;896;0.6;32
20.09.2017;09:15:00;1238;0.8;32
20.09.2017;09:25:00;1159;1.0;32
20.09.2017;09:35:00;1253;1.2;32
20.09.2017;09:45:00;1840;1.4;32
20.09.2017;09:55:00;1664;1.7;33
20.09.2017;10:05:00;1634;2.0;33
20.09.2017;10:15:00;2594;2.4;33
20.09.2017;10:25:00;2373;2.9;35
20.09.2017;10:35:00;1735;3.2;35
20.09.2017;10:45:00;2219;3.5;35
20.09.2017;10:55:00;3002;4.0;37
20.09.2017;11:05:00;2837;4.5;37
20.09.2017;11:15:00;4009;5.0;38
20.09.2017;11:25:00;937;5.3;37
20.09.2017;11:35:00;1073;5.4;36
20.09.2017;11:45:00;1672;5.7;36
20.09.2017;11:55:00;2736;6.1;36
20.09.2017;12:05:00;3582;7.1;41
20.09.2017;12:15:00;1704;7.4;39
20.09.2017;12:25:00;1270;7.6;38
20.09.2017;12:35:00;1570;7.9;37
20.09.2017;12:45:00;1844;8.3;38
20.09.2017;12:55:00;1578;8.6;37
20.09.2017;13:05:00;1276;8.8;37
20.09.2017;13:15:00;2422;9.1;36
20.09.2017;13:25:00;3486;9.5;37
20.09.2017;13:35:00;7518;10.7;44
20.09.2017;13:45:00;7295;11.9;48
20.09.2017;13:55:00;7203;13.1;45
20.09.2017;14:05:00;6698;14.3;47
20.09.2017;14:15:00;6453;15.3;46
20.09.2017;14:25:00;7399;16.5;44
20.09.2017;14:35:00;7811;17.7;47
20.09.2017;14:45:00;8003;19.0;45
20.09.2017;14:55:00;2443;19.6;45
20.09.2017;15:05:00;5468;20.5;47
20.09.2017;15:15:00;8204;21.5;47
20.09.2017;15:25:00;6932;22.7;45
20.09.2017;15:35:00;7010;23.9;44
20.09.2017;15:45:00;5966;25.0;47
20.09.2017;15:55:00;1365;25.3;45
20.09.2017;16:05:00;929;25.5;42
20.09.2017;16:15:00;1265;25.7;41
20.09.2017;16:25:00;931;25.9;40
20.09.2017;16:35:00;1985;26.1;40
20.09.2017;16:45:00;4053;26.8;42
20.09.2017;16:55:00;1880;27.1;41
20.09.2017;17:05:00;2693;27.6;42
20.09.2017;17:15:00;1143;27.8;40
20.09.2017;17:25:00;509;28.0;39
20.09.2017;17:35:00;491;28.0;38
20.09.2017;17:45:00;424;28.1;38
20.09.2017;17:55:00;407;28.2;37
20.09.2017;18:05:00;400;28.2;37
20.09.2017;18:15:00;514;28.3;37
20.09.2017;18:25:00;410;28.4;37
20.09.2017;18:35:00;370;28.5;36
20.09.2017;18:45:00;298;28.5;36
20.09.2017;18:55:00;263;28.6;36
20.09.2017;19:05:00;187;28.6;36
20.09.2017;19:15:00;133;28.6;36
20.09.2017;19:25:00;110;28.6;35
20.09.2017;19:35:00;90;28.6;35
20.09.2017;20:00:00;0;28.7;0
21.09.2017;07:30:00;170;0;28
21.09.2017;07:40:00;212;0;29
21.09.2017;07:50:00;301;0;29
21.09.2017;08:00:00;373;0.1;30
21.09.2017;08:10:00;470;0.2;30
21.09.2017;08:20:00;573;0.3;30
21.09.2017;08:30:00;629;0.4;31
21.09.2017;08:40:00;715;0.5;31
21.09.2017;08:50:00;791;0.6;31
21.09.2017;09:00:00;764;0.7;31
21.09.2017;09:10:00;1376;0.9;32
21.09.2017;09:20:00;1202;1.1;32
21.09.2017;09:30:00;1230;1.3;32
21.09.2017;09:40:00;1185;1.6;32
21.09.2017;09:50:00;1927;1.8;33
21.09.2017;10:00:00;2318;2.2;33
21.09.2017;10:10:00;2218;2.5;33
21.09.2017;10:20:00;3551;3.0;34
21.09.2017;10:30:00;6525;3.9;38
21.09.2017;10:40:00;6174;4.9;42
21.09.2017;10:50:00;5071;5.8;43
21.09.2017;11:00:00;5677;6.7;45
21.09.2017;11:10:00;5805;7.7;46
21.09.2017;11:20:00;5900;8.6;47
21.09.2017;11:30:00;6095;9.6;46
21.09.2017;11:40:00;6278;10.7;45
21.09.2017;11:50:00;6381;11.7;48
21.09.2017;12:00:00;6488;12.8;44
21.09.2017;12:10:00;6587;13.9;48
21.09.2017;12:20:00;6683;15.0;44
21.09.2017;12:30:00;6738;16.1;47
21.09.2017;12:40:00;6789;17.2;45
21.09.2017;12:50:00;6937;18.3;46
21.09.2017;13:00:00;6979;19.5;46
21.09.2017;13:10:00;6997;20.6;44
21.09.2017;13:20:00;6999;21.8;48
21.09.2017;13:30:00;7071;22.9;45
21.09.2017;13:40:00;7052;24.1;45
21.09.2017;13:50:00;7041;25.3;47
21.09.2017;14:00:00;7058;26.4;44
21.09.2017;14:10:00;7031;27.6;46
21.09.2017;14:20:00;6948;28.7;46
21.09.2017;14:30:00;6878;29.9;44
21.09.2017;14:40:00;6785;31.0;48
21.09.2017;14:50:00;6689;32.1;45
21.09.2017;15:00:00;6572;33.2;46
21.09.2017;15:10:00;6466;34.3;46
21.09.2017;15:20:00;6340;35.3;45
21.09.2017;15:30:00;6169;36.3;46
21.09.2017;15:40:00;5939;37.3;45
21.09.2017;15:50:00;5577;38.3;45
21.09.2017;16:00:00;5251;39.2;48
21.09.2017;16:10:00;4536;39.9;49
21.09.2017;16:20:00;3838;40.6;48
21.09.2017;16:30:00;3501;41.2;48
21.09.2017;16:40:00;3121;41.7;47
21.09.2017;16:50:00;3549;42.3;47
21.09.2017;17:00:00;3337;42.9;47
21.09.2017;17:10:00;3118;43.4;46
21.09.2017;17:20:00;2896;43.9;46
21.09.2017;17:30:00;2428;44.3;45
21.09.2017;17:40:00;1992;44.7;43
21.09.2017;17:50:00;1682;45.0;42
21.09.2017;18:00:00;1382;45.2;41
21.09.2017;18:10:00;923;45.4;40
21.09.2017;18:20:00;452;45.5;39
21.09.2017;18:30:00;337;45.5;39
21.09.2017;18:40:00;227;45.6;38
21.09.2017;18:50:00;204;45.6;38
21.09.2017;19:00:00;172;45.6;38
21.09.2017;19:10:00;152;45.7;37
21.09.2017;19:20:00;118;45.7;37
21.09.2017;20:00:00;0;45.7;0
22.09.2017;07:15:00;0;0;4
22.09.2017;07:30:00;174;0;28
22.09.2017;07:40:00;223;0;29
22.09.2017;07:50:00;265;0.1;30
22.09.2017;08:00:00;315;0.1;30
22.09.2017;08:10:00;355;0.2;30
22.09.2017;08:20:00;425;0.2;31
22.09.2017;08:30:00;681;0.3;31
22.09.2017;08:40:00;1215;0.5;31
22.09.2017;08:50:00;1551;0.8;31
22.09.2017;09:00:00;1925;1.1;32
22.09.2017;09:10:00;2213;1.4;32
22.09.2017;09:20:00;2437;1.8;33
22.09.2017;09:30:00;3267;2.3;34
22.09.2017;09:40:00;3247;2.9;36
22.09.2017;09:50:00;2501;3.3;36
22.09.2017;10:00:00;2502;3.6;36
22.09.2017;10:10:00;3674;4.2;37
22.09.2017;10:20:00;4582;4.9;39
22.09.2017;10:30:00;4851;5.7;41
22.09.2017;10:40:00;5081;6.5;43
22.09.2017;10:50:00;5334;7.3;44
22.09.2017;11:00:00;5438;8.2;45
22.09.2017;11:10:00;5787;9.2;46
22.09.2017;11:20:00;5269;10.1;48
22.09.2017;11:30:00;5817;10.9;48
22.09.2017;11:40:00;6228;11.9;44
22.09.2017;11:50:00;6096;12.9;47
22.09.2017;12:00:00;6606;14.0;45
22.09.2017;12:10:00;6649;15.1;46
22.09.2017;12:20:00;6226;16.1;44
22.09.2017;12:30:00;6811;17.2;47
22.09.2017;12:40:00;6412;18.3;44
22.09.2017;12:50:00;6733;19.4;48
22.09.2017;13:00:00;6856;20.6;44
22.09.2017;13:10:00;6897;21.7;47
22.09.2017;13:20:00;6914;22.8;46
22.09.2017;13:30:00;6937;24.0;45
22.09.2017;13:40:00;6817;25.1;47
22.09.2017;13:50:00;6312;26.2;44
22.09.2017;14:00:00;6640;27.2;47
22.09.2017;14:10:00;7081;28.4;44
22.09.2017;14:20:00;6802;29.5;47
22.09.2017;14:30:00;5944;30.5;45
22.09.2017;14:40:00;5779;31.3;46
22.09.2017;14:50:00;6222;32.4;44
22.09.2017;15:00:00;6237;33.4;47
22.09.2017;15:10:00;6264;34.4;44
22.09.2017;15:20:00;5290;35.3;46
22.09.2017;15:30:00;5880;36.3;48
22.09.2017;15:40:00;5244;37.2;44
22.09.2017;15:50:00;5228;38.0;47
22.09.2017;16:00:00;4892;38.8;48
22.09.2017;16:10:00;4244;39.6;48
22.09.2017;16:20:00;3129;40.1;47
22.09.2017;16:30:00;3213;40.6;47
22.09.2017;16:40:00;3479;41.2;46
22.09.2017;16:50:00;3344;41.7;46
22.09.2017;17:00:00;3064;42.2;46
22.09.2017;17:10:00;2840;42.7;45
22.09.2017;17:20:00;982;42.9;43
22.09.2017;17:30:00;857;43.1;41
22.09.2017;17:40:00;985;43.2;40
22.09.2017;17:50:00;641;43.3;39
22.09.2017;18:00:00;496;43.4;39
22.09.2017;18:10:00;484;43.5;38
22.09.2017;18:20:00;494;43.6;38
22.09.2017;18:30:00;457;43.7;38
22.09.2017;18:40:00;355;43.7;37
22.09.2017;18:50:00;333;43.8;37
22.09.2017;19:00:00;237;43.8;37
22.09.2017;19:10:00;179;43.8;37
22.09.2017;19:20:00;114;43.9;36
22.09.2017;19:30:00;91;43.9;36
22.09.2017;20:00:00;0;43.9;0
23.09.2017;07:20:00;29;0;24
23.09.2017;07:35:00;202;0;29
23.09.2017;07:45:00;272;0;29
23.09.2017;07:55:00;344;0.1;30
23.09.2017;08:05:00;428;0.2;30
23.09.2017;08:15:00;636;0.2;31
23.09.2017;08:25:00;946;0.4;31
23.09.2017;08:35:00;1073;0.6;31
23.09.2017;08:45:00;1109;0.7;31
23.09.2017;08:55:00;1664;1.0;32
23.09.2017;09:05:00;2089;1.3;32
23.09.2017;09:15:00;2662;1.7;33
23.09.2017;09:25:00;2219;2.2;34
23.09.2017;09:35:00;1686;2.4;34
23.09.2017;09:45:00;3153;2.9;35
23.09.2017;09:55:00;3453;3.4;36
23.09.2017;10:05:00;3822;4.1;37
23.09.2017;10:15:00;4119;4.7;39
23.09.2017;10:25:00;4240;5.4;40
23.09.2017;10:35:00;4201;6.1;41
23.09.2017;10:45:00;4718;6.8;42
23.09.2017;10:55:00;4816;7.6;44
23.09.2017;11:05:00;3080;8.3;43
23.09.2017;11:15:00;2478;8.7;42
23.09.2017;11:25:00;2589;9.1;41
23.09.2017;11:35:00;3063;9.6;41
23.09.2017;11:45:00;5573;10.5;44
23.09.2017;11:55:00;5954;11.5;46
23.09.2017;12:05:00;6028;12.5;48
23.09.2017;12:15:00;6095;13.5;44
23.09.2017;12:25:00;6214;14.5;47
23.09.2017;12:35:00;6233;15.5;44
23.09.2017;12:45:00;6284;16.6;46
23.09.2017;12:55:00;6345;17.6;45
23.09.2017;13:05:00;6343;18.7;46
23.09.2017;13:15:00;6388;19.7;46
23.09.2017;13:25:00;6350;20.8;46
23.09.2017;13:35:00;6407;21.8;46
23.09.2017;13:45:00;6512;22.9;46
23.09.2017;13:55:00;6394;23.9;45
23.09.2017;14:05:00;6386;25.0;46
23.09.2017;14:15:00;6388;26.0;45
23.09.2017;14:25:00;6319;27.1;46
23.09.2017;14:35:00;6259;28.1;44
23.09.2017;14:45:00;5990;29.1;46
23.09.2017;14:55:00;5955;30.1;46
23.09.2017;15:05:00;5586;31.0;45
23.09.2017;15:15:00;5822;32.0;48
23.09.2017;15:25:00;5527;32.9;44
23.09.2017;15:35:00;5372;33.8;47
23.09.2017;15:45:00;5083;34.7;48
23.09.2017;15:55:00;4760;35.5;44
23.09.2017;16:05:00;4155;36.2;45
23.09.2017;16:15:00;3722;36.8;46
23.09.2017;16:25:00;3105;37.4;46
23.09.2017;16:35:00;3445;37.9;45
23.09.2017;16:45:00;3223;38.4;45
23.09.2017;16:55:00;2998;38.9;45
23.09.2017;17:05:00;2783;39.4;45
23.09.2017;17:15:00;2496;39.8;44
23.09.2017;17:25:00;1902;40.2;43
23.09.2017;17:35:00;1020;40.4;41
23.09.2017;17:45:00;866;40.5;40
23.09.2017;17:55:00;596;40.6;39
23.09.2017;18:05:00;910;40.8;39
23.09.2017;18:15:00;898;40.9;38
23.09.2017;18:25:00;767;41.0;38
23.09.2017;18:35:00;577;41.1;38
23.09.2017;18:45:00;479;41.2;38
23.09.2017;18:55:00;322;41.3;37
23.09.2017;19:05:00;181;41.3;37
23.09.2017;19:15:00;121;41.3;37
23.09.2017;19:25:00;91;41.4;37
23.09.2017;20:00:00;0;41.4;0
24.09.2017;07:25:00;0;0;7
24.09.2017;07:40:00;189;0;29
24.09.2017;07:50:00;205;0;29
24.09.2017;08:00:00;285;0.1;30
24.09.2017;08:10:00;298;0.1;30
24.09.2017;08:20:00;688;0.2;31
24.09.2017;08:30:00;724;0.3;31
24.09.2017;08:40:00;672;0.4;31
24.09.2017;08:50:00;1144;0.6;32
24.09.2017;09:00:00;1678;0.8;32
24.09.2017;09:10:00;1712;1.1;32
24.09.2017;09:20:00;2078;1.4;32
24.09.2017;09:30:00;1525;1.7;33
24.09.2017;09:40:00;1545;2.0;33
24.09.2017;09:50:00;3045;2.5;34
24.09.2017;10:00:00;3152;3.0;35
24.09.2017;10:10:00;3473;3.5;37
24.09.2017;10:20:00;3395;4.1;38
24.09.2017;10:30:00;3621;4.6;38
24.09.2017;10:40:00;4196;5.3;40
24.09.2017;10:50:00;4224;6.0;41
24.09.2017;11:00:00;5046;6.8;42
24.09.2017;11:10:00;5675;7.7;44
24.09.2017;11:20:00;5081;8.5;45
24.09.2017;11:30:00;5449;9.5;47
24.09.2017;11:40:00;4379;10.3;47
24.09.2017;11:50:00;2141;10.6;44
24.09.2017;12:10:00;1841;11.2;41
24.09.2017;12:20:00;1992;11.7;41
24.09.2017;12:30:00;2961;12.1;41
24.09.2017;12:40:00;6689;13.2;45
24.09.2017;12:50:00;2195;13.7;44
24.09.2017;13:00:00;2026;14.1;42
24.09.2017;13:10:00;7385;14.8;44
24.09.2017;13:20:00;6829;16.0;47
24.09.2017;13:30:00;6653;17.0;45
24.09.2017;13:40:00;4791;18.0;48
24.09.2017;13:50:00;6864;19.1;44
24.09.2017;14:00:00;2184;19.7;44
24.09.2017;14:10:00;6613;20.5;46
24.09.2017;14:20:00;6126;21.6;44
24.09.2017;14:30:00;5691;22.6;46
24.09.2017;14:40:00;6324;23.6;45
24.09.2017;14:50:00;6301;24.6;46
24.09.2017;15:00:00;6023;25.7;45
24.09.2017;15:10:00;6078;26.7;46
24.09.2017;15:20:00;6039;27.7;46
24.09.2017;15:30:00;5831;28.6;45
24.09.2017;15:40:00;5608;29.6;48
24.09.2017;15:50:00;4900;30.4;44
24.09.2017;16:00:00;4518;31.2;45
24.09.2017;16:10:00;1323;31.5;43
24.09.2017;16:20:00;3610;32.1;45
24.09.2017;16:30:00;3407;32.6;45
24.09.2017;16:40:00;3530;33.2;45
24.09.2017;16:50:00;3360;33.8;45
24.09.2017;17:00:00;3159;34.3;45
24.09.2017;17:10:00;2844;34.8;45
24.09.2017;17:20:00;2030;35.2;44
24.09.2017;17:30:00;1631;35.5;42
24.09.2017;17:40:00;914;35.7;41
24.09.2017;17:50:00;461;35.8;40
24.09.2017;18:00:00;370;35.8;39
24.09.2017;18:10:00;243;35.9;39
24.09.2017;18:20:00;202;35.9;38
24.09.2017;18:30:00;206;35.9;38
24.09.2017;18:40:00;233;36.0;38
24.09.2017;18:50:00;264;36.0;37
24.09.2017;19:00:00;197;36.1;37
24.09.2017;19:10:00;157;36.1;37
24.09.2017;19:20:00;151;36.1;37
24.09.2017;19:30:00;86;36.1;36
24.09.2017;20:00:00;0;36.1;0
25.09.2017;07:25:00;0;0;1
25.09.2017;07:40:00;141;0;28
25.09.2017;07:50:00;181;0;29
25.09.2017;08:00:00;215;0;30
25.09.2017;08:10:00;261;0.1;30
25.09.2017;08:20:00;287;0.1;31
25.09.2017;08:30:00;326;0.2;31
25.09.2017;08:40:00;363;0.2;31
25.09.2017;08:50:00;429;0.3;31
25.09.2017;09:00:00;494;0.4;32
25.09.2017;09:10:00;464;0.5;32
25.09.2017;09:20:00;484;0.5;32
25.09.2017;09:30:00;616;0.6;32
25.09.2017;09:40:00;937;0.8;32
25.09.2017;09:50:00;912;0.9;32
25.09.2017;10:00:00;1082;1.1;33
25.09.2017;10:10:00;1241;1.3;33
25.09.2017;10:20:00;1132;1.5;33
25.09.2017;10:30:00;1215;1.7;33
25.09.2017;10:40:00;1512;1.9;33
25.09.2017;10:50:00;1758;2.2;33
25.09.2017;11:00:00;1880;2.5;34
25.09.2017;11:10:00;1883;2.8;34
25.09.2017;11:20:00;2549;3.2;35
25.09.2017;11:30:00;2144;3.6;36
25.09.2017;11:40:00;2337;3.9;36
25.09.2017;11:50:00;2489;4.3;36
25.09.2017;12:00:00;3095;4.8;37
25.09.2017;12:10:00;3196;5.3;38
25.09.2017;12:20:00;3451;5.9;39
25.09.2017;12:30:00;4733;6.9;42
25.09.2017;12:40:00;6267;7.9;45
25.09.2017;12:50:00;6387;9.0;48
25.09.2017;13:00:00;6564;10.1;44
25.09.2017;13:10:00;6580;11.2;47
25.09.2017;13:20:00;6398;12.2;44
25.09.2017;13:30:00;6600;13.3;47
25.09.2017;13:40:00;6503;14.4;44
25.09.2017;13:50:00;6544;15.5;47
25.09.2017;14:00:00;6530;16.5;44
25.09.2017;14:10:00;6419;17.6;48
25.09.2017;14:20:00;6398;18.7;44
25.09.2017;14:30:00;6314;19.7;48
25.09.2017;14:40:00;6185;20.7;44
25.09.2017;14:50:00;6088;21.8;47
25.09.2017;15:00:00;6026;22.7;44
25.09.2017;15:10:00;5852;23.7;47
25.09.2017;15:20:00;5785;24.7;44
25.09.2017;15:30:00;5575;25.6;46
25.09.2017;15:40:00;5111;26.5;48
25.09.2017;15:50:00;4642;27.3;49
25.09.2017;16:00:00;3993;27.9;48
25.09.2017;16:10:00;3598;28.6;48
25.09.2017;16:20:00;3344;29.1;47
25.09.2017;16:30:00;3538;29.7;47
25.09.2017;16:40:00;3556;30.3;47
25.09.2017;16:50:00;3107;30.8;46
25.09.2017;17:00:00;2768;31.3;46
25.09.2017;17:10:00;2574;31.7;45
25.09.2017;17:20:00;2019;32.1;44
25.09.2017;17:30:00;2045;32.4;43
25.09.2017;17:40:00;1652;32.7;42
25.09.2017;17:50:00;1349;33.0;41
25.09.2017;18:00:00;913;33.1;40
25.09.2017;18:10:00;567;33.2;39
25.09.2017;18:20:00;475;33.3;39
25.09.2017;18:30:00;301;33.4;38
25.09.2017;18:40:00;257;33.4;38
25.09.2017;18:50:00;215;33.5;38
25.09.2017;19:00:00;162;33.5;37
25.09.2017;19:10:00;64;33.5;37
25.09.2017;19:20:00;0;33.5;14
25.09.2017;20:00:00;0;33.5;0
26.09.2017;07:25:00;28;0;22
26.09.2017;07:40:00;195;0;29
26.09.2017;07:50:00;255;0;29
26.09.2017;08:00:00;313;0.1;30
26.09.2017;08:10:00;383;0.1;30
26.09.2017;08:20:00;471;0.2;31
26.09.2017;08:30:00;679;0.3;31
26.09.2017;08:40:00;862;0.4;31
26.09.2017;08:50:00;1315;0.6;31
26.09.2017;09:00:00;1669;0.9;32
26.09.2017;09:10:00;2039;1.2;32
26.09.2017;09:20:00;2304;1.6;32
26.09.2017;09:30:00;2670;2.0;33
26.09.2017;09:40:00;2307;2.4;34
26.09.2017;09:50:00;2908;2.8;35
26.09.2017;10:00:00;3542;3.4;36
26.09.2017;10:10:00;3472;4.0;38
26.09.2017;10:20:00;3603;4.6;39
26.09.2017;10:30:00;4583;5.3;40
26.09.2017;10:40:00;4689;6.1;42
26.09.2017;10:50:00;4534;6.8;43
26.09.2017;11:00:00;5158;7.7;44
26.09.2017;11:10:00;4597;8.4;45
26.09.2017;11:20:00;5198;9.2;45
26.09.2017;11:30:00;5322;10.1;47
26.09.2017;11:40:00;5537;11.0;48
26.09.2017;11:50:00;5786;12.0;44
26.09.2017;12:00:00;6064;12.9;46
26.09.2017;12:10:00;5749;13.9;48
26.09.2017;12:20:00;6249;14.9;44
26.09.2017;12:30:00;5740;15.9;46
26.09.2017;12:40:00;3486;16.5;46
26.09.2017;12:50:00;2252;17.0;45
26.09.2017;13:00:00;3045;17.5;45
26.09.2017;13:10:00;4549;18.2;45
26.09.2017;13:20:00;3482;18.8;46
26.09.2017;13:30:00;4593;19.6;46
26.09.2017;13:40:00;4386;20.2;46
26.09.2017;13:50:00;5731;21.1;48
26.09.2017;14:00:00;4051;21.9;43
26.09.2017;14:10:00;2160;22.5;43
26.09.2017;14:20:00;2218;22.9;43
26.09.2017;14:30:00;2319;23.2;42
26.09.2017;14:40:00;2061;23.6;41
26.09.2017;14:50:00;1616;23.9;41
26.09.2017;15:00:00;2161;24.2;40
26.09.2017;15:10:00;1866;24.5;40
26.09.2017;15:20:00;1261;24.8;39
26.09.2017;15:30:00;1138;24.9;39
26.09.2017;15:40:00;1359;25.2;38
26.09.2017;15:50:00;1079;25.3;38
26.09.2017;16:00:00;1094;25.5;37
26.09.2017;16:10:00;1015;25.7;37
26.09.2017;16:20:00;1109;25.9;37
26.09.2017;16:30:00;1096;26.1;37
26.09.2017;16:40:00;887;26.2;37
26.09.2017;16:50:00;1021;26.4;37
26.09.2017;17:00:00;1091;26.6;36
26.09.2017;17:10:00;1327;26.8;36
26.09.2017;17:20:00;979;26.9;36
26.09.2017;17:30:00;740;27.1;36
26.09.2017;17:40:00;511;27.2;36
26.09.2017;17:50:00;515;27.3;36
26.09.2017;18:00:00;450;27.3;36
26.09.2017;18:10:00;419;27.4;36
26.09.2017;18:20:00;433;27.5;36
26.09.2017;18:30:00;451;27.5;35
26.09.2017;18:40:00;441;27.6;35
26.09.2017;18:50:00;326;27.7;35
26.09.2017;19:00:00;188;27.7;35
26.09.2017;19:10:00;106;27.7;35
26.09.2017;19:20:00;88;27.7;35
26.09.2017;20:00:00;0;27.8;0
27.09.2017;07:30:00;0;0;11
27.09.2017;07:45:00;194;0;29
27.09.2017;07:55:00;301;0;29
27.09.2017;08:05:00;335;0.1;30
27.09.2017;08:15:00;438;0.2;30
27.09.2017;08:25:00;582;0.2;31
27.09.2017;08:35:00;802;0.4;31
27.09.2017;08:45:00;999;0.5;31
27.09.2017;08:55:00;1182;0.7;31
27.09.2017;09:05:00;1944;1.0;32
27.09.2017;09:15:00;1882;1.3;32
27.09.2017;09:25:00;1438;1.6;33
27.09.2017;09:35:00;1085;1.8;33
27.09.2017;09:45:00;1012;2.0;33
27.09.2017;09:55:00;1421;2.2;33
27.09.2017;10:05:00;1506;2.4;33
27.09.2017;10:15:00;1787;2.7;34
27.09.2017;10:25:00;2248;3.1;34
27.09.2017;10:35:00;2638;3.5;35
27.09.2017;10:45:00;1931;3.9;35
27.09.2017;10:55:00;1546;4.1;35
27.09.2017;11:05:00;5525;4.8;38
27.09.2017;11:15:00;5319;5.7;40
27.09.2017;11:25:00;5456;6.6;43
27.09.2017;11:35:00;5509;7.5;45
27.09.2017;11:45:00;5020;8.4;45
27.09.2017;11:55:00;3434;9.2;46
27.09.2017;12:05:00;2312;9.6;44
27.09.2017;12:15:00;5236;10.2;43
27.09.2017;12:25:00;4538;10.9;45
27.09.2017;12:35:00;2990;11.3;43
27.09.2017;12:45:00;4416;12.1;45
27.09.2017;12:55:00;3484;12.5;43
27.09.2017;13:05:00;2812;13.4;46
27.09.2017;13:15:00;6985;14.2;47
27.09.2017;13:25:00;6852;15.4;44
27.09.2017;13:35:00;6984;16.5;47
27.09.2017;13:45:00;7565;17.8;46
27.09.2017;13:55:00;5149;18.8;44
27.09.2017;14:05:00;1376;19.0;41
27.09.2017;14:15:00;2385;19.4;41
27.09.2017;14:25:00;7032;20.4;45
27.09.2017;14:35:00;6749;21.5;45
27.09.2017;14:45:00;1447;21.8;41
27.09.2017;14:55:00;6253;22.8;45
27.09.2017;15:05:00;5841;23.7;48
27.09.2017;15:15:00;5527;24.7;44
27.09.2017;15:25:00;5510;25.6;46
27.09.2017;15:35:00;5210;26.5;48
27.09.2017;15:45:00;4458;27.2;48
27.09.2017;15:55:00;4053;27.9;48
27.09.2017;16:05:00;3360;28.5;47
27.09.2017;16:15:00;3908;29.1;47
27.09.2017;16:25:00;3542;29.7;47
27.09.2017;16:35:00;3329;30.3;47
27.09.2017;16:45:00;3169;30.8;46
27.09.2017;16:55:00;2948;31.3;46
27.09.2017;17:05:00;2468;31.7;45
27.09.2017;17:15:00;2308;32.1;44
27.09.2017;17:25:00;2084;32.5;43
27.09.2017;17:35:00;1680;32.8;42
27.09.2017;17:45:00;1337;33.0;41
27.09.2017;17:55:00;779;33.1;40
27.09.2017;18:05:00;594;33.2;39
27.09.2017;18:15:00;348;33.3;39
27.09.2017;18:25:00;243;33.4;38
27.09.2017;18:35:00;218;33.4;38
27.09.2017;18:45:00;170;33.4;38
27.09.2017;18:55:00;140;33.5;37
27.09.2017;19:05:00;116;33.5;37
27.09.2017;19:15:00;96;33.5;37
27.09.2017;20:00:00;0;33.5;0
28.09.2017;07:25:00;0;0;12
28.09.2017;07:40:00;172;0;29
28.09.2017;07:50:00;244;0;30
28.09.2017;08:00:00;330;0.1;30
28.09.2017;08:10:00;445;0.1;30
28.09.2017;08:20:00;594;0.2;31
28.09.2017;08:30:00;850;0.4;31
28.09.2017;08:40:00;1180;0.5;31
28.09.2017;08:50:00;1302;0.8;32
28.09.2017;09:00:00;1666;1.0;32
28.09.2017;09:10:00;1686;1.3;32
28.09.2017;09:20:00;1405;1.5;33
28.09.2017;09:30:00;1759;1.8;33
28.09.2017;09:40:00;2362;2.2;33
28.09.2017;09:50:00;2939;2.6;34
28.09.2017;10:00:00;3688;3.2;36
28.09.2017;10:10:00;4126;3.9;38
28.09.2017;10:20:00;3323;4.5;39
28.09.2017;10:30:00;3306;5.0;39
28.09.2017;10:40:00;2809;5.5;39
28.09.2017;10:50:00;2749;5.9;39
28.09.2017;11:00:00;2969;6.4;39
28.09.2017;11:10:00;2957;6.9;40
28.09.2017;11:20:00;2618;7.4;40
28.09.2017;11:30:00;2925;7.8;40
28.09.2017;11:40:00;2842;8.3;40
28.09.2017;11:50:00;2990;8.8;40
28.09.2017;12:00:00;2913;9.3;40
28.09.2017;12:10:00;2918;9.8;40
28.09.2017;12:20:00;2911;10.2;40
28.09.2017;12:30:00;3332;10.8;41
28.09.2017;12:40:00;3593;11.4;42
28.09.2017;12:50:00;3556;11.9;42
28.09.2017;13:00:00;4200;12.6;42
28.09.2017;13:10:00;7258;13.6;45
28.09.2017;13:20:00;5974;14.6;45
28.09.2017;13:30:00;3437;15.2;43
28.09.2017;13:40:00;4330;15.9;44
28.09.2017;13:50:00;4667;16.7;45
28.09.2017;14:00:00;3144;17.4;46
28.09.2017;14:10:00;4777;18.0;45
28.09.2017;14:20:00;2852;18.5;45
28.09.2017;14:30:00;3124;19.0;44
28.09.2017;14:40:00;2816;19.5;44
28.09.2017;14:50:00;2491;19.9;43
28.09.2017;15:00:00;2319;20.3;42
28.09.2017;15:10:00;3206;20.8;42
28.09.2017;15:20:00;4737;21.6;45
28.09.2017;15:30:00;5144;22.4;46
28.09.2017;15:40:00;3933;23.1;46
28.09.2017;15:50:00;3869;23.7;46
28.09.2017;16:00:00;2634;24.1;44
28.09.2017;16:10:00;2326;24.6;44
28.09.2017;16:20:00;2274;25.0;43
28.09.2017;16:30:00;1861;25.4;42
28.09.2017;16:40:00;2368;25.8;42
28.09.2017;16:50:00;1989;26.1;41
28.09.2017;17:00:00;1735;26.4;41
28.09.2017;17:10:00;996;26.5;39
28.09.2017;17:20:00;896;26.7;39
28.09.2017;17:30:00;631;26.8;38
28.09.2017;17:40:00;828;26.9;38
28.09.2017;17:50:00;817;27.1;38
28.09.2017;18:00:00;666;27.2;37
28.09.2017;18:10:00;546;27.3;37
28.09.2017;18:20:00;442;27.4;37
28.09.2017;18:30:00;377;27.4;37
28.09.2017;18:40:00;305;27.5;37
28.09.2017;18:50:00;182;27.5;36
28.09.2017;19:00:00;123;27.5;36
28.09.2017;19:10:00;94;27.6;36
28.09.2017;20:00:00;0;27.6;0
29.09.2017;07:40:00;0;0;4
29.09.2017;07:55:00;143;0;29
29.09.2017;08:05:00;158;0;30
29.09.2017;08:15:00;145;0;30
29.09.2017;08:25:00;173;0.1;30
29.09.2017;08:35:00;202;0.1;31
29.09.2017;08:45:00;259;0.1;31
29.09.2017;08:55:00;372;0.2;31
29.09.2017;09:05:00;343;0.2;32
29.09.2017;09:15:00;378;0.3;32
29.09.2017;09:25:00;450;0.4;32
29.09.2017;09:35:00;654;0.5;32
29.09.2017;09:45:00;903;0.6;32
29.09.2017;09:55:00;1267;0.8;33
29.09.2017;10:05:00;1658;1.1;33
29.09.2017;10:15:00;2335;1.4;33
29.09.2017;10:25:00;1846;1.8;34
29.09.2017;10:35:00;1798;2.0;34
29.09.2017;10:45:00;2125;2.4;34
29.09.2017;10:55:00;2186;2.8;35
29.09.2017;11:05:00;2230;3.1;35
29.09.2017;11:15:00;3287;3.6;36
29.09.2017;11:25:00;3062;4.1;38
29.09.2017;11:35:00;3380;4.7;38
29.09.2017;11:45:00;3621;5.2;39
29.09.2017;11:55:00;2571;5.7;39
29.09.2017;12:05:00;2830;6.1;39
29.09.2017;12:15:00;3712;6.7;40
29.09.2017;12:25:00;3154;7.3;41
29.09.2017;12:35:00;4302;8.0;42
29.09.2017;12:45:00;2537;8.5;42
29.09.2017;12:55:00;2666;8.9;41
29.09.2017;13:05:00;3804;9.5;42
29.09.2017;13:15:00;4117;10.2;43
29.09.2017;13:25:00;3504;10.8;43
29.09.2017;13:35:00;2824;11.3;43
29.09.2017;13:45:00;2961;11.8;42
29.09.2017;13:55:00;3282;12.3;42
29.09.2017;14:05:00;3012;12.8;42
29.09.2017;14:15:00;2897;13.3;42
29.09.2017;14:25:00;2703;13.8;42
29.09.2017;14:35:00;2482;14.2;41
29.09.2017;14:45:00;2768;14.6;41
29.09.2017;14:55:00;3277;15.1;41
29.09.2017;15:05:00;3529;15.7;42
29.09.2017;15:15:00;4623;16.3;43
29.09.2017;15:25:00;5725;17.2;45
29.09.2017;15:35:00;3272;17.9;46
29.09.2017;15:45:00;3753;18.5;45
29.09.2017;15:55:00;3100;18.9;44
29.09.2017;16:05:00;2542;19.4;44
29.09.2017;16:15:00;3745;19.9;44
29.09.2017;16:25:00;1950;20.4;43
29.09.2017;16:35:00;2962;20.9;43
29.09.2017;16:45:00;2813;21.3;43
29.09.2017;16:55:00;3150;21.8;43
29.09.2017;17:05:00;1695;22.2;42
29.09.2017;17:15:00;1650;22.5;41
29.09.2017;17:25:00;1348;22.7;40
29.09.2017;17:35:00;1176;22.9;39
29.09.2017;17:45:00;856;23.1;38
29.09.2017;17:55:00;619;23.2;38
29.09.2017;18:05:00;620;23.3;38
29.09.2017;18:15:00;598;23.4;38
29.09.2017;18:25:00;472;23.5;37
29.09.2017;18:35:00;286;23.5;37
29.09.2017;18:45:00;238;23.6;37
29.09.2017;18:55:00;148;23.6;37
29.09.2017;19:05:00;109;23.6;36
29.09.2017;20:00:00;0;23.6;0
30.09.2017;07:25:00;0;0;4
30.09.2017;07:40:00;162;0;28
30.09.2017;07:50:00;211;0;29
30.09.2017;08:00:00;249;0;30
30.09.2017;08:10:00;291;0.1;30
30.09.2017;08:20:00;349;0.1;31
30.09.2017;08:30:00;441;0.2;31
30.09.2017;08:40:00;757;0.3;31
30.09.2017;08:50:00;619;0.4;32
30.09.2017;09:00:00;630;0.6;32
30.09.2017;09:10:00;629;0.7;32
30.09.2017;09:20:00;2373;1.0;32
30.09.2017;09:30:00;2757;1.4;33
30.09.2017;09:40:00;1904;1.8;34
30.09.2017;09:50:00;3628;2.4;35
30.09.2017;10:00:00;3187;3.0;37
30.09.2017;10:10:00;1962;3.3;36
30.09.2017;10:20:00;3922;3.8;37
30.09.2017;10:30:00;4575;4.5;39
30.09.2017;10:40:00;4309;5.2;41
30.09.2017;10:50:00;5070;5.8;41
30.09.2017;11:00:00;4951;6.6;42
30.09.2017;11:10:00;5102;7.4;44
30.09.2017;11:20:00;5455;8.3;46
30.09.2017;11:30:00;4883;9.1;46
30.09.2017;11:40:00;3813;9.7;46
30.09.2017;11:50:00;2213;10.2;44
30.09.2017;12:00:00;2351;10.5;42
30.09.2017;12:10:00;2682;10.9;42
30.09.2017;12:20:00;1980;11.2;41
30.09.2017;12:30:00;4161;12.1;43
30.09.2017;12:40:00;2886;12.7;44
30.09.2017;12:50:00;2925;13.2;43
30.09.2017;13:00:00;3131;13.7;43
30.09.2017;13:10:00;3636;14.3;44
30.09.2017;13:20:00;3006;14.8;43
30.09.2017;13:30:00;3004;15.3;43
30.09.2017;13:40:00;3239;16.1;45
30.09.2017;13:50:00;5125;16.9;47
30.09.2017;14:00:00;2185;17.3;44
30.09.2017;14:10:00;2223;17.7;43
30.09.2017;14:20:00;2043;18.1;42
30.09.2017;14:30:00;2073;18.4;41
30.09.2017;14:40:00;1723;18.7;41
30.09.2017;14:50:00;2041;19.0;40
30.09.2017;15:00:00;2014;19.4;40
30.09.2017;15:10:00;2248;19.7;40
30.09.2017;15:20:00;3001;20.2;40
30.09.2017;15:30:00;2358;20.6;41
30.09.2017;15:40:00;1782;20.9;40
30.09.2017;15:50:00;2027;21.2;40
30.09.2017;16:00:00;1723;21.5;39
30.09.2017;16:10:00;1373;21.8;39
30.09.2017;16:20:00;1137;22.0;38
30.09.2017;16:30:00;1123;22.2;38
30.09.2017;16:40:00;1143;22.3;37
30.09.2017;16:50:00;1047;22.5;37
30.09.2017;17:00:00;747;22.7;37
30.09.2017;17:10:00;803;22.8;37
30.09.2017;17:20:00;790;22.9;37
30.09.2017;17:30:00;544;23.0;36
30.09.2017;17:40:00;272;23.1;36
30.09.2017;17:50:00;207;23.1;36
30.09.2017;18:00:00;206;23.1;36
30.09.2017;18:10:00;182;23.2;36
30.09.2017;18:20:00;169;23.2;36
30.09.2017;18:30:00;137;23.2;36
30.09.2017;18:40:00;110;23.2;35
30.09.2017;18:50:00;97;23.3;35
30.09.2017;19:00:00;90;23.3;35
30.09.2017;20:00:00;0;23.3;0
01.10.2017;07:45:00;0;0;14
01.10.2017;08:00:00;222;0;29
01.10.2017;08:10:00;272;0;30
01.10.2017;08:20:00;367;0.1;30
01.10.2017;08:30:00;548;0.2;31
01.10.2017;08:40:00;672;0.3;31
01.10.2017;08:50:00;915;0.4;31
01.10.2017;09:00:00;1417;0.6;31
01.10.2017;09:10:00;2179;1.0;32
01.10.2017;09:20:00;1452;1.2;32
01.10.2017;09:30:00;1277;1.4;33
01.10.2017;09:40:00;963;1.6;33
01.10.2017;09:50:00;1129;1.8;33
01.10.2017;10:00:00;1117;2.0;33
01.10.2017;10:10:00;1454;2.2;33
01.10.2017;10:20:00;2604;2.6;33
01.10.2017;10:30:00;2899;3.0;34
01.10.2017;10:40:00;2182;3.3;35
01.10.2017;10:50:00;6450;4.2;38
01.10.2017;11:00:00;4730;5.1;42
01.10.2017;11:10:00;2738;5.6;40
01.10.2017;11:20:00;5525;6.3;41
01.10.2017;11:30:00;6488;7.2;44
01.10.2017;11:40:00;3027;7.8;43
01.10.2017;11:50:00;2511;8.2;42
01.10.2017;12:00:00;2619;8.8;42
01.10.2017;12:10:00;1857;9.1;41
01.10.2017;12:20:00;1985;9.4;40
01.10.2017;12:30:00;2029;9.8;40
01.10.2017;12:40:00;4693;10.3;40
01.10.2017;12:50:00;7915;11.5;45
01.10.2017;13:00:00;4479;12.4;48
01.10.2017;13:10:00;5603;13.4;44
01.10.2017;13:20:00;2613;13.9;42
01.10.2017;13:30:00;4199;14.5;43
01.10.2017;13:40:00;2375;14.9;42
01.10.2017;13:50:00;2292;15.3;42
01.10.2017;14:00:00;2545;15.7;41
01.10.2017;14:10:00;3455;16.2;41
01.10.2017;14:20:00;2237;16.7;42
01.10.2017;14:30:00;2287;17.1;41
01.10.2017;14:40:00;2372;17.4;41
01.10.2017;14:50:00;2289;17.8;41
01.10.2017;15:00:00;2649;18.2;41
01.10.2017;15:10:00;4157;18.9;41
01.10.2017;15:20:00;2904;19.3;42
01.10.2017;15:30:00;4279;20.0;43
01.10.2017;15:40:00;2405;20.4;42
01.10.2017;15:50:00;2109;20.8;41
01.10.2017;16:00:00;2005;21.2;41
01.10.2017;16:10:00;1721;21.5;40
01.10.2017;16:20:00;1695;21.8;40
01.10.2017;16:30:00;1061;22.0;39
01.10.2017;16:40:00;981;22.1;38
01.10.2017;16:50:00;1449;22.3;38
01.10.2017;17:00:00;1304;22.6;37
01.10.2017;17:10:00;1056;22.7;37
01.10.2017;17:20:00;849;22.9;37
01.10.2017;17:30:00;640;23.0;37
01.10.2017;17:40:00;547;23.1;37
01.10.2017;17:50:00;566;23.2;36
01.10.2017;18:00:00;405;23.2;36
01.10.2017;18:10:00;371;23.3;36
01.10.2017;18:20:00;283;23.3;36
01.10.2017;18:30:00;318;23.4;36
01.10.2017;18:40:00;220;23.4;36
01.10.2017;18:50:00;173;23.5;36
01.10.2017;19:00:00;114;23.5;35
01.10.2017;19:10:00;36;23.5;13
02.10.2017;07:25:00;0;0;2
02.10.2017;07:40:00;196;0;28
02.10.2017;07:50:00;251;0;29
02.10.2017;08:00:00;335;0.1;30
02.10.2017;08:10:00;453;0.1;30
02.10.2017;08:20:00;475;0.2;31
02.10.2017;08:30:00;487;0.3;31
02.10.2017;08:40:00;687;0.4;31
02.10.2017;08:50:00;1343;0.6;31
02.10.2017;09:00:00;1473;0.8;32
02.10.2017;09:10:00;1200;1.0;32
02.10.2017;09:20:00;1364;1.3;32
02.10.2017;09:30:00;1171;1.5;33
02.10.2017;09:40:00;1103;1.6;33
02.10.2017;09:50:00;1161;1.8;33
02.10.2017;10:00:00;1019;2.0;33
02.10.2017;10:10:00;1190;2.2;33
02.10.2017;10:20:00;1190;2.4;33
02.10.2017;10:30:00;1058;2.6;33
02.10.2017;10:40:00;1226;2.8;34
02.10.2017;10:50:00;1454;3.0;34
02.10.2017;11:00:00;1199;3.2;34
02.10.2017;11:10:00;1699;3.4;34
02.10.2017;11:20:00;1967;3.7;34
02.10.2017;11:30:00;2136;4.1;35
02.10.2017;11:40:00;1627;4.4;35
02.10.2017;11:50:00;1300;4.6;35
02.10.2017;12:00:00;1319;4.8;35
02.10.2017;12:10:00;2174;5.1;35
02.10.2017;12:20:00;2450;5.5;36
02.10.2017;12:30:00;2129;5.9;36
02.10.2017;12:40:00;2043;6.2;36
02.10.2017;12:50:00;1834;6.6;36
02.10.2017;13:00:00;1775;6.9;36
02.10.2017;13:10:00;2406;7.2;36
02.10.2017;13:20:00;2607;7.6;37
02.10.2017;13:30:00;2558;8.0;37
02.10.2017;13:40:00;4093;8.7;39
02.10.2017;13:50:00;2719;9.1;39
02.10.2017;14:00:00;2804;9.7;40
02.10.2017;14:10:00;1761;10.0;39
02.10.2017;14:20:00;1890;10.3;39
02.10.2017;14:30:00;1901;10.6;38
02.10.2017;14:40:00;2277;11.0;38
02.10.2017;14:50:00;1475;11.3;38
02.10.2017;15:00:00;2236;11.6;38
02.10.2017;15:10:00;2884;12.1;39
02.10.2017;15:20:00;3009;12.6;39
02.10.2017;15:30:00;1576;12.9;39
02.10.2017;15:40:00;1149;13.1;38
02.10.2017;15:50:00;1092;13.3;37
02.10.2017;16:00:00;1094;13.5;37
02.10.2017;16:10:00;980;13.7;36
02.10.2017;16:20:00;946;13.8;36
02.10.2017;16:30:00;836;14.0;36
02.10.2017;16:40:00;1379;14.2;36
02.10.2017;16:50:00;1417;14.4;36
02.10.2017;17:00:00;1048;14.6;36
02.10.2017;17:10:00;986;14.8;36
02.10.2017;17:20:00;1048;14.9;36
02.10.2017;17:30:00;947;15.1;36
02.10.2017;17:40:00;511;15.2;36
02.10.2017;17:50:00;416;15.3;35
02.10.2017;18:00:00;367;15.3;35
02.10.2017;18:10:00;262;15.4;35
02.10.2017;18:20:00;146;15.4;35
02.10.2017;18:30:00;220;15.4;35
02.10.2017;18:40:00;222;15.5;35
02.10.2017;18:50:00;170;15.5;35
02.10.2017;19:00:00;96;15.5;35
02.10.2017;19:10:00;86;15.5;35
02.10.2017;19:20:00;0;15.5;0
03.10.2017;07:45:00;23;0;9
03.10.2017;08:00:00;147;0;28
03.10.2017;08:10:00;178;0;29
03.10.2017;08:20:00;159;0;30
03.10.2017;08:30:00;271;0.1;30
03.10.2017;08:40:00;229;0.1;31
03.10.2017;08:50:00;161;0.1;31
03.10.2017;09:00:00;158;0.2;31
03.10.2017;09:10:00;136;0.2;31
03.10.2017;09:20:00;108;0.2;32
03.10.2017;09:30:00;103;0.2;32
03.10.2017;09:40:00;125;0.2;32
03.10.2017;09:50:00;102;0.3;32
03.10.2017;10:00:00;158;0.3;32
03.10.2017;10:10:00;443;0.3;32
03.10.2017;10:20:00;548;0.4;32
03.10.2017;10:30:00;391;0.5;33
03.10.2017;10:40:00;1035;0.6;33
03.10.2017;10:50:00;1186;0.8;33
03.10.2017;11:00:00;1473;1.1;33
03.10.2017;11:10:00;738;1.2;33
03.10.2017;11:20:00;449;1.3;33
03.10.2017;11:30:00;550;1.4;33
03.10.2017;11:40:00;1323;1.5;33
03.10.2017;11:50:00;1575;1.9;34
03.10.2017;12:00:00;1694;2.1;34
03.10.2017;12:10:00;1161;2.3;34
03.10.2017;12:20:00;1381;2.5;34
03.10.2017;12:30:00;2240;2.9;34
03.10.2017;12:40:00;1752;3.2;35
03.10.2017;12:50:00;1932;3.6;35
03.10.2017;13:00:00;1683;3.8;35
03.10.2017;13:10:00;2405;4.2;36
03.10.2017;13:20:00;2405;4.6;36
03.10.2017;13:30:00;1596;4.9;36
03.10.2017;13:40:00;4048;5.4;37
03.10.2017;13:50:00;3058;6.0;39
03.10.2017;14:00:00;1770;6.4;38
03.10.2017;14:10:00;2536;6.8;39
03.10.2017;14:20:00;2660;7.2;38
03.10.2017;14:30:00;1623;7.5;38
03.10.2017;14:40:00;3734;8.3;41
03.10.2017;14:50:00;7802;9.2;44
03.10.2017;15:00:00;3223;9.9;44
03.10.2017;15:10:00;6368;10.8;46
03.10.2017;15:20:00;3328;11.5;46
03.10.2017;15:30:00;4671;12.2;45
03.10.2017;15:40:00;4937;12.9;47
03.10.2017;15:50:00;4558;13.7;46
03.10.2017;16:00:00;4737;14.5;48
03.10.2017;16:10:00;3609;15.0;46
03.10.2017;16:20:00;3931;15.7;47
03.10.2017;16:30:00;3862;16.4;47
03.10.2017;16:40:00;3590;17.0;47
03.10.2017;16:50:00;3177;17.5;46
03.10.2017;17:00:00;3003;18.0;45
03.10.2017;17:10:00;2690;18.4;44
03.10.2017;17:20:00;2147;18.8;43
03.10.2017;17:30:00;1143;19.1;42
03.10.2017;17:40:00;1100;19.2;41
03.10.2017;17:50:00;878;19.4;40
03.10.2017;18:00:00;597;19.5;39
03.10.2017;18:10:00;524;19.6;38
03.10.2017;18:20:00;279;19.7;38
03.10.2017;18:30:00;211;19.7;38
03.10.2017;18:40:00;182;19.7;37
03.10.2017;18:50:00;154;19.7;37
03.10.2017;19:00:00;111;19.8;37
03.10.2017;19:10:00;0;19.8;0
03.10.2017;19:20:00;0;19.8;0
04.10.2017;07:35:00;25;0;12
04.10.2017;07:50:00;282;0;28
04.10.2017;08:00:00;516;0.1;29
04.10.2017;08:10:00;780;0.2;30
04.10.2017;08:20:00;701;0.3;30
04.10.2017;08:30:00;870;0.4;31
04.10.2017;08:40:00;1053;0.6;31
04.10.2017;08:50:00;1131;0.8;31
04.10.2017;09:00:00;1078;1.0;31
04.10.2017;09:10:00;1003;1.2;32
04.10.2017;09:20:00;1294;1.3;32
04.10.2017;09:30:00;1342;1.6;32
04.10.2017;09:40:00;1440;1.8;33
04.10.2017;09:50:00;1688;2.1;33
04.10.2017;10:00:00;1811;2.4;33
04.10.2017;10:10:00;1821;2.7;33
04.10.2017;10:20:00;2391;3.0;34
04.10.2017;10:30:00;3172;3.5;35
04.10.2017;10:40:00;3248;4.1;37
04.10.2017;10:50:00;5658;4.9;39
04.10.2017;11:00:00;5260;5.6;41
04.10.2017;11:10:00;2884;6.3;42
04.10.2017;11:20:00;2894;6.8;41
04.10.2017;11:30:00;2757;7.3;41
04.10.2017;11:40:00;2909;7.8;40
04.10.2017;11:50:00;3259;8.3;41
04.10.2017;12:00:00;4965;9.0;42
04.10.2017;12:10:00;3485;9.7;43
04.10.2017;12:20:00;2289;10.2;42
04.10.2017;12:30:00;2769;10.6;41
04.10.2017;12:40:00;3967;11.2;42
04.10.2017;12:50:00;3844;11.8;42
04.10.2017;13:00:00;3333;12.4;43
04.10.2017;13:10:00;3369;13.0;43
04.10.2017;13:20:00;2803;13.4;42
04.10.2017;13:30:00;2701;13.9;42
04.10.2017;13:40:00;2624;14.3;41
04.10.2017;13:50:00;2390;14.7;41
04.10.2017;14:00:00;2889;15.2;41
04.10.2017;14:10:00;3025;15.7;41
04.10.2017;14:20:00;3158;16.2;42
04.10.2017;14:30:00;3266;16.8;42
04.10.2017;14:40:00;2797;17.3;42
04.10.2017;14:50:00;3793;17.8;42
04.10.2017;15:00:00;2253;18.2;41
04.10.2017;15:10:00;2627;18.6;41
04.10.2017;15:20:00;3384;19.1;41
04.10.2017;15:30:00;3711;19.8;43
04.10.2017;15:40:00;4037;20.4;43
04.10.2017;15:50:00;3322;20.9;43
04.10.2017;16:00:00;3824;21.5;43
04.10.2017;16:10:00;3207;22.1;43
04.10.2017;16:20:00;2521;22.5;43
04.10.2017;16:30:00;2000;22.9;42
04.10.2017;16:40:00;2197;23.2;41
04.10.2017;16:50:00;1862;23.5;40
04.10.2017;17:00:00;1639;23.8;40
04.10.2017;17:10:00;1393;24.1;39
04.10.2017;17:20:00;1092;24.3;38
04.10.2017;17:30:00;940;24.4;38
04.10.2017;17:40:00;774;24.5;37
04.10.2017;17:50:00;629;24.7;37
04.10.2017;18:00:00;567;24.8;37
04.10.2017;18:10:00;494;24.8;37
04.10.2017;18:20:00;384;24.9;36
04.10.2017;18:30:00;284;25.0;36
04.10.2017;18:40:00;182;25.0;36
04.10.2017;18:50:00;121;25.0;36
04.10.2017;19:00:00;92;25.0;36
04.10.2017;19:10:00;89;25.0;36
04.10.2017;19:20:00;52;25.1;21
05.10.2017;07:35:00;0;0;11
05.10.2017;07:50:00;155;0;29
05.10.2017;19:20:00;0;41.7;0
06.10.2017;07:35:00;0;0;0
06.10.2017;07:50:00;178;0;28
06.10.2017;08:00:00;319;0;29
06.10.2017;08:10:00;450;0.1;30
06.10.2017;08:20:00;496;0.2;30
06.10.2017;08:30:00;581;0.3;31
06.10.2017;08:40:00;1238;0.4;31
06.10.2017;08:50:00;880;0.6;31
06.10.2017;09:00:00;1232;0.8;32
06.10.2017;09:10:00;1791;1.0;32
06.10.2017;09:20:00;2168;1.4;32
06.10.2017;09:30:00;2511;1.8;33
06.10.2017;09:40:00;2832;2.2;34
06.10.2017;09:50:00;3158;2.7;35
06.10.2017;10:00:00;3493;3.3;36
06.10.2017;10:10:00;3847;3.9;38
06.10.2017;10:20:00;4123;4.6;39
06.10.2017;10:30:00;4579;5.3;41
06.10.2017;10:40:00;5282;6.2;42
06.10.2017;10:50:00;7154;7.3;46
06.10.2017;11:00:00;2070;7.8;44
06.10.2017;11:10:00;1432;8.0;41
06.10.2017;11:20:00;1415;8.3;40
06.10.2017;11:30:00;768;8.4;38
06.10.2017;11:40:00;1426;8.6;38
06.10.2017;11:50:00;1693;8.9;38
06.10.2017;12:00:00;1298;9.1;37
06.10.2017;12:10:00;1490;9.3;37
06.10.2017;12:20:00;2072;9.7;37
06.10.2017;12:30:00;1885;10.0;37
06.10.2017;12:40:00;1694;10.3;37
06.10.2017;12:50:00;1824;10.6;37
06.10.2017;13:00:00;1873;10.9;37
06.10.2017;13:10:00;2167;11.2;37
06.10.2017;13:20:00;1525;11.5;37
06.10.2017;13:30:00;1939;11.8;37
06.10.2017;13:40:00;3132;12.2;38
06.10.2017;13:50:00;3014;12.7;39
06.10.2017;14:00:00;2489;13.2;39
06.10.2017;14:10:00;1769;13.5;38
06.10.2017;14:20:00;1691;13.8;38
06.10.2017;14:30:00;2402;14.1;38
06.10.2017;14:40:00;2497;14.6;39
06.10.2017;14:50:00;2905;15.0;39
06.10.2017;15:00:00;4625;15.7;40
06.10.2017;15:10:00;2442;16.1;40
06.10.2017;15:20:00;1213;16.4;39
06.10.2017;15:30:00;1530;16.6;38
06.10.2017;15:40:00;935;16.8;37
06.10.2017;15:50:00;194;16.8;37
06.10.2017;16:00:00;250;16.9;36
06.10.2017;16:10:00;525;17.0;36
06.10.2017;16:20:00;589;17.1;36
06.10.2017;16:30:00;562;17.1;36
06.10.2017;16:40:00;653;17.3;36
06.10.2017;16:50:00;808;17.4;35
06.10.2017;17:00:00;1088;17.6;35
06.10.2017;17:10:00;440;17.7;35
06.10.2017;17:20:00;152;17.7;35
06.10.2017;17:30:00;245;17.7;35
06.10.2017;17:40:00;499;17.8;35
06.10.2017;17:50:00;461;17.9;35
06.10.2017;18:00:00;317;17.9;35
06.10.2017;18:10:00;454;18.0;35
06.10.2017;18:20:00;308;18.1;35
06.10.2017;18:30:00;246;18.1;35
06.10.2017;18:40:00;161;18.1;34
06.10.2017;18:50:00;106;18.2;34
06.10.2017;19:00:00;92;18.2;34
06.10.2017;19:10:00;53;18.2;20
07.10.2017;07:30:00;0;0;1
