Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.10.2017;07:45:00;163;0;28
07.10.2017;07:55:00;239;0;29
07.10.2017;08:05:00;298;0.1;29
07.10.2017;08:15:00;282;0.1;30
07.10.2017;08:25:00;327;0.2;30
07.10.2017;08:35:00;442;0.2;30
07.10.2017;08:45:00;743;0.3;31
07.10.2017;08:55:00;998;0.5;31
07.10.2017;09:05:00;1182;0.7;31
07.10.2017;09:15:00;1570;0.9;32
07.10.2017;09:25:00;845;1.1;32
07.10.2017;09:35:00;796;1.2;32
07.10.2017;09:45:00;816;1.4;32
07.10.2017;09:55:00;1722;1.6;33
07.10.2017;10:05:00;1020;1.8;33
07.10.2017;10:15:00;762;1.9;33
07.10.2017;10:25:00;4230;2.5;34
07.10.2017;10:35:00;4776;3.2;37
07.10.2017;10:45:00;4921;4.1;39
07.10.2017;10:55:00;5165;4.9;41
07.10.2017;11:05:00;5410;5.8;43
07.10.2017;11:15:00;5537;6.7;44
07.10.2017;11:25:00;5649;7.6;46
07.10.2017;11:35:00;5955;8.6;47
07.10.2017;11:45:00;6218;9.6;47
07.10.2017;11:55:00;6253;10.6;45
07.10.2017;12:05:00;6224;11.7;48
07.10.2017;12:15:00;6458;12.7;44
07.10.2017;12:25:00;6665;13.8;48
07.10.2017;12:35:00;6407;14.9;44
07.10.2017;12:45:00;6147;15.9;48
07.10.2017;12:55:00;6428;17.0;44
07.10.2017;13:05:00;6208;18.1;47
07.10.2017;13:15:00;5489;19.0;44
07.10.2017;13:25:00;4511;19.9;46
07.10.2017;13:35:00;6849;20.9;45
07.10.2017;13:45:00;6518;22.0;46
07.10.2017;13:55:00;6600;23.1;46
07.10.2017;14:05:00;6598;24.2;46
07.10.2017;14:15:00;5990;25.2;44
07.10.2017;14:25:00;6483;26.1;46
07.10.2017;14:35:00;5294;27.0;47
07.10.2017;14:45:00;2430;27.5;45
07.10.2017;14:55:00;4115;28.0;45
07.10.2017;15:05:00;4613;28.8;47
07.10.2017;15:15:00;4501;29.4;46
07.10.2017;15:25:00;3835;30.1;47
07.10.2017;15:35:00;3347;30.6;45
07.10.2017;15:45:00;2616;31.0;45
07.10.2017;15:55:00;2228;31.4;43
07.10.2017;16:05:00;2367;31.8;43
07.10.2017;16:15:00;2248;32.2;42
07.10.2017;16:25:00;2783;32.6;42
07.10.2017;16:35:00;1289;32.9;41
07.10.2017;16:45:00;2464;33.2;41
07.10.2017;16:55:00;1196;33.5;40
07.10.2017;17:05:00;1329;33.7;39
07.10.2017;17:15:00;1190;33.9;38
07.10.2017;17:25:00;793;34.0;38
07.10.2017;17:35:00;681;34.2;37
07.10.2017;17:45:00;725;34.3;37
07.10.2017;17:55:00;798;34.4;37
07.10.2017;18:05:00;525;34.5;37
07.10.2017;18:15:00;326;34.6;37
07.10.2017;18:25:00;203;34.6;36
07.10.2017;18:35:00;106;34.6;36
07.10.2017;18:45:00;92;34.6;36
07.10.2017;18:55:00;86;34.7;36
07.10.2017;19:00:00;9;34.7;3
08.10.2017;08:00:00;0;0;26
08.10.2017;08:15:00;163;0;29
08.10.2017;08:25:00;191;0;29
08.10.2017;08:35:00;357;0.1;30
08.10.2017;08:45:00;333;0.1;30
08.10.2017;08:55:00;431;0.2;30
08.10.2017;09:05:00;458;0.3;31
08.10.2017;09:15:00;566;0.4;31
08.10.2017;09:25:00;811;0.5;31
08.10.2017;09:35:00;723;0.6;31
08.10.2017;09:45:00;968;0.8;32
08.10.2017;09:55:00;984;1.0;32
08.10.2017;10:05:00;713;1.1;32
08.10.2017;10:15:00;2184;1.4;32
08.10.2017;10:25:00;1398;1.7;33
08.10.2017;10:35:00;1286;1.9;33
08.10.2017;10:45:00;1970;2.2;33
08.10.2017;10:55:00;1301;2.5;33
08.10.2017;11:05:00;1416;2.7;33
08.10.2017;11:15:00;2039;3.0;34
08.10.2017;11:25:00;3921;3.7;36
08.10.2017;11:35:00;1494;3.9;36
08.10.2017;11:45:00;1904;4.2;35
08.10.2017;11:55:00;3252;4.8;37
08.10.2017;12:05:00;2736;5.3;38
08.10.2017;12:15:00;2196;5.7;37
08.10.2017;12:25:00;1556;6.0;37
08.10.2017;12:35:00;1567;6.2;36
08.10.2017;12:45:00;2905;6.6;36
08.10.2017;12:55:00;3821;7.2;39
08.10.2017;13:05:00;2978;7.7;39
08.10.2017;13:15:00;4159;8.3;39
08.10.2017;13:25:00;2729;8.8;40
08.10.2017;13:35:00;2506;9.2;39
08.10.2017;13:45:00;2469;9.6;39
08.10.2017;13:55:00;2522;10.0;39
08.10.2017;14:05:00;2433;10.5;39
08.10.2017;14:15:00;4051;11.0;40
08.10.2017;14:25:00;2803;11.5;40
08.10.2017;14:35:00;2011;11.9;39
08.10.2017;14:45:00;1973;12.2;39
08.10.2017;14:55:00;3936;12.7;39
08.10.2017;15:05:00;2031;13.0;39
08.10.2017;15:15:00;1111;13.3;38
08.10.2017;15:25:00;877;13.4;37
08.10.2017;15:35:00;1112;13.6;37
08.10.2017;15:45:00;1205;13.8;36
08.10.2017;15:55:00;1033;14.0;36
08.10.2017;16:05:00;1058;14.1;36
08.10.2017;16:15:00;1443;14.4;36
08.10.2017;16:25:00;1646;14.6;36
08.10.2017;16:35:00;1348;14.9;36
08.10.2017;16:45:00;1089;15.1;36
08.10.2017;16:55:00;746;15.2;36
08.10.2017;17:05:00;468;15.3;36
08.10.2017;17:15:00;348;15.3;35
08.10.2017;17:25:00;300;15.4;35
08.10.2017;17:35:00;285;15.4;35
08.10.2017;17:45:00;436;15.5;35
08.10.2017;17:55:00;298;15.6;35
08.10.2017;18:05:00;211;15.6;35
08.10.2017;18:15:00;150;15.6;35
08.10.2017;18:25:00;149;15.7;35
08.10.2017;18:35:00;108;15.7;34
08.10.2017;18:45:00;110;15.7;34
08.10.2017;18:55:00;96;15.7;34
08.10.2017;19:05:00;83;15.7;32
09.10.2017;07:45:00;0;0;9
09.10.2017;08:00:00;175;0;28
09.10.2017;08:10:00;230;0;29
09.10.2017;08:20:00;280;0.1;29
09.10.2017;08:30:00;375;0.1;30
09.10.2017;08:40:00;475;0.2;30
09.10.2017;08:50:00;610;0.3;30
09.10.2017;09:00:00;767;0.4;31
09.10.2017;09:10:00;762;0.5;31
09.10.2017;09:20:00;866;0.7;31
09.10.2017;09:30:00;1037;0.8;32
09.10.2017;09:40:00;1896;1.1;32
09.10.2017;09:50:00;2296;1.5;32
09.10.2017;10:00:00;1711;1.8;33
09.10.2017;10:10:00;1677;2.1;33
09.10.2017;10:20:00;1935;2.4;33
09.10.2017;10:30:00;2004;2.7;34
09.10.2017;10:40:00;1765;3.0;34
09.10.2017;10:50:00;1833;3.3;34
09.10.2017;11:00:00;1605;3.6;34
09.10.2017;11:10:00;1705;3.8;34
09.10.2017;11:20:00;1614;4.1;35
09.10.2017;11:30:00;1689;4.4;35
09.10.2017;11:40:00;2703;4.8;35
09.10.2017;11:50:00;2110;5.2;36
09.10.2017;12:00:00;2402;5.6;36
09.10.2017;12:10:00;2610;6.0;37
09.10.2017;12:20:00;3356;6.5;37
09.10.2017;12:30:00;3781;7.1;39
09.10.2017;12:40:00;2858;7.7;39
09.10.2017;12:50:00;3142;8.2;40
09.10.2017;13:00:00;2459;8.6;39
09.10.2017;13:10:00;2319;9.0;39
09.10.2017;13:20:00;1916;9.3;38
09.10.2017;13:30:00;1663;9.6;38
09.10.2017;13:40:00;2169;10.0;38
09.10.2017;13:50:00;2300;10.3;38
09.10.2017;14:00:00;2957;10.8;38
09.10.2017;14:10:00;2368;11.2;39
09.10.2017;14:20:00;2525;11.7;39
09.10.2017;14:30:00;3270;12.2;39
09.10.2017;14:40:00;2431;12.6;40
09.10.2017;14:50:00;2158;13.0;39
09.10.2017;15:00:00;1673;13.3;38
09.10.2017;15:10:00;2423;13.6;38
09.10.2017;15:20:00;3347;14.3;40
09.10.2017;15:30:00;3916;14.9;41
09.10.2017;15:40:00;2235;15.3;40
09.10.2017;15:50:00;2118;15.7;40
09.10.2017;16:00:00;2066;16.0;39
09.10.2017;16:10:00;2044;16.4;39
09.10.2017;16:20:00;1403;16.6;38
09.10.2017;16:30:00;1418;16.8;37
09.10.2017;16:40:00;1308;17.1;37
09.10.2017;16:50:00;1259;17.3;37
09.10.2017;17:00:00;937;17.4;36
09.10.2017;17:10:00;745;17.6;36
09.10.2017;17:20:00;654;17.7;36
09.10.2017;17:30:00;563;17.8;36
09.10.2017;17:40:00;471;17.9;36
09.10.2017;17:50:00;467;17.9;35
09.10.2017;18:00:00;406;18.0;35
09.10.2017;18:10:00;280;18.1;35
09.10.2017;18:20:00;206;18.1;35
09.10.2017;18:30:00;148;18.1;35
09.10.2017;18:40:00;113;18.2;35
09.10.2017;18:50:00;87;18.2;35
09.10.2017;19:00:00;13;18.2;5
10.10.2017;07:40:00;0;0;2
10.10.2017;07:55:00;191;0;28
10.10.2017;08:05:00;259;0;29
10.10.2017;08:20:00;368;0.1;29
10.10.2017;08:30:00;445;0.2;30
10.10.2017;08:40:00;568;0.3;30
10.10.2017;08:50:00;646;0.4;30
10.10.2017;09:00:00;814;0.5;31
10.10.2017;09:10:00;951;0.6;31
10.10.2017;09:20:00;1092;0.8;31
10.10.2017;09:30:00;1439;1.0;32
10.10.2017;09:40:00;1540;1.3;32
10.10.2017;09:50:00;1039;1.5;32
10.10.2017;10:00:00;1944;1.7;32
10.10.2017;10:10:00;2924;2.1;33
10.10.2017;10:20:00;2342;2.5;34
10.10.2017;10:30:00;2659;3.0;34
10.10.2017;10:40:00;3046;3.5;36
10.10.2017;10:50:00;2593;3.9;36
10.10.2017;11:00:00;4133;4.6;38
10.10.2017;11:10:00;2849;5.0;38
10.10.2017;11:20:00;3395;5.7;39
10.10.2017;11:30:00;3539;6.3;40
10.10.2017;11:40:00;3431;7.0;40
10.10.2017;11:50:00;5084;7.8;43
10.10.2017;12:00:00;2633;8.4;43
10.10.2017;12:10:00;5112;9.0;42
10.10.2017;12:20:00;6370;10.0;45
10.10.2017;12:30:00;6434;11.0;48
10.10.2017;12:40:00;6454;12.1;44
10.10.2017;12:50:00;6454;13.2;47
10.10.2017;13:00:00;6499;14.2;44
10.10.2017;13:10:00;6669;15.3;46
10.10.2017;13:20:00;6694;16.4;44
10.10.2017;13:30:00;5597;17.4;45
10.10.2017;13:40:00;6790;18.5;46
10.10.2017;13:50:00;5470;19.3;43
10.10.2017;14:00:00;7410;20.5;46
10.10.2017;14:10:00;6135;21.6;46
10.10.2017;14:20:00;5810;22.6;48
10.10.2017;14:30:00;4685;23.3;43
10.10.2017;14:40:00;4160;24.0;46
10.10.2017;14:50:00;3172;24.6;45
10.10.2017;15:00:00;4444;25.2;45
10.10.2017;15:10:00;4364;26.0;46
10.10.2017;15:20:00;4512;26.7;47
10.10.2017;15:30:00;3562;27.2;46
10.10.2017;15:40:00;2605;27.7;44
10.10.2017;15:50:00;4430;28.3;45
10.10.2017;16:00:00;3140;28.8;44
10.10.2017;16:10:00;3040;29.3;44
10.10.2017;16:20:00;3154;29.7;44
10.10.2017;16:30:00;1496;30.1;43
10.10.2017;16:40:00;744;30.2;41
10.10.2017;16:50:00;1009;30.4;40
10.10.2017;17:00:00;1059;30.6;39
10.10.2017;17:10:00;1098;30.8;38
10.10.2017;17:20:00;834;30.9;38
10.10.2017;17:30:00;778;31.0;38
10.10.2017;17:40:00;838;31.2;37
10.10.2017;17:50:00;667;31.3;37
10.10.2017;18:00:00;534;31.4;37
10.10.2017;18:10:00;381;31.4;37
10.10.2017;18:20:00;359;31.5;36
10.10.2017;18:30:00;239;31.6;36
10.10.2017;18:40:00;114;31.6;36
10.10.2017;18:50:00;98;31.6;36
10.10.2017;19:00:00;87;31.6;35
10.10.2017;19:10:00;0;31.6;0
11.10.2017;07:50:00;26;0;23
11.10.2017;08:05:00;218;0;29
11.10.2017;08:15:00;279;0;29
11.10.2017;08:25:00;312;0.1;30
11.10.2017;08:35:00;376;0.1;30
11.10.2017;08:45:00;603;0.2;30
11.10.2017;08:55:00;804;0.4;31
11.10.2017;09:05:00;1047;0.5;31
11.10.2017;09:15:00;1149;0.7;31
11.10.2017;09:25:00;1642;1.0;31
11.10.2017;09:35:00;2273;1.3;32
11.10.2017;09:45:00;2736;1.8;33
11.10.2017;09:55:00;3003;2.2;34
11.10.2017;10:05:00;3333;2.8;35
11.10.2017;10:15:00;3660;3.4;36
11.10.2017;10:25:00;3927;4.0;38
11.10.2017;10:35:00;4167;4.7;39
11.10.2017;10:45:00;4568;5.4;40
11.10.2017;10:55:00;4795;6.2;42
11.10.2017;11:05:00;4961;7.0;43
11.10.2017;11:15:00;5125;7.8;44
11.10.2017;11:25:00;5277;8.7;46
11.10.2017;11:35:00;5436;9.6;47
11.10.2017;11:45:00;5566;10.5;48
11.10.2017;11:55:00;5695;11.4;48
11.10.2017;12:05:00;5792;12.4;44
11.10.2017;12:15:00;5973;13.4;46
11.10.2017;12:25:00;6093;14.4;47
11.10.2017;12:35:00;6146;15.4;45
11.10.2017;12:45:00;6214;16.4;48
11.10.2017;12:55:00;6257;17.4;44
11.10.2017;13:05:00;6013;18.5;47
11.10.2017;13:15:00;6296;19.5;44
11.10.2017;13:25:00;6366;20.5;47
11.10.2017;13:35:00;6335;21.6;44
11.10.2017;13:45:00;6338;22.6;46
11.10.2017;13:55:00;6284;23.7;44
11.10.2017;14:05:00;6051;24.7;46
11.10.2017;14:15:00;5666;25.6;48
11.10.2017;14:25:00;5187;26.5;44
11.10.2017;14:35:00;4806;27.3;46
11.10.2017;14:45:00;4783;28.1;47
11.10.2017;14:55:00;5499;28.9;48
11.10.2017;15:05:00;5320;29.8;44
11.10.2017;15:15:00;5173;30.7;46
11.10.2017;15:25:00;4942;31.5;48
11.10.2017;15:35:00;4616;32.3;49
11.10.2017;15:45:00;4277;33.0;49
11.10.2017;15:55:00;3839;33.7;48
11.10.2017;16:05:00;3095;34.2;47
11.10.2017;16:15:00;3245;34.7;46
11.10.2017;16:25:00;2978;35.2;46
11.10.2017;16:35:00;2696;35.7;45
11.10.2017;16:45:00;2214;36.1;44
11.10.2017;16:55:00;1831;36.4;43
11.10.2017;17:05:00;1528;36.7;42
11.10.2017;17:15:00;1378;36.9;41
11.10.2017;17:25:00;833;37.1;40
11.10.2017;17:35:00;592;37.2;39
11.10.2017;17:45:00;386;37.2;39
11.10.2017;17:55:00;228;37.3;38
11.10.2017;18:05:00;233;37.3;38
11.10.2017;18:15:00;204;37.4;37
11.10.2017;18:25:00;174;37.4;37
11.10.2017;18:35:00;141;37.4;37
11.10.2017;18:45:00;111;37.4;37
11.10.2017;18:55:00;90;37.5;36
11.10.2017;19:05:00;17;37.5;7
12.10.2017;07:45:00;17;0;18
12.10.2017;08:00:00;210;0;29
12.10.2017;08:10:00;308;0;29
12.10.2017;08:20:00;307;0.1;30
12.10.2017;08:30:00;356;0.1;30
12.10.2017;08:40:00;442;0.2;31
12.10.2017;08:50:00;671;0.3;31
12.10.2017;09:00:00;1124;0.5;31
12.10.2017;09:10:00;1085;0.7;31
12.10.2017;09:20:00;1445;0.9;32
12.10.2017;09:30:00;2790;1.3;32
12.10.2017;09:40:00;1926;1.6;33
12.10.2017;09:50:00;2905;2.0;33
12.10.2017;10:00:00;2034;2.5;35
12.10.2017;10:10:00;2094;2.9;35
12.10.2017;10:20:00;3301;3.3;35
12.10.2017;10:30:00;3459;4.0;38
12.10.2017;10:40:00;2066;4.3;37
12.10.2017;10:50:00;2080;4.7;37
12.10.2017;11:00:00;4061;5.2;38
12.10.2017;11:10:00;3987;5.9;40
12.10.2017;11:20:00;4037;6.5;40
12.10.2017;11:30:00;1886;6.9;40
12.10.2017;11:40:00;1740;7.2;39
12.10.2017;11:50:00;2240;7.6;39
12.10.2017;12:00:00;1405;7.9;38
12.10.2017;12:10:00;1218;8.1;37
12.10.2017;12:20:00;3412;8.6;37
12.10.2017;12:30:00;3446;9.0;38
12.10.2017;12:40:00;4641;9.5;39
12.10.2017;12:50:00;6306;10.5;43
12.10.2017;13:00:00;6146;11.5;45
12.10.2017;13:10:00;6510;12.5;48
12.10.2017;13:20:00;6486;13.6;44
12.10.2017;13:30:00;7213;14.4;46
12.10.2017;13:40:00;5724;15.2;47
12.10.2017;13:50:00;6175;16.2;46
12.10.2017;14:00:00;5988;17.2;46
12.10.2017;14:10:00;2000;17.6;44
12.10.2017;14:20:00;5629;18.3;45
12.10.2017;14:30:00;1616;18.9;45
12.10.2017;14:40:00;1396;19.1;42
12.10.2017;14:50:00;1503;19.4;41
12.10.2017;15:00:00;2846;19.7;41
12.10.2017;15:10:00;4065;20.4;43
12.10.2017;15:20:00;3292;20.9;43
12.10.2017;15:30:00;2114;21.3;42
12.10.2017;15:40:00;4341;22.0;43
12.10.2017;15:50:00;3780;22.6;44
12.10.2017;16:00:00;2068;23.1;43
12.10.2017;16:10:00;1512;23.4;42
12.10.2017;16:20:00;1079;23.5;40
12.10.2017;16:30:00;1665;23.7;39
12.10.2017;16:40:00;1518;24.0;39
12.10.2017;16:50:00;1176;24.3;39
12.10.2017;17:00:00;1194;24.5;38
12.10.2017;17:10:00;820;24.6;37
12.10.2017;17:20:00;539;24.7;37
12.10.2017;17:30:00;610;24.8;37
12.10.2017;17:40:00;468;24.9;37
12.10.2017;17:50:00;364;25.0;37
12.10.2017;18:00:00;302;25.0;36
12.10.2017;18:10:00;258;25.1;36
12.10.2017;18:20:00;213;25.1;36
12.10.2017;18:30:00;166;25.1;36
12.10.2017;18:40:00;43;25.1;36
12.10.2017;18:50:00;0;25.1;23
12.10.2017;19:00:00;0;25.1;0
13.10.2017;07:50:00;0;0;4
13.10.2017;08:05:00;160;0;28
13.10.2017;08:15:00;224;0;29
13.10.2017;08:25:00;286;0.1;30
13.10.2017;08:35:00;504;0.1;30
13.10.2017;08:45:00;671;0.2;30
13.10.2017;08:55:00;681;0.4;31
13.10.2017;09:05:00;905;0.5;31
13.10.2017;09:15:00;1292;0.7;31
13.10.2017;09:25:00;1762;0.9;31
13.10.2017;09:35:00;2281;1.3;32
13.10.2017;09:45:00;2571;1.7;33
13.10.2017;09:55:00;2859;2.2;34
13.10.2017;10:05:00;3139;2.7;35
13.10.2017;10:15:00;3470;3.2;36
13.10.2017;10:25:00;3803;3.8;37
13.10.2017;10:35:00;4158;4.5;39
13.10.2017;10:45:00;4373;5.2;40
13.10.2017;10:55:00;4559;6.0;41
13.10.2017;11:05:00;4783;6.8;43
13.10.2017;11:15:00;4979;7.6;44
13.10.2017;11:25:00;5158;8.4;45
13.10.2017;11:35:00;5332;9.3;46
13.10.2017;11:45:00;5510;10.2;47
13.10.2017;11:55:00;5592;11.1;48
13.10.2017;12:05:00;5722;12.0;44
13.10.2017;12:15:00;5807;13.0;46
13.10.2017;12:25:00;5761;14.0;48
13.10.2017;12:35:00;5958;14.9;44
13.10.2017;12:45:00;6009;15.9;46
13.10.2017;12:55:00;6031;16.9;48
13.10.2017;13:05:00;6059;17.9;45
13.10.2017;13:15:00;6035;18.9;48
13.10.2017;13:25:00;5889;19.9;44
13.10.2017;13:35:00;6004;20.9;47
13.10.2017;13:45:00;5943;21.9;44
13.10.2017;13:55:00;5701;22.8;46
13.10.2017;14:05:00;5248;23.7;48
13.10.2017;14:15:00;4921;24.5;48
13.10.2017;14:25:00;4564;25.3;44
13.10.2017;14:35:00;4557;26.0;45
13.10.2017;14:45:00;5326;26.9;47
13.10.2017;14:55:00;5212;27.7;48
13.10.2017;15:05:00;5074;28.6;44
13.10.2017;15:15:00;4937;29.4;46
13.10.2017;15:25:00;4597;30.2;48
13.10.2017;15:35:00;4279;30.9;48
13.10.2017;15:45:00;3731;31.5;48
13.10.2017;15:55:00;3244;32.1;47
13.10.2017;16:05:00;3283;32.6;46
13.10.2017;16:15:00;2911;33.1;46
13.10.2017;16:25:00;2643;33.6;45
13.10.2017;16:35:00;2410;34.0;44
13.10.2017;16:45:00;1942;34.3;43
13.10.2017;16:55:00;1485;34.6;42
13.10.2017;17:05:00;1588;34.8;41
13.10.2017;17:15:00;1022;35.0;40
13.10.2017;17:25:00;477;35.1;39
13.10.2017;17:35:00;490;35.2;39
13.10.2017;17:45:00;276;35.3;38
13.10.2017;17:55:00;257;35.3;38
13.10.2017;18:05:00;234;35.4;38
13.10.2017;18:15:00;200;35.4;37
13.10.2017;18:25:00;166;35.4;37
13.10.2017;18:35:00;110;35.4;37
13.10.2017;18:45:00;101;35.5;37
13.10.2017;19:00:00;0;35.5;0
14.10.2017;07:50:00;9;0;17
14.10.2017;08:05:00;213;0;29
14.10.2017;08:15:00;287;0;29
14.10.2017;08:25:00;354;0.1;30
14.10.2017;08:35:00;465;0.2;30
14.10.2017;08:45:00;602;0.3;30
14.10.2017;08:55:00;720;0.4;31
14.10.2017;09:05:00;807;0.5;31
14.10.2017;09:15:00;1061;0.7;31
14.10.2017;09:25:00;1207;0.9;32
14.10.2017;09:35:00;2113;1.2;32
14.10.2017;09:45:00;2461;1.6;32
14.10.2017;09:55:00;2754;2.0;33
14.10.2017;10:05:00;3045;2.5;35
14.10.2017;10:15:00;3403;3.0;36
14.10.2017;10:25:00;3763;3.7;37
14.10.2017;10:35:00;4091;4.3;39
14.10.2017;10:45:00;4349;5.0;40
14.10.2017;10:55:00;4581;5.8;41
14.10.2017;11:05:00;4778;6.5;42
14.10.2017;11:15:00;4951;7.4;44
14.10.2017;11:25:00;5101;8.2;45
14.10.2017;11:35:00;5257;9.1;46
14.10.2017;11:45:00;5383;9.9;47
14.10.2017;11:55:00;5489;10.8;48
14.10.2017;12:05:00;5569;11.8;46
14.10.2017;12:15:00;5656;12.7;45
14.10.2017;12:25:00;5713;13.6;47
14.10.2017;12:35:00;5805;14.6;47
14.10.2017;12:45:00;5861;15.5;45
14.10.2017;12:55:00;5861;16.5;47
14.10.2017;13:05:00;5906;17.5;44
14.10.2017;13:15:00;5939;18.5;46
14.10.2017;13:25:00;5928;19.4;47
14.10.2017;13:35:00;5862;20.4;45
14.10.2017;13:45:00;5701;21.4;48
14.10.2017;13:55:00;5359;22.3;44
14.10.2017;14:05:00;4959;23.1;45
14.10.2017;14:15:00;4637;23.9;47
14.10.2017;14:25:00;4196;24.6;47
14.10.2017;14:35:00;4934;25.4;47
14.10.2017;14:45:00;5116;26.2;46
14.10.2017;14:55:00;4995;27.0;45
14.10.2017;15:05:00;4888;27.8;47
14.10.2017;15:15:00;4741;28.6;48
14.10.2017;15:25:00;4447;29.4;48
14.10.2017;15:35:00;4029;30.1;48
14.10.2017;15:45:00;3446;30.7;47
14.10.2017;15:55:00;3102;31.2;46
14.10.2017;16:05:00;3106;31.7;46
14.10.2017;16:15:00;2857;32.2;45
14.10.2017;16:25:00;2488;32.6;45
14.10.2017;16:35:00;2229;33.0;44
14.10.2017;16:45:00;1922;33.3;43
14.10.2017;16:55:00;1574;33.6;42
14.10.2017;17:05:00;1485;33.8;41
14.10.2017;17:15:00;789;34.0;40
14.10.2017;17:25:00;626;34.1;39
14.10.2017;17:35:00;433;34.2;39
14.10.2017;17:45:00;253;34.2;38
14.10.2017;17:55:00;264;34.3;38
14.10.2017;18:05:00;230;34.3;38
14.10.2017;18:15:00;195;34.3;37
14.10.2017;18:25:00;158;34.4;37
14.10.2017;18:35:00;124;34.4;37
14.10.2017;18:45:00;98;34.4;36
14.10.2017;18:55:00;88;34.4;36
14.10.2017;19:00:00;34;34.4;14
15.10.2017;07:50:00;8;0;15
15.10.2017;08:05:00;193;0;29
15.10.2017;08:15:00;277;0;29
15.10.2017;08:25:00;381;0.1;30
15.10.2017;08:35:00;464;0.2;30
15.10.2017;08:45:00;559;0.3;31
15.10.2017;08:55:00;671;0.4;31
15.10.2017;09:05:00;774;0.5;31
15.10.2017;09:15:00;992;0.6;31
15.10.2017;09:25:00;1178;0.8;32
15.10.2017;09:35:00;1674;1.1;32
15.10.2017;09:45:00;2553;1.4;32
15.10.2017;09:55:00;2789;1.9;33
15.10.2017;10:05:00;3023;2.4;34
15.10.2017;10:15:00;3440;2.9;36
15.10.2017;10:25:00;3766;3.5;37
15.10.2017;10:35:00;4116;4.2;39
15.10.2017;10:45:00;4386;4.9;40
15.10.2017;10:55:00;4605;5.7;41
15.10.2017;11:05:00;4821;6.4;43
15.10.2017;11:15:00;4998;7.3;44
15.10.2017;11:25:00;5150;8.1;45
15.10.2017;11:35:00;5280;9.0;46
15.10.2017;11:45:00;5396;9.9;47
15.10.2017;11:55:00;5520;10.8;48
15.10.2017;12:05:00;5611;11.7;45
15.10.2017;12:15:00;5699;12.6;45
15.10.2017;12:25:00;5766;13.6;47
15.10.2017;12:35:00;5819;14.5;45
15.10.2017;12:45:00;5902;15.5;45
15.10.2017;12:55:00;5916;16.5;48
15.10.2017;13:05:00;5952;17.5;44
15.10.2017;13:15:00;5965;18.4;47
15.10.2017;13:25:00;5957;19.4;44
15.10.2017;13:35:00;5907;20.4;46
15.10.2017;13:45:00;5628;21.3;48
15.10.2017;13:55:00;5234;22.2;44
15.10.2017;14:05:00;4794;23.0;46
15.10.2017;14:15:00;4526;23.8;47
15.10.2017;14:25:00;4450;24.5;48
15.10.2017;14:35:00;5326;25.4;46
15.10.2017;14:45:00;5249;26.3;45
15.10.2017;14:55:00;5144;27.1;47
15.10.2017;15:05:00;5014;28.0;48
15.10.2017;15:15:00;4871;28.8;44
15.10.2017;15:25:00;4555;29.5;46
15.10.2017;15:35:00;3940;30.2;46
15.10.2017;15:45:00;3260;30.8;46
15.10.2017;15:55:00;2977;31.3;45
15.10.2017;16:05:00;3034;31.8;45
15.10.2017;16:15:00;2715;32.3;45
15.10.2017;16:25:00;2443;32.7;44
15.10.2017;16:35:00;2103;33.0;43
15.10.2017;16:45:00;1716;33.4;42
15.10.2017;16:55:00;1812;33.6;42
15.10.2017;17:05:00;1318;33.9;41
15.10.2017;17:15:00;818;34.0;40
15.10.2017;17:25:00;578;34.1;39
15.10.2017;17:35:00;354;34.2;39
15.10.2017;17:45:00;230;34.2;38
15.10.2017;17:55:00;241;34.3;38
15.10.2017;18:05:00;212;34.3;38
15.10.2017;18:15:00;182;34.4;37
15.10.2017;18:25:00;146;34.4;37
15.10.2017;18:35:00;118;34.4;37
15.10.2017;18:45:00;94;34.4;36
15.10.2017;18:55:00;86;34.4;36
15.10.2017;19:00:00;0;34.4;0
16.10.2017;07:50:00;8;0;14
16.10.2017;08:05:00;174;0;29
16.10.2017;08:15:00;215;0;29
16.10.2017;08:25:00;256;0.1;30
16.10.2017;08:35:00;309;0.1;30
16.10.2017;08:45:00;529;0.2;30
16.10.2017;08:55:00;669;0.3;31
16.10.2017;09:05:00;819;0.4;31
16.10.2017;09:15:00;978;0.6;31
16.10.2017;09:25:00;1142;0.8;32
16.10.2017;09:35:00;2147;1.0;32
16.10.2017;09:45:00;2533;1.4;32
16.10.2017;09:55:00;2823;1.9;33
16.10.2017;10:05:00;3095;2.4;35
16.10.2017;10:15:00;3431;2.9;36
16.10.2017;10:25:00;3766;3.5;37
16.10.2017;10:35:00;4100;4.2;39
16.10.2017;10:45:00;4358;4.9;40
16.10.2017;10:55:00;4587;5.7;41
16.10.2017;11:05:00;4780;6.4;43
16.10.2017;11:15:00;4945;7.2;44
16.10.2017;11:25:00;5097;8.1;45
16.10.2017;11:35:00;5243;8.9;46
16.10.2017;11:45:00;5362;9.8;47
16.10.2017;11:55:00;5483;10.7;48
16.10.2017;12:05:00;5572;11.6;47
16.10.2017;12:15:00;5653;12.6;44
16.10.2017;12:25:00;5724;13.5;47
16.10.2017;12:35:00;5784;14.5;48
16.10.2017;12:45:00;5819;15.4;44
16.10.2017;12:55:00;5866;16.4;47
16.10.2017;13:05:00;5876;17.4;46
16.10.2017;13:15:00;5904;18.3;45
16.10.2017;13:25:00;5868;19.3;48
16.10.2017;13:35:00;5667;20.2;44
16.10.2017;13:45:00;5331;21.1;46
16.10.2017;13:55:00;4927;22.0;48
16.10.2017;14:05:00;4629;22.7;48
16.10.2017;14:15:00;4628;23.5;49
16.10.2017;14:25:00;5317;24.3;45
16.10.2017;14:35:00;5228;25.2;45
16.10.2017;14:45:00;5186;26.0;47
16.10.2017;14:55:00;5079;26.9;48
16.10.2017;15:05:00;4967;27.7;44
16.10.2017;15:15:00;4828;28.5;46
16.10.2017;15:25:00;4412;29.3;47
16.10.2017;15:35:00;3689;29.9;47
16.10.2017;15:45:00;3242;30.4;46
16.10.2017;15:55:00;2830;30.9;45
16.10.2017;16:05:00;2993;31.4;45
16.10.2017;16:15:00;2586;31.9;44
16.10.2017;16:25:00;2270;32.3;44
16.10.2017;16:35:00;2126;32.6;43
16.10.2017;16:45:00;1577;32.9;42
16.10.2017;16:55:00;1702;33.2;41
16.10.2017;17:05:00;1032;33.4;40
16.10.2017;17:15:00;717;33.5;39
16.10.2017;17:25:00;531;33.6;39
16.10.2017;17:35:00;303;33.7;38
16.10.2017;17:45:00;247;33.7;38
16.10.2017;17:55:00;240;33.8;38
16.10.2017;18:05:00;211;33.8;37
16.10.2017;18:15:00;180;33.8;37
16.10.2017;18:25:00;121;33.8;37
16.10.2017;18:35:00;116;33.9;37
16.10.2017;18:45:00;93;33.9;36
16.10.2017;19:00:00;0;33.9;0
17.10.2017;07:50:00;0;0;7
17.10.2017;08:05:00;168;0;28
17.10.2017;08:15:00;204;0;29
17.10.2017;08:25:00;242;0.1;29
17.10.2017;08:35:00;289;0.1;30
17.10.2017;08:45:00;514;0.2;30
17.10.2017;08:55:00;658;0.3;31
17.10.2017;09:05:00;810;0.4;31
17.10.2017;09:15:00;972;0.5;31
17.10.2017;09:25:00;1132;0.7;31
17.10.2017;09:35:00;1587;1.0;32
17.10.2017;09:45:00;2548;1.4;32
17.10.2017;09:55:00;2863;1.8;33
17.10.2017;10:05:00;3143;2.3;34
17.10.2017;10:15:00;3467;2.9;36
17.10.2017;10:25:00;3790;3.5;37
17.10.2017;10:35:00;4104;4.2;38
17.10.2017;10:45:00;4373;4.9;40
17.10.2017;10:55:00;4597;5.6;41
17.10.2017;11:05:00;4804;6.4;42
17.10.2017;11:15:00;4991;7.2;44
17.10.2017;11:25:00;5152;8.1;45
17.10.2017;11:35:00;5278;8.9;46
17.10.2017;11:45:00;5400;9.8;47
17.10.2017;11:55:00;5514;10.7;48
17.10.2017;12:05:00;5620;11.6;48
17.10.2017;12:15:00;5715;12.6;44
17.10.2017;12:25:00;5776;13.5;47
17.10.2017;12:35:00;5846;14.5;48
17.10.2017;12:45:00;5881;15.5;44
17.10.2017;12:55:00;5919;16.4;47
17.10.2017;13:05:00;5952;17.4;45
17.10.2017;13:15:00;5962;18.4;46
17.10.2017;13:25:00;5846;19.4;48
17.10.2017;13:35:00;5560;20.3;44
17.10.2017;13:45:00;5166;21.2;46
17.10.2017;13:55:00;4853;22.0;48
17.10.2017;14:05:00;4879;22.8;48
17.10.2017;14:15:00;4745;23.5;48
17.10.2017;14:25:00;5244;24.4;44
17.10.2017;14:35:00;5231;25.3;46
17.10.2017;14:45:00;5223;26.1;48
17.10.2017;14:55:00;5176;27.0;44
17.10.2017;15:05:00;4969;27.8;45
17.10.2017;15:15:00;4900;28.6;47
17.10.2017;15:25:00;4238;29.4;48
17.10.2017;15:35:00;3474;30.0;47
17.10.2017;15:45:00;2971;30.5;46
17.10.2017;15:55:00;3241;31.0;45
17.10.2017;16:05:00;2817;31.5;45
17.10.2017;16:15:00;2670;31.9;45
17.10.2017;16:25:00;2214;32.3;44
17.10.2017;16:35:00;1907;32.6;43
17.10.2017;16:45:00;1465;32.9;42
17.10.2017;16:55:00;1205;33.1;41
17.10.2017;17:05:00;769;33.2;40
17.10.2017;17:15:00;570;33.3;39
17.10.2017;17:25:00;573;33.4;38
17.10.2017;17:35:00;539;33.5;38
17.10.2017;17:45:00;461;33.6;38
17.10.2017;17:55:00;377;33.6;37
17.10.2017;18:05:00;299;33.7;37
17.10.2017;18:15:00;234;33.7;37
17.10.2017;18:25:00;164;33.8;37
17.10.2017;18:35:00;10;33.8;36
17.10.2017;18:45:00;112;33.8;36
17.10.2017;19:00:00;0;33.8;0
18.10.2017;07:55:00;17;0;20
18.10.2017;08:10:00;195;0;28
18.10.2017;08:20:00;234;0;29
18.10.2017;08:30:00;293;0.1;29
18.10.2017;08:40:00;403;0.1;30
18.10.2017;08:50:00;661;0.2;30
18.10.2017;09:00:00;761;0.4;31
18.10.2017;09:10:00;972;0.5;31
18.10.2017;09:20:00;860;0.7;31
18.10.2017;09:30:00;1317;0.9;31
18.10.2017;09:45:00;2560;1.4;32
18.10.2017;09:55:00;2529;1.8;33
18.10.2017;10:05:00;2992;2.3;34
18.10.2017;10:15:00;3412;2.8;35
18.10.2017;10:25:00;3845;3.4;37
18.10.2017;10:35:00;4175;4.1;38
18.10.2017;10:45:00;4415;4.8;40
18.10.2017;10:55:00;4559;5.6;41
18.10.2017;11:05:00;3499;6.2;42
18.10.2017;11:15:00;4484;6.9;42
18.10.2017;11:25:00;5064;7.7;43
18.10.2017;11:35:00;4595;8.5;44
18.10.2017;11:45:00;5333;9.4;45
18.10.2017;11:55:00;5390;10.2;47
18.10.2017;12:05:00;5476;11.1;48
18.10.2017;12:15:00;5596;12.1;48
18.10.2017;12:25:00;5696;13.0;44
18.10.2017;12:35:00;5772;13.9;46
18.10.2017;12:45:00;5803;14.9;48
18.10.2017;12:55:00;5836;15.9;44
18.10.2017;13:05:00;5864;16.8;46
18.10.2017;13:15:00;5815;17.8;48
18.10.2017;13:25:00;5594;18.7;44
18.10.2017;13:35:00;5252;19.6;46
18.10.2017;13:45:00;4854;20.4;47
18.10.2017;13:55:00;4545;21.2;48
18.10.2017;14:05:00;4566;21.9;48
18.10.2017;14:15:00;5426;22.8;48
18.10.2017;14:25:00;5364;23.6;44
18.10.2017;14:35:00;5280;24.5;47
18.10.2017;14:45:00;5160;25.4;48
18.10.2017;14:55:00;5045;26.2;44
18.10.2017;15:05:00;4881;27.0;45
18.10.2017;15:15:00;4621;27.8;47
18.10.2017;15:25:00;3898;28.5;47
18.10.2017;15:35:00;3275;29.0;46
18.10.2017;15:45:00;2638;29.5;45
18.10.2017;15:55:00;3168;30.1;45
18.10.2017;16:05:00;2729;30.5;45
18.10.2017;16:15:00;2346;30.9;44
18.10.2017;16:25:00;2203;31.3;43
18.10.2017;16:35:00;1711;31.6;42
18.10.2017;16:45:00;1853;31.9;41
18.10.2017;16:55:00;1251;32.1;40
18.10.2017;17:05:00;591;32.3;39
18.10.2017;17:15:00;614;32.4;39
18.10.2017;17:25:00;414;32.4;38
18.10.2017;17:35:00;264;32.5;38
18.10.2017;17:45:00;274;32.5;38
18.10.2017;17:55:00;237;32.6;37
18.10.2017;18:05:00;204;32.6;37
18.10.2017;18:15:00;170;32.6;37
18.10.2017;18:25:00;124;32.7;36
18.10.2017;18:35:00;99;32.7;36
18.10.2017;19:00:00;0;32.7;0
19.10.2017;07:55:00;66;0;23
19.10.2017;08:10:00;198;0;28
19.10.2017;08:20:00;355;0;29
19.10.2017;08:30:00;540;0.1;29
19.10.2017;08:40:00;526;0.2;30
19.10.2017;08:50:00;452;0.3;30
19.10.2017;09:00:00;658;0.4;30
19.10.2017;09:10:00;619;0.5;31
19.10.2017;09:20:00;726;0.6;31
19.10.2017;09:30:00;602;0.7;31
19.10.2017;09:40:00;516;0.8;31
19.10.2017;09:50:00;1079;0.9;32
19.10.2017;10:00:00;1584;1.2;32
19.10.2017;10:10:00;3171;1.7;32
19.10.2017;10:20:00;3907;2.3;35
19.10.2017;10:30:00;3218;2.9;36
19.10.2017;10:40:00;4159;3.5;36
19.10.2017;10:50:00;1967;3.9;37
19.10.2017;11:00:00;1905;4.2;36
19.10.2017;11:10:00;2123;4.5;36
19.10.2017;11:20:00;1602;4.8;36
19.10.2017;11:30:00;1352;5.1;35
19.10.2017;11:40:00;1564;5.3;35
19.10.2017;11:50:00;1845;5.6;35
19.10.2017;12:00:00;2216;6.0;36
19.10.2017;12:10:00;3125;6.4;36
19.10.2017;12:20:00;3533;7.1;38
19.10.2017;12:30:00;6022;8.1;42
19.10.2017;12:40:00;2469;8.5;41
19.10.2017;12:50:00;3259;9.0;41
19.10.2017;13:00:00;3922;9.6;41
19.10.2017;13:10:00;6776;10.6;44
19.10.2017;13:20:00;4568;11.4;45
19.10.2017;13:30:00;5077;12.2;46
19.10.2017;13:40:00;4615;13.0;46
19.10.2017;13:50:00;4435;13.7;46
19.10.2017;14:00:00;4403;14.4;46
19.10.2017;14:10:00;5127;15.2;47
19.10.2017;14:20:00;5091;16.1;48
19.10.2017;14:30:00;5028;16.9;49
19.10.2017;14:40:00;4818;17.7;44
19.10.2017;14:50:00;4757;18.5;45
19.10.2017;15:00:00;4673;19.3;46
19.10.2017;15:10:00;4421;20.0;47
19.10.2017;15:20:00;3821;20.7;47
19.10.2017;15:30:00;3067;21.2;46
19.10.2017;15:40:00;2528;21.7;44
19.10.2017;15:50:00;2983;22.1;44
19.10.2017;16:00:00;2493;22.6;43
19.10.2017;16:10:00;2179;22.9;43
19.10.2017;16:20:00;2169;23.3;42
19.10.2017;16:30:00;1725;23.6;41
19.10.2017;16:40:00;1305;23.8;40
19.10.2017;16:50:00;953;24.0;39
19.10.2017;17:00:00;518;24.1;38
19.10.2017;17:10:00;435;24.2;38
19.10.2017;17:20:00;394;24.3;38
19.10.2017;17:30:00;363;24.3;37
19.10.2017;17:40:00;315;24.4;37
19.10.2017;17:50:00;270;24.4;37
19.10.2017;18:00:00;216;24.5;36
19.10.2017;18:10:00;174;24.5;36
19.10.2017;18:20:00;118;24.5;36
19.10.2017;18:30:00;102;24.5;36
19.10.2017;18:40:00;88;24.5;36
19.10.2017;19:00:00;0;24.5;0
20.10.2017;07:55:00;15;0;11
20.10.2017;08:10:00;215;0;28
20.10.2017;08:20:00;339;0;29
20.10.2017;08:30:00;458;0.1;29
20.10.2017;08:40:00;542;0.2;30
20.10.2017;08:50:00;756;0.3;30
20.10.2017;09:00:00;1084;0.5;30
20.10.2017;09:10:00;1459;0.7;31
20.10.2017;09:20:00;1223;0.9;31
20.10.2017;09:30:00;853;1.1;31
20.10.2017;09:40:00;1028;1.2;32
20.10.2017;09:50:00;1067;1.4;32
20.10.2017;10:00:00;1019;1.6;32
20.10.2017;10:10:00;1075;1.8;32
20.10.2017;10:20:00;1131;1.9;32
20.10.2017;10:30:00;1465;2.2;32
20.10.2017;10:40:00;1907;2.5;33
20.10.2017;10:50:00;2446;2.9;33
20.10.2017;11:00:00;4851;3.6;36
20.10.2017;11:10:00;2401;4.2;38
20.10.2017;11:20:00;2219;4.8;38
20.10.2017;11:30:00;5012;5.6;40
20.10.2017;11:40:00;4899;6.4;42
20.10.2017;11:50:00;5167;7.2;43
20.10.2017;12:00:00;5242;8.0;44
20.10.2017;12:10:00;5293;8.9;46
20.10.2017;12:20:00;5370;9.8;47
20.10.2017;12:30:00;5447;10.7;47
20.10.2017;12:40:00;5440;11.6;48
20.10.2017;12:50:00;5509;12.5;47
20.10.2017;13:00:00;5444;13.4;44
20.10.2017;13:10:00;5452;14.3;46
20.10.2017;13:20:00;2317;14.9;46
20.10.2017;13:30:00;5570;15.6;46
20.10.2017;13:40:00;5086;16.5;47
20.10.2017;13:50:00;4625;17.2;48
20.10.2017;14:00:00;4528;18.0;48
20.10.2017;14:10:00;5830;18.8;47
20.10.2017;14:20:00;5120;19.7;44
20.10.2017;14:30:00;4057;20.4;45
20.10.2017;14:40:00;1934;20.8;43
20.10.2017;14:50:00;2149;21.1;42
20.10.2017;15:00:00;1880;21.4;42
20.10.2017;15:10:00;2046;21.8;41
20.10.2017;15:20:00;2111;22.1;41
20.10.2017;15:30:00;2124;22.4;40
20.10.2017;15:40:00;1128;22.7;39
20.10.2017;15:50:00;1240;22.9;39
20.10.2017;16:00:00;1057;23.1;38
20.10.2017;16:10:00;792;23.2;37
20.10.2017;16:20:00;1031;23.4;37
20.10.2017;16:30:00;916;23.6;37
20.10.2017;16:40:00;661;23.7;37
20.10.2017;16:50:00;491;23.8;36
20.10.2017;17:00:00;564;23.9;36
20.10.2017;17:10:00;347;23.9;36
20.10.2017;17:20:00;477;24.0;36
20.10.2017;17:30:00;482;24.1;36
20.10.2017;17:40:00;391;24.1;35
20.10.2017;17:50:00;264;24.2;35
20.10.2017;18:00:00;225;24.2;35
20.10.2017;18:10:00;218;24.3;35
20.10.2017;18:20:00;159;24.3;35
20.10.2017;18:30:00;102;24.3;35
20.10.2017;18:40:00;91;24.3;35
20.10.2017;19:00:00;0;24.3;0
21.10.2017;07:55:00;0;0;4
21.10.2017;08:10:00;203;0;28
21.10.2017;08:20:00;265;0;29
21.10.2017;08:30:00;388;0.1;29
21.10.2017;08:40:00;546;0.2;30
21.10.2017;08:50:00;631;0.3;30
21.10.2017;09:00:00;880;0.4;30
21.10.2017;09:10:00;948;0.6;31
21.10.2017;09:20:00;1024;0.7;31
21.10.2017;09:30:00;1236;0.9;31
21.10.2017;09:40:00;1406;1.1;32
21.10.2017;09:50:00;1535;1.4;32
21.10.2017;10:00:00;1719;1.7;32
21.10.2017;10:10:00;1833;2.0;32
21.10.2017;10:20:00;1827;2.2;33
21.10.2017;10:30:00;2234;2.6;33
21.10.2017;10:40:00;2077;2.9;34
21.10.2017;10:50:00;2202;3.3;34
21.10.2017;11:00:00;2532;3.7;35
21.10.2017;11:10:00;4613;4.4;37
21.10.2017;11:20:00;4253;5.1;39
21.10.2017;11:30:00;4706;5.9;40
21.10.2017;11:40:00;5069;6.7;42
21.10.2017;11:50:00;5026;7.5;43
21.10.2017;12:00:00;3903;8.3;44
21.10.2017;12:10:00;3745;9.0;44
21.10.2017;12:20:00;3394;9.6;43
21.10.2017;12:30:00;3134;10.1;43
21.10.2017;12:40:00;2495;10.6;42
21.10.2017;12:50:00;3438;11.1;42
21.10.2017;13:00:00;2959;11.7;42
21.10.2017;13:10:00;2948;12.1;42
21.10.2017;13:20:00;2636;12.6;41
21.10.2017;13:30:00;2590;13.0;41
21.10.2017;13:40:00;2343;13.4;40
21.10.2017;13:50:00;2046;13.8;40
21.10.2017;14:00:00;2000;14.1;39
21.10.2017;14:10:00;1777;14.4;39
21.10.2017;14:20:00;1740;14.7;38
21.10.2017;14:30:00;1767;15.0;38
21.10.2017;14:40:00;1919;15.3;38
21.10.2017;14:50:00;2042;15.6;38
21.10.2017;15:00:00;2158;16.0;38
21.10.2017;15:10:00;2571;16.4;38
21.10.2017;15:20:00;2268;16.8;39
21.10.2017;15:30:00;1970;17.1;38
21.10.2017;15:40:00;1491;17.4;38
21.10.2017;15:50:00;1380;17.6;37
21.10.2017;16:00:00;1303;17.8;37
21.10.2017;16:10:00;1344;18.0;37
21.10.2017;16:20:00;1158;18.2;36
21.10.2017;16:30:00;1052;18.4;36
21.10.2017;16:40:00;916;18.6;36
21.10.2017;16:50:00;976;18.7;36
21.10.2017;17:00:00;1055;18.9;36
21.10.2017;17:10:00;909;19.1;36
21.10.2017;17:20:00;713;19.2;36
21.10.2017;17:30:00;525;19.3;35
21.10.2017;17:40:00;489;19.4;35
21.10.2017;17:50:00;404;19.4;35
21.10.2017;18:00:00;290;19.5;35
21.10.2017;18:10:00;226;19.5;35
21.10.2017;18:20:00;101;19.5;35
21.10.2017;18:30:00;86;19.6;35
21.10.2017;19:00:00;0;19.6;0
22.10.2017;08:00:00;0;0;4
22.10.2017;08:15:00;229;0;28
22.10.2017;08:25:00;280;0;28
22.10.2017;08:35:00;384;0.1;29
22.10.2017;08:45:00;497;0.2;30
22.10.2017;08:55:00;590;0.3;30
22.10.2017;09:05:00;395;0.3;30
22.10.2017;09:15:00;404;0.4;31
22.10.2017;09:25:00;991;0.5;31
22.10.2017;09:35:00;1329;0.7;31
22.10.2017;09:45:00;1640;1.0;31
22.10.2017;09:55:00;2803;1.4;32
22.10.2017;10:05:00;1581;1.8;32
22.10.2017;10:15:00;1078;2.0;32
22.10.2017;10:25:00;957;2.1;33
22.10.2017;10:35:00;821;2.3;33
22.10.2017;10:45:00;1525;2.5;33
22.10.2017;10:55:00;4736;3.2;35
22.10.2017;11:05:00;2980;3.9;37
22.10.2017;11:15:00;1870;4.3;37
22.10.2017;11:25:00;4041;5.0;38
22.10.2017;11:35:00;1864;5.5;38
22.10.2017;11:45:00;1073;5.7;37
22.10.2017;11:55:00;1012;5.8;36
22.10.2017;12:05:00;4902;6.5;38
22.10.2017;12:15:00;1603;6.8;37
22.10.2017;12:25:00;4442;7.7;40
22.10.2017;12:35:00;2772;8.2;40
22.10.2017;12:45:00;3679;8.8;41
22.10.2017;12:55:00;1791;9.1;39
22.10.2017;13:05:00;2330;9.3;38
22.10.2017;13:15:00;2071;9.9;39
22.10.2017;13:25:00;4081;10.4;39
22.10.2017;13:35:00;3479;11.0;40
22.10.2017;13:45:00;2229;11.5;40
22.10.2017;13:55:00;676;11.6;38
22.10.2017;14:05:00;3792;12.0;38
22.10.2017;14:15:00;4668;12.7;41
22.10.2017;14:25:00;954;12.9;39
22.10.2017;14:35:00;2068;13.3;39
22.10.2017;14:45:00;647;13.4;37
22.10.2017;14:55:00;515;13.5;36
22.10.2017;15:05:00;622;13.6;36
22.10.2017;15:15:00;441;13.7;36
22.10.2017;15:25:00;1850;13.9;36
22.10.2017;15:35:00;1229;14.1;35
22.10.2017;15:45:00;1780;14.4;36
22.10.2017;15:55:00;1547;14.6;35
22.10.2017;16:05:00;467;14.7;35
22.10.2017;16:15:00;226;14.8;35
22.10.2017;16:25:00;294;14.8;35
22.10.2017;16:35:00;862;14.9;35
22.10.2017;16:45:00;828;15.1;35
22.10.2017;16:55:00;473;15.1;35
22.10.2017;17:05:00;345;15.2;34
22.10.2017;17:15:00;602;15.3;34
22.10.2017;17:25:00;350;15.4;34
22.10.2017;17:35:00;119;15.4;34
22.10.2017;17:45:00;663;15.5;34
22.10.2017;17:55:00;549;15.6;34
22.10.2017;18:05:00;203;15.6;34
22.10.2017;18:15:00;126;15.6;34
22.10.2017;18:25:00;94;15.7;34
22.10.2017;18:35:00;88;15.7;34
22.10.2017;19:00:00;0;15.7;0
23.10.2017;08:10:00;0;0;8
23.10.2017;08:25:00;75;0;28
23.10.2017;08:35:00;144;0;28
23.10.2017;08:45:00;202;0;29
23.10.2017;08:55:00;380;0.1;29
23.10.2017;09:05:00;421;0.1;29
23.10.2017;09:15:00;459;0.2;30
23.10.2017;09:25:00;473;0.3;30
23.10.2017;09:35:00;525;0.4;30
23.10.2017;09:45:00;611;0.5;31
23.10.2017;09:55:00;870;0.6;31
23.10.2017;10:05:00;744;0.7;31
23.10.2017;10:15:00;798;0.9;31
23.10.2017;10:25:00;667;1.0;31
23.10.2017;10:35:00;788;1.1;31
23.10.2017;10:45:00;939;1.3;32
23.10.2017;10:55:00;975;1.4;32
23.10.2017;11:05:00;916;1.5;32
23.10.2017;11:15:00;1407;1.8;32
23.10.2017;11:25:00;1193;2.0;32
23.10.2017;11:35:00;1493;2.2;32
23.10.2017;11:45:00;2198;2.5;32
23.10.2017;11:55:00;1776;2.8;33
23.10.2017;12:05:00;1793;3.1;33
23.10.2017;12:15:00;1545;3.4;33
23.10.2017;12:25:00;1641;3.7;33
23.10.2017;12:35:00;1350;3.9;33
23.10.2017;12:45:00;1719;4.2;34
23.10.2017;12:55:00;2365;4.5;34
23.10.2017;13:05:00;2749;5.0;35
23.10.2017;13:15:00;2132;5.3;35
23.10.2017;13:25:00;2245;5.7;36
23.10.2017;13:35:00;2265;6.1;36
23.10.2017;13:45:00;2493;6.5;36
23.10.2017;13:55:00;2043;6.8;36
23.10.2017;14:05:00;2439;7.2;36
23.10.2017;14:15:00;1819;7.6;36
23.10.2017;14:25:00;1952;7.9;36
23.10.2017;14:35:00;1769;8.2;36
23.10.2017;14:45:00;2096;8.5;36
23.10.2017;14:55:00;1368;8.8;36
23.10.2017;15:05:00;724;9.0;35
23.10.2017;15:15:00;667;9.1;35
23.10.2017;15:25:00;864;9.2;35
23.10.2017;15:35:00;477;9.3;35
23.10.2017;15:45:00;440;9.4;34
23.10.2017;15:55:00;901;9.5;34
23.10.2017;16:05:00;1346;9.7;34
23.10.2017;16:15:00;1676;10.0;34
23.10.2017;16:25:00;927;10.2;34
23.10.2017;16:35:00;541;10.3;34
23.10.2017;16:45:00;1171;10.4;34
23.10.2017;16:55:00;925;10.6;34
23.10.2017;17:05:00;601;10.7;34
23.10.2017;17:15:00;291;10.8;34
23.10.2017;17:25:00;232;10.8;34
23.10.2017;17:35:00;177;10.9;34
23.10.2017;17:45:00;210;10.9;34
23.10.2017;17:55:00;153;10.9;34
23.10.2017;18:05:00;135;11.0;33
23.10.2017;18:15:00;118;11.0;33
23.10.2017;18:25:00;91;11.0;33
23.10.2017;18:35:00;87;11.0;33
23.10.2017;19:00:00;0;11.0;0
24.10.2017;08:05:00;0;0;4
24.10.2017;08:20:00;173;0;27
24.10.2017;08:30:00;268;0;28
24.10.2017;08:40:00;292;0.1;28
24.10.2017;08:50:00;294;0.1;29
24.10.2017;09:00:00;390;0.2;29
24.10.2017;09:10:00;507;0.3;30
24.10.2017;09:20:00;850;0.4;30
24.10.2017;09:30:00;593;0.5;30
24.10.2017;09:40:00;882;0.6;30
24.10.2017;09:50:00;1437;0.8;31
24.10.2017;10:00:00;1903;1.1;31
24.10.2017;10:10:00;1938;1.5;31
24.10.2017;10:20:00;858;1.6;32
24.10.2017;10:30:00;1901;1.9;32
24.10.2017;10:40:00;5142;2.7;35
24.10.2017;10:50:00;4500;3.5;37
24.10.2017;11:00:00;2691;4.0;37
24.10.2017;11:10:00;2802;4.5;37
24.10.2017;11:20:00;3625;5.0;38
24.10.2017;11:30:00;2561;5.6;38
24.10.2017;11:40:00;2644;6.0;38
24.10.2017;11:50:00;2196;6.4;38
24.10.2017;12:00:00;3738;7.0;39
24.10.2017;12:10:00;5625;7.8;41
24.10.2017;12:20:00;4528;8.6;42
24.10.2017;12:30:00;5376;9.5;44
24.10.2017;12:40:00;3996;10.2;44
24.10.2017;12:50:00;4480;10.9;44
24.10.2017;13:00:00;4217;11.6;44
24.10.2017;13:10:00;4717;12.4;45
24.10.2017;13:20:00;4943;13.2;46
24.10.2017;13:30:00;4423;14.0;46
24.10.2017;13:40:00;5531;14.9;47
24.10.2017;13:50:00;5037;15.7;48
24.10.2017;14:00:00;5394;16.6;49
24.10.2017;14:10:00;4656;17.4;44
24.10.2017;14:20:00;4658;18.2;44
24.10.2017;14:30:00;3940;18.9;45
24.10.2017;14:40:00;4085;19.5;45
24.10.2017;14:50:00;3326;20.1;45
24.10.2017;15:00:00;3500;20.7;45
24.10.2017;15:10:00;3805;21.3;44
24.10.2017;15:20:00;2654;21.8;44
24.10.2017;15:30:00;2261;22.2;42
24.10.2017;15:40:00;1941;22.5;41
24.10.2017;15:50:00;1499;22.8;40
24.10.2017;16:00:00;1958;23.1;40
24.10.2017;16:10:00;1827;23.4;39
24.10.2017;16:20:00;1700;23.7;39
24.10.2017;16:30:00;1197;23.9;38
24.10.2017;16:40:00;523;24.0;37
24.10.2017;16:50:00;815;24.1;37
24.10.2017;17:00:00;545;24.2;37
24.10.2017;17:10:00;343;24.3;36
24.10.2017;17:20:00;259;24.3;36
24.10.2017;17:30:00;257;24.4;36
24.10.2017;17:40:00;239;24.4;36
24.10.2017;17:50:00;214;24.5;35
24.10.2017;18:00:00;175;24.5;35
24.10.2017;18:10:00;109;24.5;35
24.10.2017;18:20:00;100;24.5;35
24.10.2017;18:30:00;88;24.6;35
24.10.2017;19:00:00;0;24.6;0
25.10.2017;08:05:00;0;0;9
25.10.2017;08:20:00;141;0;27
25.10.2017;08:30:00;228;0;28
25.10.2017;08:40:00;261;0.1;29
25.10.2017;08:50:00;388;0.1;29
25.10.2017;09:00:00;485;0.2;29
25.10.2017;09:10:00;612;0.3;30
25.10.2017;09:20:00;684;0.4;30
25.10.2017;09:30:00;996;0.5;30
25.10.2017;09:40:00;1289;0.7;30
25.10.2017;09:50:00;1806;1.0;31
25.10.2017;10:00:00;1410;1.3;31
25.10.2017;10:10:00;1779;1.6;31
25.10.2017;10:20:00;2584;2.0;32
25.10.2017;10:30:00;3379;2.5;34
25.10.2017;10:40:00;3515;3.1;35
25.10.2017;10:50:00;4159;3.8;37
25.10.2017;11:00:00;4330;4.5;38
25.10.2017;11:10:00;4296;5.2;39
25.10.2017;11:20:00;4345;5.9;40
25.10.2017;11:30:00;4831;6.7;42
25.10.2017;11:40:00;4742;7.5;43
25.10.2017;11:50:00;5046;8.3;44
25.10.2017;12:00:00;5132;9.1;45
25.10.2017;12:10:00;5013;9.9;45
25.10.2017;12:20:00;5364;10.8;46
25.10.2017;12:30:00;5174;11.7;47
25.10.2017;12:40:00;4942;12.5;47
25.10.2017;12:50:00;4087;13.2;46
25.10.2017;13:00:00;4299;13.9;46
25.10.2017;13:10:00;4486;14.6;46
25.10.2017;13:20:00;4285;15.4;46
25.10.2017;13:30:00;4783;16.1;46
25.10.2017;13:40:00;5086;16.9;48
25.10.2017;13:50:00;4867;17.7;48
25.10.2017;14:00:00;5333;18.6;47
25.10.2017;14:10:00;5224;19.5;44
25.10.2017;14:20:00;5278;20.3;46
25.10.2017;14:30:00;5235;21.2;48
25.10.2017;14:40:00;4893;22.0;49
25.10.2017;14:50:00;4355;22.8;48
25.10.2017;15:00:00;3820;23.4;47
25.10.2017;15:10:00;3334;24.0;46
25.10.2017;15:20:00;3677;24.5;46
25.10.2017;15:30:00;3168;25.1;45
25.10.2017;15:40:00;3022;25.6;45
25.10.2017;15:50:00;3223;26.0;43
25.10.2017;16:00:00;1832;26.4;43
25.10.2017;16:10:00;2016;26.7;42
25.10.2017;16:20:00;1170;26.9;40
25.10.2017;16:30:00;913;27.0;39
25.10.2017;16:40:00;932;27.2;38
25.10.2017;16:50:00;764;27.3;38
25.10.2017;17:00:00;557;27.4;37
25.10.2017;17:10:00;642;27.5;37
25.10.2017;17:20:00;610;27.6;37
25.10.2017;17:30:00;490;27.7;37
25.10.2017;17:40:00;365;27.8;36
25.10.2017;17:50:00;292;27.8;36
25.10.2017;18:00:00;208;27.9;36
25.10.2017;18:10:00;109;27.9;35
25.10.2017;18:20:00;99;27.9;35
25.10.2017;18:30:00;88;27.9;35
25.10.2017;19:00:00;0;27.9;0
26.10.2017;08:05:00;0;0;2
26.10.2017;08:20:00;164;0;28
26.10.2017;08:30:00;288;0;28
26.10.2017;08:40:00;372;0.1;29
26.10.2017;08:50:00;524;0.2;29
26.10.2017;09:00:00;565;0.3;30
26.10.2017;09:10:00;654;0.4;30
26.10.2017;09:20:00;800;0.5;30
26.10.2017;09:30:00;988;0.6;30
26.10.2017;09:40:00;1091;0.8;31
26.10.2017;09:50:00;1468;1.0;31
26.10.2017;10:00:00;1954;1.3;31
26.10.2017;10:10:00;2570;1.7;31
26.10.2017;10:20:00;2258;2.1;33
26.10.2017;10:30:00;3048;2.6;33
26.10.2017;10:40:00;3070;3.0;35
26.10.2017;10:50:00;3931;3.7;36
26.10.2017;11:00:00;3602;4.3;38
26.10.2017;11:10:00;3423;4.9;38
26.10.2017;11:20:00;3886;5.4;38
26.10.2017;11:30:00;3512;6.0;39
26.10.2017;11:40:00;3776;6.6;39
26.10.2017;11:50:00;2570;7.1;39
26.10.2017;12:00:00;3260;7.6;40
26.10.2017;12:10:00;3182;8.2;40
26.10.2017;12:20:00;2798;8.7;40
26.10.2017;12:30:00;3497;9.2;40
26.10.2017;12:40:00;2622;9.7;40
26.10.2017;12:50:00;4447;10.4;41
26.10.2017;13:00:00;5183;11.2;43
26.10.2017;13:10:00;4541;12.0;44
26.10.2017;13:20:00;4487;12.7;44
26.10.2017;13:30:00;4494;13.5;45
26.10.2017;13:40:00;5315;14.3;46
26.10.2017;13:50:00;5392;15.2;47
26.10.2017;14:00:00;5307;16.1;48
26.10.2017;14:10:00;5323;17.0;44
26.10.2017;14:20:00;5304;17.9;45
26.10.2017;14:30:00;5196;18.7;47
26.10.2017;14:40:00;4722;19.5;48
26.10.2017;14:50:00;4011;20.2;47
26.10.2017;15:00:00;3828;20.9;47
26.10.2017;15:10:00;3218;21.4;46
26.10.2017;15:20:00;3565;22.0;46
26.10.2017;15:30:00;3319;22.6;45
26.10.2017;15:40:00;2961;23.1;44
26.10.2017;15:50:00;3002;23.6;44
26.10.2017;16:00:00;2351;24.0;43
26.10.2017;16:10:00;1619;24.3;42
26.10.2017;16:20:00;1172;24.5;41
26.10.2017;16:30:00;768;24.7;39
26.10.2017;16:40:00;992;24.8;39
26.10.2017;16:50:00;516;24.9;38
26.10.2017;17:00:00;464;25.0;38
26.10.2017;17:10:00;337;25.1;37
26.10.2017;17:20:00;405;25.2;37
26.10.2017;17:30:00;384;25.2;37
26.10.2017;17:40:00;352;25.3;36
26.10.2017;17:50:00;310;25.3;36
26.10.2017;18:00:00;210;25.4;36
26.10.2017;18:10:00;114;25.4;35
26.10.2017;18:20:00;101;25.4;35
26.10.2017;18:30:00;90;25.4;35
26.10.2017;19:00:00;0;25.4;0
27.10.2017;08:10:00;16;0;15
27.10.2017;08:25:00;136;0;28
27.10.2017;08:35:00;157;0;29
27.10.2017;08:45:00;182;0;29
27.10.2017;08:55:00;241;0.1;29
27.10.2017;09:05:00;338;0.1;30
27.10.2017;09:15:00;505;0.2;30
27.10.2017;09:25:00;841;0.4;30
27.10.2017;09:35:00;612;0.5;31
27.10.2017;09:45:00;186;0.5;31
27.10.2017;09:55:00;657;0.6;31
27.10.2017;10:05:00;1605;0.8;31
27.10.2017;10:15:00;1074;1.0;31
27.10.2017;10:25:00;950;1.2;32
27.10.2017;10:35:00;964;1.3;32
27.10.2017;10:45:00;435;1.4;32
27.10.2017;10:55:00;443;1.5;32
27.10.2017;11:05:00;299;1.5;32
27.10.2017;11:15:00;390;1.6;32
27.10.2017;11:25:00;750;1.7;32
27.10.2017;11:35:00;637;1.8;32
27.10.2017;11:45:00;596;1.9;32
27.10.2017;11:55:00;817;2.1;32
27.10.2017;12:05:00;837;2.2;33
27.10.2017;12:15:00;912;2.3;33
27.10.2017;12:25:00;919;2.5;33
27.10.2017;12:35:00;554;2.6;33
27.10.2017;12:45:00;640;2.7;33
27.10.2017;12:55:00;604;2.8;33
27.10.2017;13:05:00;420;2.9;33
27.10.2017;13:15:00;342;2.9;33
27.10.2017;13:25:00;560;3.0;33
27.10.2017;13:35:00;543;3.1;33
27.10.2017;13:45:00;472;3.2;33
27.10.2017;13:55:00;467;3.3;33
27.10.2017;14:05:00;996;3.4;33
27.10.2017;14:15:00;1136;3.6;33
27.10.2017;14:25:00;1777;3.9;33
27.10.2017;14:35:00;1333;4.1;33
27.10.2017;14:45:00;1748;4.4;33
27.10.2017;14:55:00;2099;4.7;34
27.10.2017;15:05:00;1162;5.0;34
27.10.2017;15:15:00;2075;5.3;34
27.10.2017;15:25:00;1580;5.6;34
27.10.2017;15:35:00;1901;5.9;34
27.10.2017;15:45:00;2279;6.3;35
27.10.2017;15:55:00;2016;6.6;35
27.10.2017;16:05:00;1104;6.8;35
27.10.2017;16:15:00;513;7.0;34
27.10.2017;16:25:00;536;7.1;34
27.10.2017;16:35:00;545;7.1;34
27.10.2017;16:45:00;600;7.2;34
27.10.2017;16:55:00;704;7.4;34
27.10.2017;17:05:00;430;7.4;34
27.10.2017;17:15:00;306;7.5;34
27.10.2017;17:25:00;332;7.5;34
27.10.2017;17:35:00;319;7.6;34
27.10.2017;17:45:00;428;7.7;34
27.10.2017;17:55:00;432;7.7;34
27.10.2017;18:05:00;249;7.8;34
27.10.2017;19:00:00;0;7.8;0
28.10.2017;08:10:00;18;0;15
28.10.2017;08:25:00;223;0;27
28.10.2017;08:35:00;335;0;28
28.10.2017;08:45:00;439;0.1;28
28.10.2017;08:55:00;568;0.2;29
28.10.2017;09:05:00;616;0.3;29
28.10.2017;09:15:00;772;0.4;30
28.10.2017;09:25:00;1160;0.6;30
28.10.2017;09:35:00;816;0.8;30
28.10.2017;09:45:00;823;0.9;30
28.10.2017;09:55:00;1018;1.1;31
28.10.2017;10:05:00;1145;1.2;31
28.10.2017;10:15:00;1863;1.5;31
28.10.2017;10:25:00;2068;1.8;31
28.10.2017;10:35:00;2268;2.2;32
28.10.2017;10:45:00;2568;2.6;33
28.10.2017;10:55:00;2064;3.0;33
28.10.2017;11:05:00;3776;3.5;35
28.10.2017;11:15:00;1836;3.9;35
28.10.2017;11:25:00;4322;4.6;36
28.10.2017;11:35:00;4522;5.3;39
28.10.2017;11:45:00;4493;6.1;40
28.10.2017;11:55:00;3307;6.7;40
28.10.2017;12:05:00;2985;7.2;40
28.10.2017;12:15:00;4595;7.9;41
28.10.2017;12:25:00;2912;8.4;40
28.10.2017;12:35:00;4450;9.0;41
28.10.2017;12:45:00;2882;9.6;41
28.10.2017;12:55:00;2869;10.0;40
28.10.2017;13:05:00;3660;10.6;41
28.10.2017;13:15:00;3055;11.2;41
28.10.2017;13:25:00;2557;11.6;40
28.10.2017;13:35:00;1481;11.9;39
28.10.2017;13:45:00;2840;12.3;38
28.10.2017;13:55:00;3769;12.8;39
28.10.2017;14:05:00;3868;13.4;40
28.10.2017;14:15:00;2510;13.8;40
28.10.2017;14:25:00;2941;14.4;40
28.10.2017;14:35:00;2136;14.7;39
28.10.2017;14:45:00;3855;15.3;40
28.10.2017;14:55:00;2030;15.8;40
28.10.2017;15:05:00;2519;16.1;39
28.10.2017;15:15:00;2081;16.5;39
28.10.2017;15:25:00;1642;16.8;38
28.10.2017;15:35:00;1376;17.0;37
28.10.2017;15:45:00;1638;17.3;37
28.10.2017;15:55:00;1451;17.5;36
28.10.2017;16:05:00;1206;17.7;36
28.10.2017;16:15:00;1130;17.9;36
28.10.2017;16:25:00;1116;18.1;35
28.10.2017;16:35:00;963;18.3;35
28.10.2017;16:45:00;798;18.4;35
28.10.2017;16:55:00;746;18.5;35
28.10.2017;17:05:00;720;18.7;35
28.10.2017;17:15:00;555;18.8;35
28.10.2017;17:25:00;425;18.8;34
28.10.2017;17:35:00;328;18.9;34
28.10.2017;17:45:00;216;18.9;34
28.10.2017;17:55:00;121;19.0;34
28.10.2017;18:05:00;104;19.0;34
28.10.2017;18:15:00;89;19.0;34
28.10.2017;18:25:00;92;19.0;34
28.10.2017;19:00:00;0;19.0;0
29.10.2017;07:30:00;8;0;13
