Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.11.2017;09:00:00;871;0.5;30
24.11.2017;09:10:00;1052;0.6;30
24.11.2017;09:20:00;919;0.8;30
24.11.2017;09:30:00;833;0.9;31
24.11.2017;09:40:00;1202;1.1;31
24.11.2017;09:50:00;1422;1.3;31
24.11.2017;10:00:00;1799;1.6;31
24.11.2017;10:10:00;1929;1.9;32
24.11.2017;10:20:00;1237;2.1;32
24.11.2017;10:30:00;1469;2.4;32
24.11.2017;10:40:00;1808;2.7;32
24.11.2017;10:50:00;2863;3.1;34
24.11.2017;11:00:00;2729;3.6;35
24.11.2017;11:10:00;2444;4.0;35
24.11.2017;11:20:00;2029;4.3;35
24.11.2017;11:30:00;2020;4.7;35
24.11.2017;11:40:00;1943;5.0;35
24.11.2017;11:50:00;1734;5.3;35
24.11.2017;12:00:00;3973;5.9;37
24.11.2017;12:10:00;3335;6.5;38
24.11.2017;12:20:00;3070;7.0;39
24.11.2017;12:30:00;3326;7.4;38
24.11.2017;12:40:00;3509;8.1;40
24.11.2017;12:50:00;3020;8.6;40
24.11.2017;13:00:00;1313;8.8;38
24.11.2017;13:10:00;4406;9.3;39
24.11.2017;13:20:00;2587;9.8;40
24.11.2017;13:30:00;2117;10.2;39
24.11.2017;13:40:00;2303;10.6;39
24.11.2017;13:50:00;1914;10.9;38
24.11.2017;14:00:00;2290;11.3;38
24.11.2017;14:10:00;1217;11.5;37
24.11.2017;14:20:00;762;11.6;36
24.11.2017;14:30:00;837;11.8;36
24.11.2017;14:40:00;1019;11.9;36
24.11.2017;14:50:00;1052;12.1;35
24.11.2017;15:00:00;1051;12.3;35
24.11.2017;15:10:00;775;12.4;35
24.11.2017;15:20:00;677;12.5;35
24.11.2017;15:30:00;489;12.6;35
24.11.2017;15:40:00;308;12.7;35
24.11.2017;15:50:00;238;12.7;35
24.11.2017;16:00:00;255;12.8;34
24.11.2017;16:10:00;220;12.8;34
24.11.2017;16:20:00;168;12.8;34
24.11.2017;16:30:00;110;12.8;34
24.11.2017;16:40:00;88;12.9;34
24.11.2017;16:50:00;86;12.9;34
24.11.2017;17:00:00;0;12.9;0
25.11.2017;08:25:00;47;0;18
25.11.2017;08:40:00;285;0;27
25.11.2017;08:50:00;229;0;28
25.11.2017;09:00:00;311;0.1;29
25.11.2017;09:10:00;312;0.1;29
25.11.2017;09:20:00;301;0.2;29
25.11.2017;09:30:00;193;0.2;30
25.11.2017;09:40:00;258;0.3;30
25.11.2017;09:50:00;293;0.3;30
25.11.2017;10:00:00;375;0.4;30
25.11.2017;10:10:00;331;0.4;31
25.11.2017;10:20:00;319;0.5;31
25.11.2017;10:30:00;382;0.5;31
25.11.2017;10:40:00;398;0.6;31
25.11.2017;10:50:00;338;0.7;31
25.11.2017;11:00:00;307;0.7;31
25.11.2017;11:10:00;352;0.8;31
25.11.2017;11:20:00;285;0.8;31
25.11.2017;11:30:00;344;0.9;31
25.11.2017;11:40:00;312;0.9;31
25.11.2017;11:50:00;343;1.0;32
25.11.2017;12:00:00;390;1.1;32
25.11.2017;12:10:00;413;1.1;32
25.11.2017;12:20:00;431;1.2;32
25.11.2017;12:30:00;409;1.3;32
25.11.2017;12:40:00;394;1.3;32
25.11.2017;12:50:00;431;1.4;32
25.11.2017;13:00:00;538;1.5;32
25.11.2017;13:10:00;504;1.6;32
25.11.2017;13:20:00;639;1.7;32
25.11.2017;13:30:00;889;1.8;32
25.11.2017;13:40:00;857;2.0;32
25.11.2017;13:50:00;917;2.1;32
25.11.2017;14:00:00;871;2.3;32
25.11.2017;14:10:00;921;2.4;32
25.11.2017;14:20:00;1128;2.6;32
25.11.2017;14:30:00;946;2.8;33
25.11.2017;14:40:00;1028;3.0;33
25.11.2017;14:50:00;866;3.1;33
25.11.2017;15:00:00;696;3.2;33
25.11.2017;15:10:00;465;3.3;33
25.11.2017;15:20:00;303;3.4;33
25.11.2017;15:30:00;287;3.4;33
25.11.2017;15:40:00;262;3.5;33
25.11.2017;15:50:00;124;3.5;33
25.11.2017;16:00:00;116;3.5;33
25.11.2017;16:10:00;106;3.5;33
25.11.2017;16:20:00;106;3.5;33
25.11.2017;16:30:00;98;3.5;33
25.11.2017;16:40:00;94;3.6;33
25.11.2017;16:50:00;87;3.6;32
25.11.2017;17:00:00;0;3.6;0
26.11.2017;08:10:00;0;0;5
26.11.2017;08:25:00;131;0;27
26.11.2017;08:35:00;196;0;28
26.11.2017;08:45:00;209;0;28
26.11.2017;08:55:00;189;0.1;29
26.11.2017;09:05:00;283;0.1;29
26.11.2017;09:15:00;283;0.2;29
26.11.2017;09:25:00;304;0.2;30
26.11.2017;09:35:00;570;0.3;30
26.11.2017;09:45:00;837;0.4;30
26.11.2017;09:55:00;634;0.6;30
26.11.2017;10:05:00;1415;0.7;30
26.11.2017;10:15:00;1214;0.9;31
26.11.2017;10:25:00;676;1.1;31
26.11.2017;10:35:00;994;1.3;31
26.11.2017;10:45:00;1284;1.5;31
26.11.2017;10:55:00;1057;1.6;31
26.11.2017;11:05:00;1044;1.8;32
26.11.2017;11:15:00;1065;2.0;32
26.11.2017;11:25:00;1139;2.2;32
26.11.2017;11:35:00;815;2.3;32
26.11.2017;11:45:00;1294;2.6;32
26.11.2017;11:55:00;1561;2.8;32
26.11.2017;12:05:00;1347;3.1;32
26.11.2017;12:15:00;1455;3.3;32
26.11.2017;12:25:00;1480;3.6;33
26.11.2017;12:35:00;1673;3.8;33
26.11.2017;12:45:00;1107;4.0;33
26.11.2017;12:55:00;922;4.2;33
26.11.2017;13:05:00;432;4.3;33
26.11.2017;13:15:00;313;4.3;33
26.11.2017;13:25:00;486;4.4;33
26.11.2017;13:35:00;1015;4.6;33
26.11.2017;13:45:00;1338;4.8;33
26.11.2017;13:55:00;1264;5.0;33
26.11.2017;14:05:00;1196;5.1;33
26.11.2017;14:15:00;572;5.2;33
26.11.2017;14:25:00;765;5.3;33
26.11.2017;14:35:00;391;5.4;33
26.11.2017;14:45:00;709;5.5;33
26.11.2017;14:55:00;467;5.6;33
26.11.2017;15:05:00;514;5.7;33
26.11.2017;15:15:00;400;5.8;33
26.11.2017;15:25:00;291;5.8;33
26.11.2017;15:35:00;272;5.9;33
26.11.2017;15:45:00;321;5.9;33
26.11.2017;15:55:00;307;6.0;32
26.11.2017;16:05:00;197;6.0;32
26.11.2017;16:15:00;174;6.1;32
26.11.2017;16:25:00;110;6.1;32
26.11.2017;16:35:00;115;6.1;32
26.11.2017;16:45:00;94;6.1;32
26.11.2017;17:00:00;0;6.1;0
27.11.2017;08:00:00;0;0;1
27.11.2017;08:15:00;139;0;27
27.11.2017;08:25:00;190;0;27
27.11.2017;08:35:00;245;0;28
27.11.2017;08:45:00;255;0.1;28
27.11.2017;08:55:00;228;0.1;29
27.11.2017;09:05:00;336;0.2;29
27.11.2017;09:15:00;469;0.2;29
27.11.2017;09:25:00;590;0.3;30
27.11.2017;09:35:00;954;0.5;30
27.11.2017;09:45:00;1230;0.7;30
27.11.2017;09:55:00;1670;0.9;30
27.11.2017;10:05:00;1452;1.2;31
27.11.2017;10:15:00;1344;1.4;31
27.11.2017;10:25:00;1273;1.6;31
27.11.2017;10:35:00;1463;1.8;31
27.11.2017;10:45:00;1224;2.1;32
27.11.2017;10:55:00;849;2.2;32
27.11.2017;11:05:00;608;2.3;32
27.11.2017;11:15:00;2407;2.6;32
27.11.2017;11:25:00;2516;3.0;33
27.11.2017;11:35:00;2830;3.5;34
27.11.2017;11:45:00;3273;4.0;35
27.11.2017;11:55:00;2866;4.4;35
27.11.2017;12:05:00;3033;4.9;36
27.11.2017;12:15:00;3168;5.4;36
27.11.2017;12:25:00;3258;5.9;37
27.11.2017;12:40:00;2313;6.6;37
27.11.2017;12:55:00;2344;7.2;37
27.11.2017;13:05:00;1962;7.5;37
27.11.2017;13:15:00;1902;7.8;36
27.11.2017;13:25:00;1822;8.1;36
27.11.2017;13:35:00;1145;8.4;35
27.11.2017;13:45:00;1204;8.5;35
27.11.2017;13:55:00;1268;8.8;35
27.11.2017;14:05:00;1174;8.9;34
27.11.2017;14:15:00;1205;9.1;34
27.11.2017;14:25:00;1306;9.4;34
27.11.2017;14:35:00;1087;9.5;34
27.11.2017;14:45:00;1005;9.7;34
27.11.2017;14:55:00;852;9.9;34
27.11.2017;15:05:00;848;10.0;34
27.11.2017;15:15:00;872;10.1;34
27.11.2017;15:25:00;644;10.3;34
27.11.2017;15:35:00;504;10.4;34
27.11.2017;15:45:00;442;10.4;34
27.11.2017;15:55:00;379;10.5;33
27.11.2017;16:05:00;311;10.5;33
27.11.2017;16:15:00;187;10.6;33
27.11.2017;16:25:00;99;10.6;33
27.11.2017;16:35:00;92;10.6;33
27.11.2017;17:00:00;0;10.6;0
28.11.2017;08:00:00;16;0;13
28.11.2017;08:25:00;317;0;28
28.11.2017;08:35:00;402;0.1;28
28.11.2017;08:45:00;466;0.2;29
28.11.2017;08:55:00;535;0.3;29
28.11.2017;09:05:00;668;0.4;29
28.11.2017;09:15:00;937;0.5;30
28.11.2017;09:25:00;1044;0.7;30
28.11.2017;09:35:00;1020;0.8;30
28.11.2017;09:45:00;1044;1.0;30
28.11.2017;09:55:00;1253;1.2;31
28.11.2017;10:05:00;1468;1.5;31
28.11.2017;10:15:00;1847;1.7;31
28.11.2017;10:25:00;2320;2.1;32
28.11.2017;10:35:00;2052;2.5;32
28.11.2017;10:45:00;2032;2.8;33
28.11.2017;10:55:00;2158;3.1;33
28.11.2017;11:05:00;1950;3.5;34
28.11.2017;11:15:00;1247;3.7;33
28.11.2017;11:25:00;838;3.9;33
28.11.2017;11:35:00;909;4.0;33
28.11.2017;11:45:00;1662;4.3;33
28.11.2017;11:55:00;1836;4.6;33
28.11.2017;12:05:00;1724;4.9;33
28.11.2017;12:15:00;1833;5.2;34
28.11.2017;12:25:00;1482;5.4;34
28.11.2017;12:35:00;1253;5.7;33
28.11.2017;12:45:00;1521;5.9;33
28.11.2017;12:55:00;1164;6.1;33
28.11.2017;13:05:00;876;6.3;33
28.11.2017;13:15:00;860;6.4;33
28.11.2017;13:25:00;804;6.5;33
28.11.2017;13:35:00;903;6.7;33
28.11.2017;13:45:00;957;6.8;33
28.11.2017;13:55:00;1247;7.0;33
28.11.2017;14:05:00;945;7.2;33
28.11.2017;14:15:00;805;7.3;33
28.11.2017;14:25:00;988;7.5;33
28.11.2017;14:35:00;981;7.7;33
28.11.2017;14:45:00;917;7.8;33
28.11.2017;14:55:00;855;8.0;33
28.11.2017;15:05:00;709;8.1;33
28.11.2017;15:15:00;570;8.2;33
28.11.2017;15:25:00;427;8.3;33
28.11.2017;15:35:00;418;8.3;33
28.11.2017;15:45:00;322;8.4;33
28.11.2017;15:55:00;255;8.4;33
28.11.2017;16:05:00;214;8.5;33
28.11.2017;16:15:00;164;8.5;33
28.11.2017;16:25:00;125;8.5;33
28.11.2017;16:35:00;100;8.5;33
28.11.2017;17:00:00;0;8.6;0
29.11.2017;08:10:00;58;0;20
29.11.2017;08:25:00;192;0;27
29.11.2017;08:35:00;140;0;28
29.11.2017;08:45:00;244;0.1;28
29.11.2017;08:55:00;272;0.1;29
29.11.2017;09:05:00;251;0.1;29
29.11.2017;09:15:00;295;0.2;29
29.11.2017;09:25:00;453;0.2;30
29.11.2017;09:35:00;565;0.3;30
29.11.2017;09:45:00;468;0.4;30
29.11.2017;09:55:00;484;0.5;30
29.11.2017;10:05:00;578;0.6;30
29.11.2017;10:15:00;814;0.7;31
29.11.2017;10:25:00;887;0.9;31
29.11.2017;10:35:00;987;1.0;31
29.11.2017;10:45:00;981;1.2;31
29.11.2017;10:55:00;1081;1.3;31
29.11.2017;11:05:00;1064;1.5;31
29.11.2017;11:15:00;1056;1.7;32
29.11.2017;11:25:00;899;1.9;32
29.11.2017;11:35:00;1195;2.0;32
29.11.2017;11:45:00;1323;2.2;32
29.11.2017;11:55:00;1580;2.5;32
29.11.2017;12:05:00;1483;2.7;32
29.11.2017;12:15:00;1230;3.0;32
29.11.2017;12:25:00;919;3.1;32
29.11.2017;12:35:00;871;3.3;33
29.11.2017;12:45:00;1229;3.5;33
29.11.2017;12:55:00;1139;3.7;33
29.11.2017;13:05:00;1351;3.9;33
29.11.2017;13:15:00;1086;4.1;33
29.11.2017;13:25:00;1241;4.3;33
29.11.2017;13:35:00;1267;4.5;33
29.11.2017;13:45:00;1515;4.7;33
29.11.2017;13:55:00;909;4.9;33
29.11.2017;14:05:00;978;5.1;33
29.11.2017;14:15:00;842;5.2;33
29.11.2017;14:25:00;692;5.3;33
29.11.2017;14:35:00;561;5.4;33
29.11.2017;14:45:00;636;5.5;33
29.11.2017;14:55:00;407;5.6;33
29.11.2017;15:05:00;329;5.7;33
29.11.2017;15:15:00;381;5.7;33
29.11.2017;15:25:00;361;5.8;33
29.11.2017;15:35:00;346;5.8;33
29.11.2017;15:45:00;297;5.9;33
29.11.2017;15:55:00;233;5.9;33
29.11.2017;16:05:00;187;6.0;33
29.11.2017;16:15:00;138;6.0;33
29.11.2017;16:25:00;116;6.0;33
29.11.2017;17:00:00;0;6.0;0
30.11.2017;08:45:00;0;0;4
30.11.2017;09:00:00;113;0;27
30.11.2017;09:10:00;195;0;28
30.11.2017;09:20:00;232;0;28
30.11.2017;09:30:00;202;0.1;29
30.11.2017;09:40:00;239;0.1;29
30.11.2017;09:50:00;247;0.2;29
30.11.2017;10:00:00;228;0.2;29
30.11.2017;10:10:00;219;0.2;30
30.11.2017;10:20:00;200;0.3;30
30.11.2017;10:30:00;155;0.3;30
30.11.2017;10:40:00;356;0.3;30
30.11.2017;10:50:00;369;0.4;30
30.11.2017;11:00:00;556;0.5;30
30.11.2017;11:10:00;765;0.6;31
30.11.2017;11:20:00;920;0.7;31
30.11.2017;11:30:00;1153;0.9;31
30.11.2017;11:40:00;1146;1.1;31
30.11.2017;11:50:00;1893;1.4;31
30.11.2017;12:00:00;1261;1.6;31
30.11.2017;12:10:00;1782;1.9;32
30.11.2017;12:20:00;1599;2.1;32
30.11.2017;12:30:00;1244;2.4;32
30.11.2017;12:40:00;871;2.5;32
30.11.2017;12:50:00;835;2.7;32
30.11.2017;13:00:00;771;2.8;32
30.11.2017;13:10:00;941;2.9;32
30.11.2017;13:20:00;1133;3.1;32
30.11.2017;13:30:00;941;3.3;32
30.11.2017;13:40:00;1145;3.5;32
30.11.2017;13:50:00;1574;3.8;32
30.11.2017;14:00:00;1129;3.9;33
30.11.2017;14:10:00;915;4.1;33
30.11.2017;14:20:00;630;4.2;33
30.11.2017;14:30:00;493;4.3;33
30.11.2017;14:40:00;413;4.4;33
30.11.2017;14:50:00;567;4.5;33
30.11.2017;15:00:00;1022;4.6;33
30.11.2017;15:10:00;448;4.7;33
30.11.2017;15:20:00;482;4.8;33
30.11.2017;15:30:00;449;4.8;33
30.11.2017;15:40:00;427;4.9;32
30.11.2017;15:50:00;337;5.0;32
30.11.2017;16:00:00;258;5.0;32
30.11.2017;16:10:00;190;5.0;32
30.11.2017;16:20:00;120;5.1;32
30.11.2017;16:30:00;114;5.1;32
30.11.2017;16:40:00;89;5.1;32
30.11.2017;16:50:00;85;5.1;32
30.11.2017;17:00:00;0;5.1;0
01.12.2017;09:40:00;0;0;25
01.12.2017;09:55:00;119;0;28
01.12.2017;10:05:00;129;0;28
01.12.2017;10:15:00;136;0;28
01.12.2017;10:25:00;138;0;29
01.12.2017;10:35:00;147;0;29
01.12.2017;10:45:00;162;0.1;29
01.12.2017;10:55:00;194;0.1;29
01.12.2017;11:05:00;228;0.1;29
01.12.2017;11:15:00;275;0.2;30
01.12.2017;11:25:00;303;0.2;30
01.12.2017;11:35:00;385;0.3;30
01.12.2017;11:45:00;415;0.4;30
01.12.2017;11:55:00;453;0.4;30
01.12.2017;12:05:00;469;0.5;30
01.12.2017;12:15:00;452;0.6;31
01.12.2017;12:25:00;488;0.7;31
01.12.2017;12:35:00;544;0.8;31
01.12.2017;12:45:00;544;0.8;31
01.12.2017;12:55:00;526;0.9;31
01.12.2017;13:05:00;542;1.0;31
01.12.2017;13:15:00;571;1.1;31
01.12.2017;13:25:00;531;1.2;31
01.12.2017;13:35:00;330;1.3;31
01.12.2017;13:45:00;204;1.3;31
01.12.2017;13:55:00;227;1.3;31
01.12.2017;14:05:00;272;1.4;31
01.12.2017;14:15:00;226;1.4;31
01.12.2017;14:25:00;244;1.5;31
01.12.2017;14:35:00;215;1.5;31
01.12.2017;14:45:00;182;1.5;31
01.12.2017;14:55:00;182;1.6;31
01.12.2017;15:05:00;204;1.6;32
01.12.2017;15:15:00;194;1.6;32
01.12.2017;15:25:00;223;1.7;32
01.12.2017;15:35:00;177;1.7;32
01.12.2017;15:45:00;131;1.7;32
01.12.2017;15:55:00;117;1.7;32
01.12.2017;16:05:00;104;1.7;32
01.12.2017;16:15:00;100;1.8;32
01.12.2017;16:25:00;8;1.8;31
01.12.2017;16:35:00;0;1.8;0
01.12.2017;17:00:00;0;1.8;0
02.12.2017;08:35:00;0;0;6
02.12.2017;08:50:00;110;0;27
02.12.2017;09:00:00;0;0;27
02.12.2017;09:10:00;20;0;27
02.12.2017;09:20:00;0;0;28
02.12.2017;09:30:00;0;0;28
02.12.2017;09:40:00;0;0;28
02.12.2017;09:50:00;122;0;28
02.12.2017;10:00:00;124;0;28
02.12.2017;10:10:00;121;0;28
02.12.2017;10:20:00;130;0;29
02.12.2017;10:30:00;216;0.1;29
02.12.2017;10:40:00;215;0.1;29
02.12.2017;10:50:00;217;0.2;29
02.12.2017;11:00:00;189;0.2;30
02.12.2017;11:10:00;196;0.2;30
02.12.2017;11:20:00;226;0.3;30
02.12.2017;11:30:00;238;0.3;30
02.12.2017;11:40:00;234;0.3;30
02.12.2017;11:50:00;235;0.4;30
02.12.2017;12:00:00;224;0.4;30
02.12.2017;12:10:00;256;0.4;31
02.12.2017;12:20:00;259;0.5;31
02.12.2017;12:30:00;256;0.5;31
02.12.2017;12:40:00;215;0.6;31
02.12.2017;12:50:00;190;0.6;31
02.12.2017;13:00:00;198;0.6;31
02.12.2017;13:10:00;189;0.7;31
02.12.2017;13:20:00;188;0.7;31
02.12.2017;13:30:00;188;0.7;31
02.12.2017;13:40:00;193;0.8;31
02.12.2017;13:50:00;202;0.8;31
02.12.2017;14:00:00;192;0.8;31
02.12.2017;14:10:00;187;0.9;31
02.12.2017;14:20:00;172;0.9;31
02.12.2017;14:30:00;168;0.9;31
02.12.2017;14:40:00;145;0.9;31
02.12.2017;14:50:00;135;1.0;31
02.12.2017;15:00:00;140;1.0;31
02.12.2017;15:10:00;126;1.0;31
02.12.2017;15:20:00;119;1.0;31
02.12.2017;15:30:00;115;1.0;31
02.12.2017;15:40:00;105;1.1;31
02.12.2017;15:50:00;101;1.1;31
02.12.2017;16:00:00;95;1.1;31
02.12.2017;16:10:00;87;1.1;31
02.12.2017;17:00:00;0;1.1;0
03.12.2017;08:40:00;0;0;0
03.12.2017;08:55:00;115;0;27
03.12.2017;09:05:00;106;0;27
03.12.2017;09:15:00;163;0;27
03.12.2017;09:25:00;214;0;28
03.12.2017;09:35:00;247;0.1;28
03.12.2017;09:45:00;282;0.1;28
03.12.2017;09:55:00;330;0.2;29
03.12.2017;10:05:00;308;0.2;29
03.12.2017;10:15:00;304;0.3;29
03.12.2017;10:25:00;315;0.3;29
03.12.2017;10:35:00;296;0.4;29
03.12.2017;10:45:00;310;0.4;30
03.12.2017;10:55:00;347;0.5;30
03.12.2017;11:05:00;373;0.5;30
03.12.2017;11:15:00;338;0.6;30
03.12.2017;11:25:00;315;0.7;30
03.12.2017;11:35:00;310;0.7;30
03.12.2017;11:45:00;293;0.8;30
03.12.2017;11:55:00;393;0.8;31
03.12.2017;12:05:00;498;0.9;31
03.12.2017;12:15:00;635;1.0;31
03.12.2017;12:25:00;688;1.1;31
03.12.2017;12:35:00;680;1.2;31
03.12.2017;12:45:00;554;1.3;31
03.12.2017;12:55:00;503;1.4;31
03.12.2017;13:05:00;600;1.5;31
03.12.2017;13:15:00;735;1.6;31
03.12.2017;13:25:00;1877;1.8;31
03.12.2017;13:35:00;1506;2.1;31
03.12.2017;13:45:00;1315;2.3;31
03.12.2017;13:55:00;1377;2.6;32
03.12.2017;14:05:00;1016;2.7;32
03.12.2017;14:15:00;890;2.9;32
03.12.2017;14:25:00;719;3.0;32
03.12.2017;14:35:00;675;3.1;32
03.12.2017;14:45:00;591;3.2;32
03.12.2017;14:55:00;585;3.3;32
03.12.2017;15:05:00;499;3.4;32
03.12.2017;15:15:00;446;3.5;32
03.12.2017;15:25:00;358;3.5;32
03.12.2017;15:35:00;297;3.6;32
03.12.2017;15:45:00;267;3.6;32
03.12.2017;15:55:00;238;3.7;32
03.12.2017;16:05:00;183;3.7;32
03.12.2017;16:15:00;133;3.7;32
03.12.2017;16:25:00;121;3.8;32
03.12.2017;16:35:00;98;3.8;32
03.12.2017;16:45:00;90;3.8;32
03.12.2017;17:00:00;0;3.8;0
04.12.2017;09:10:00;0;0;0
04.12.2017;09:25:00;0;0;2
04.12.2017;09:35:00;134;0;27
04.12.2017;09:45:00;120;0;27
04.12.2017;09:55:00;167;0;28
04.12.2017;10:05:00;118;0;28
04.12.2017;10:15:00;112;0.1;28
04.12.2017;10:25:00;151;0.1;29
04.12.2017;10:35:00;181;0.1;29
04.12.2017;10:45:00;188;0.1;29
04.12.2017;10:55:00;205;0.2;29
04.12.2017;11:05:00;200;0.2;29
04.12.2017;11:15:00;181;0.2;30
04.12.2017;11:25:00;197;0.3;30
04.12.2017;11:35:00;176;0.3;30
04.12.2017;11:45:00;206;0.3;30
04.12.2017;11:55:00;270;0.4;30
04.12.2017;12:05:00;270;0.4;30
04.12.2017;12:15:00;289;0.5;30
04.12.2017;12:25:00;266;0.5;30
04.12.2017;12:35:00;267;0.5;31
04.12.2017;12:45:00;341;0.6;31
04.12.2017;12:55:00;362;0.7;31
04.12.2017;13:05:00;372;0.7;31
04.12.2017;13:15:00;448;0.8;31
04.12.2017;13:25:00;490;0.9;31
04.12.2017;13:35:00;518;1.0;31
04.12.2017;13:45:00;389;1.0;31
04.12.2017;13:55:00;393;1.1;31
04.12.2017;14:05:00;563;1.2;31
04.12.2017;14:15:00;625;1.3;31
04.12.2017;14:25:00;449;1.4;31
04.12.2017;14:35:00;407;1.4;31
04.12.2017;14:45:00;402;1.5;31
04.12.2017;14:55:00;402;1.6;31
04.12.2017;15:05:00;392;1.6;31
04.12.2017;15:15:00;385;1.7;31
04.12.2017;15:25:00;336;1.7;31
04.12.2017;15:35:00;339;1.8;31
04.12.2017;15:45:00;273;1.8;31
04.12.2017;15:55:00;155;1.9;31
04.12.2017;16:05:00;143;1.9;31
04.12.2017;17:00:00;0;1.9;0
05.12.2017;08:00:00;0;0;0
05.12.2017;08:15:00;180;0;26
05.12.2017;08:25:00;251;0;27
05.12.2017;08:35:00;248;0.1;27
05.12.2017;08:45:00;319;0.1;28
05.12.2017;08:55:00;411;0.2;28
05.12.2017;09:05:00;496;0.3;29
05.12.2017;09:15:00;507;0.3;29
05.12.2017;09:25:00;594;0.4;29
05.12.2017;09:35:00;749;0.5;29
05.12.2017;09:45:00;1046;0.7;30
05.12.2017;09:55:00;1055;0.9;30
05.12.2017;10:05:00;1150;1.0;30
05.12.2017;10:15:00;1176;1.2;30
05.12.2017;10:25:00;1445;1.5;31
05.12.2017;10:35:00;1838;1.8;31
05.12.2017;10:45:00;2015;2.1;31
05.12.2017;10:55:00;2300;2.5;32
05.12.2017;11:05:00;2209;2.8;32
05.12.2017;11:15:00;2148;3.2;33
05.12.2017;11:25:00;2233;3.6;33
05.12.2017;11:35:00;2328;3.9;34
05.12.2017;11:45:00;2402;4.3;34
05.12.2017;11:55:00;2662;4.8;35
05.12.2017;12:05:00;3080;5.2;35
05.12.2017;12:15:00;3088;5.8;36
05.12.2017;12:25:00;2726;6.2;36
05.12.2017;12:35:00;2245;6.7;36
05.12.2017;12:45:00;2146;7.0;36
05.12.2017;12:55:00;1974;7.4;36
05.12.2017;13:05:00;2008;7.7;36
05.12.2017;13:15:00;1624;8.0;35
05.12.2017;13:25:00;1511;8.2;35
05.12.2017;13:35:00;1198;8.5;35
05.12.2017;13:45:00;786;8.6;34
05.12.2017;13:55:00;535;8.7;34
05.12.2017;14:05:00;567;8.8;34
05.12.2017;14:15:00;771;8.9;34
05.12.2017;14:25:00;508;9.0;33
05.12.2017;14:35:00;490;9.1;33
05.12.2017;14:45:00;465;9.2;33
05.12.2017;14:55:00;451;9.2;33
05.12.2017;15:05:00;462;9.3;33
05.12.2017;15:15:00;511;9.4;33
05.12.2017;15:25:00;543;9.5;33
05.12.2017;15:35:00;368;9.6;33
05.12.2017;15:45:00;314;9.6;33
05.12.2017;15:55:00;221;9.7;33
05.12.2017;16:05:00;206;9.7;33
05.12.2017;16:15:00;181;9.7;33
05.12.2017;16:25:00;151;9.7;32
05.12.2017;16:35:00;122;9.8;32
05.12.2017;16:45:00;100;9.8;32
05.12.2017;17:00:00;0;9.8;0
06.12.2017;08:15:00;0;0;0
06.12.2017;08:30:00;135;0;26
06.12.2017;08:40:00;152;0;27
06.12.2017;08:50:00;185;0;27
06.12.2017;09:00:00;196;0.1;28
06.12.2017;09:10:00;237;0.1;28
06.12.2017;09:20:00;271;0.1;29
06.12.2017;09:30:00;294;0.2;29
06.12.2017;09:40:00;329;0.2;29
06.12.2017;09:50:00;352;0.3;29
06.12.2017;10:00:00;365;0.4;29
06.12.2017;10:10:00;414;0.4;30
06.12.2017;10:20:00;428;0.5;30
06.12.2017;10:30:00;442;0.6;30
06.12.2017;10:40:00;461;0.6;30
06.12.2017;10:50:00;481;0.7;30
06.12.2017;11:00:00;516;0.8;30
06.12.2017;11:10:00;506;0.9;30
06.12.2017;11:20:00;566;1.0;31
06.12.2017;11:30:00;604;1.1;31
06.12.2017;11:40:00;707;1.2;31
06.12.2017;11:50:00;650;1.3;31
06.12.2017;12:00:00;576;1.4;31
06.12.2017;12:10:00;632;1.5;31
06.12.2017;12:20:00;633;1.6;31
06.12.2017;12:30:00;672;1.7;31
06.12.2017;12:40:00;673;1.8;31
06.12.2017;15:30:00;206;3.0;32
06.12.2017;15:40:00;184;3.1;32
06.12.2017;15:50:00;155;3.1;32
06.12.2017;16:00:00;131;3.1;32
06.12.2017;16:10:00;113;3.1;32
06.12.2017;16:20:00;96;3.1;32
06.12.2017;17:00:00;0;3.1;0
07.12.2017;08:15:00;0;0;13
07.12.2017;08:30:00;175;0;27
07.12.2017;08:40:00;266;0;27
07.12.2017;08:50:00;392;0.1;28
07.12.2017;09:00:00;381;0.2;28
07.12.2017;09:10:00;469;0.2;28
07.12.2017;09:20:00;634;0.3;29
07.12.2017;09:30:00;714;0.4;29
07.12.2017;09:40:00;975;0.6;29
07.12.2017;09:50:00;864;0.7;29
07.12.2017;10:00:00;1081;0.9;30
07.12.2017;10:10:00;1076;1.1;30
07.12.2017;10:20:00;1050;1.3;30
07.12.2017;10:30:00;1318;1.5;30
07.12.2017;10:40:00;1452;1.7;30
07.12.2017;10:50:00;1286;1.9;31
07.12.2017;11:00:00;957;2.1;31
07.12.2017;11:10:00;1819;2.4;31
07.12.2017;11:20:00;1965;2.7;31
07.12.2017;11:30:00;2034;3.0;32
07.12.2017;11:40:00;2075;3.4;32
07.12.2017;11:50:00;2079;3.7;33
07.12.2017;12:00:00;2064;4.1;33
07.12.2017;12:10:00;2008;4.4;33
07.12.2017;12:20:00;1894;4.7;34
07.12.2017;12:30:00;1738;5.0;34
07.12.2017;12:40:00;1531;5.3;33
07.12.2017;12:50:00;1685;5.5;33
07.12.2017;13:00:00;1400;5.8;33
07.12.2017;13:10:00;1044;6.0;33
07.12.2017;13:20:00;776;6.1;33
07.12.2017;13:30:00;1725;6.4;33
07.12.2017;13:40:00;1561;6.7;33
07.12.2017;13:50:00;1352;6.9;33
07.12.2017;14:00:00;1140;7.1;33
07.12.2017;14:10:00;848;7.2;33
07.12.2017;14:20:00;570;7.3;33
07.12.2017;14:30:00;459;7.4;33
07.12.2017;14:40:00;492;7.5;33
07.12.2017;14:50:00;725;7.6;33
07.12.2017;15:00:00;418;7.7;33
07.12.2017;15:10:00;263;7.8;33
07.12.2017;15:20:00;285;7.8;33
07.12.2017;15:30:00;264;7.8;33
07.12.2017;15:40:00;244;7.9;33
07.12.2017;15:50:00;227;7.9;33
07.12.2017;16:00:00;204;8.0;32
07.12.2017;16:10:00;178;8.0;32
07.12.2017;16:20:00;146;8.0;32
07.12.2017;16:30:00;122;8.0;32
07.12.2017;16:40:00;96;8.1;32
07.12.2017;16:50:00;86;8.1;32
07.12.2017;17:00:00;0;8.1;0
08.12.2017;08:30:00;0;0;2
08.12.2017;08:45:00;74;0;27
08.12.2017;08:55:00;112;0;27
08.12.2017;09:05:00;134;0;28
08.12.2017;09:15:00;106;0;28
08.12.2017;09:25:00;126;0.1;28
08.12.2017;09:35:00;213;0.1;29
08.12.2017;09:45:00;238;0.1;29
08.12.2017;09:55:00;317;0.2;29
08.12.2017;10:05:00;293;0.2;29
08.12.2017;10:15:00;477;0.3;30
08.12.2017;10:25:00;281;0.3;30
08.12.2017;10:35:00;426;0.4;30
08.12.2017;10:45:00;401;0.5;30
08.12.2017;10:55:00;416;0.5;30
08.12.2017;11:05:00;339;0.6;30
08.12.2017;11:15:00;416;0.7;31
08.12.2017;11:25:00;390;0.7;31
08.12.2017;11:35:00;385;0.8;31
08.12.2017;11:45:00;534;0.9;31
08.12.2017;11:55:00;597;1.0;31
08.12.2017;12:05:00;805;1.1;31
08.12.2017;12:15:00;672;1.2;31
08.12.2017;12:25:00;777;1.3;31
08.12.2017;12:35:00;745;1.5;31
08.12.2017;12:45:00;1031;1.6;31
08.12.2017;12:55:00;1042;1.8;31
08.12.2017;13:05:00;1171;1.9;31
08.12.2017;13:15:00;842;2.1;32
08.12.2017;13:25:00;843;2.2;32
08.12.2017;13:35:00;764;2.4;32
08.12.2017;13:45:00;576;2.5;32
08.12.2017;13:55:00;891;2.6;32
08.12.2017;14:05:00;478;2.7;32
08.12.2017;14:15:00;308;2.8;32
08.12.2017;14:25:00;549;2.8;32
08.12.2017;14:35:00;448;2.9;32
08.12.2017;14:45:00;212;2.9;32
08.12.2017;14:55:00;8;3.0;16
08.12.2017;15:05:00;0;3.0;0
08.12.2017;15:15:00;0;3.0;0
08.12.2017;15:25:00;74;3.0;28
08.12.2017;15:35:00;133;3.0;31
08.12.2017;15:45:00;119;3.0;31
08.12.2017;15:55:00;103;3.0;31
08.12.2017;16:05:00;98;3.0;31
08.12.2017;17:00:00;0;3.0;0
09.12.2017;09:05:00;0;0;10
09.12.2017;09:20:00;0;0;27
09.12.2017;09:30:00;101;0;27
09.12.2017;09:40:00;156;0;27
09.12.2017;09:50:00;188;0;28
09.12.2017;10:00:00;144;0;28
09.12.2017;10:10:00;174;0.1;28
09.12.2017;10:20:00;148;0.1;28
09.12.2017;10:30:00;151;0.1;29
09.12.2017;10:40:00;147;0.1;29
09.12.2017;10:50:00;196;0.2;29
09.12.2017;11:00:00;236;0.2;29
09.12.2017;11:10:00;307;0.3;29
09.12.2017;11:20:00;315;0.3;30
09.12.2017;11:30:00;327;0.4;30
09.12.2017;11:40:00;290;0.4;30
09.12.2017;11:50:00;235;0.5;30
09.12.2017;12:00:00;340;0.5;30
09.12.2017;12:10:00;353;0.6;30
09.12.2017;12:20:00;320;0.6;30
09.12.2017;12:30:00;384;0.7;30
09.12.2017;12:40:00;323;0.7;30
09.12.2017;12:50:00;229;0.8;31
09.12.2017;13:00:00;163;0.8;31
09.12.2017;13:10:00;146;0.8;31
09.12.2017;13:20:00;123;0.9;31
09.12.2017;13:30:00;139;0.9;31
09.12.2017;13:40:00;163;0.9;31
09.12.2017;13:50:00;125;0.9;31
09.12.2017;14:00:00;126;0.9;31
09.12.2017;14:10:00;113;1.0;31
09.12.2017;14:20:00;108;1.0;31
09.12.2017;14:30:00;130;1.0;31
09.12.2017;14:40:00;146;1.0;31
09.12.2017;14:50:00;157;1.0;31
09.12.2017;15:00:00;164;1.1;31
09.12.2017;15:10:00;128;1.1;31
09.12.2017;15:20:00;126;1.1;31
09.12.2017;15:30:00;76;1.1;31
09.12.2017;15:40:00;0;1.1;0
09.12.2017;17:00:00;0;1.1;0
10.12.2017;10:00:00;0;0;0
10.12.2017;17:00:00;0;0;0
11.12.2017;09:30:00;0;0;1
11.12.2017;09:45:00;99;0;28
11.12.2017;09:55:00;124;0;28
11.12.2017;10:05:00;0;0;28
11.12.2017;10:15:00;0;0;28
11.12.2017;10:25:00;0;0;28
11.12.2017;10:35:00;0;0;28
11.12.2017;10:45:00;0;0;28
11.12.2017;10:55:00;0;0;28
11.12.2017;11:05:00;125;0;29
11.12.2017;11:15:00;132;0;29
11.12.2017;11:25:00;141;0;29
11.12.2017;11:35:00;135;0.1;29
11.12.2017;11:45:00;129;0.1;29
11.12.2017;11:55:00;141;0.1;30
11.12.2017;12:05:00;175;0.1;30
11.12.2017;12:15:00;193;0.2;30
11.12.2017;12:25:00;224;0.2;30
11.12.2017;12:35:00;178;0.2;30
11.12.2017;12:45:00;178;0.3;30
11.12.2017;12:55:00;163;0.3;31
11.12.2017;13:05:00;165;0.3;31
11.12.2017;13:15:00;187;0.4;31
11.12.2017;13:25:00;243;0.4;31
11.12.2017;13:35:00;245;0.4;31
11.12.2017;13:45:00;234;0.5;31
11.12.2017;13:55:00;232;0.5;31
11.12.2017;14:05:00;241;0.6;31
11.12.2017;14:15:00;250;0.6;31
11.12.2017;14:25:00;259;0.6;31
11.12.2017;14:35:00;232;0.7;31
11.12.2017;14:45:00;217;0.7;31
11.12.2017;14:55:00;223;0.7;31
11.12.2017;15:05:00;205;0.8;31
11.12.2017;15:15:00;217;0.8;31
11.12.2017;15:25:00;263;0.9;31
11.12.2017;15:35:00;232;0.9;31
11.12.2017;15:45:00;178;0.9;32
11.12.2017;15:55:00;148;1.0;32
11.12.2017;16:05:00;46;1.0;32
11.12.2017;17:00:00;0;1.0;0
12.12.2017;08:15:00;6;0;3
12.12.2017;08:30:00;254;0;26
12.12.2017;08:40:00;247;0;27
12.12.2017;08:50:00;180;0.1;27
12.12.2017;09:00:00;270;0.1;28
12.12.2017;09:10:00;209;0.2;28
12.12.2017;09:20:00;182;0.2;29
12.12.2017;09:30:00;787;0.3;29
12.12.2017;09:40:00;442;0.4;29
12.12.2017;09:50:00;469;0.4;29
12.12.2017;10:00:00;582;0.5;30
12.12.2017;10:10:00;575;0.6;30
12.12.2017;10:20:00;453;0.7;30
12.12.2017;10:30:00;418;0.8;30
12.12.2017;10:40:00;469;0.8;30
12.12.2017;10:50:00;526;0.9;30
12.12.2017;11:00:00;611;1.0;31
12.12.2017;11:10:00;1181;1.2;31
12.12.2017;11:20:00;1153;1.4;31
12.12.2017;11:30:00;1385;1.6;31
12.12.2017;11:40:00;960;1.8;31
12.12.2017;11:50:00;874;1.9;31
12.12.2017;12:00:00;686;2.0;31
12.12.2017;12:10:00;506;2.1;31
12.12.2017;12:20:00;416;2.2;32
12.12.2017;12:30:00;444;2.3;32
12.12.2017;12:40:00;720;2.4;32
12.12.2017;12:50:00;1090;2.5;32
12.12.2017;13:00:00;853;2.7;32
12.12.2017;13:10:00;764;2.8;32
12.12.2017;13:20:00;827;3.0;32
12.12.2017;13:30:00;838;3.1;32
12.12.2017;13:40:00;874;3.2;32
12.12.2017;13:50:00;1041;3.4;32
12.12.2017;14:00:00;1143;3.6;32
12.12.2017;14:10:00;1148;3.8;32
12.12.2017;14:20:00;1038;4.0;32
12.12.2017;14:30:00;878;4.1;32
12.12.2017;14:40:00;772;4.2;32
12.12.2017;14:50:00;753;4.4;32
12.12.2017;15:00:00;717;4.5;32
12.12.2017;15:10:00;484;4.6;32
12.12.2017;15:20:00;512;4.7;32
12.12.2017;15:30:00;440;4.7;32
12.12.2017;15:40:00;498;4.8;32
12.12.2017;15:50:00;342;4.9;32
12.12.2017;16:00:00;258;4.9;32
12.12.2017;16:10:00;201;5.0;32
12.12.2017;16:20:00;0;5.0;32
12.12.2017;17:00:00;0;5.0;0
13.12.2017;08:15:00;18;0;19
13.12.2017;08:30:00;169;0;27
13.12.2017;08:40:00;192;0;27
13.12.2017;08:50:00;220;0.1;28
13.12.2017;09:00:00;249;0.1;28
13.12.2017;09:10:00;385;0.1;28
13.12.2017;09:20:00;662;0.2;29
13.12.2017;09:30:00;799;0.4;29
13.12.2017;09:40:00;887;0.5;29
13.12.2017;09:50:00;1026;0.7;30
13.12.2017;10:00:00;1120;0.9;30
13.12.2017;10:10:00;1268;1.1;30
13.12.2017;10:20:00;1377;1.3;30
13.12.2017;10:30:00;1504;1.5;31
13.12.2017;10:40:00;1581;1.8;31
13.12.2017;10:50:00;1608;2.1;31
13.12.2017;11:00:00;2318;2.4;31
13.12.2017;11:10:00;2531;2.8;33
13.12.2017;11:20:00;2740;3.2;33
13.12.2017;11:30:00;2909;3.7;34
13.12.2017;11:40:00;3008;4.2;35
13.12.2017;11:50:00;3009;4.7;36
13.12.2017;12:00:00;2912;5.2;36
13.12.2017;12:10:00;2702;5.6;36
13.12.2017;12:20:00;2481;6.1;36
13.12.2017;12:30:00;2138;6.4;36
13.12.2017;12:40:00;1631;6.7;36
13.12.2017;12:50:00;1606;7.0;35
13.12.2017;13:00:00;1460;7.2;35
13.12.2017;13:10:00;1445;7.4;35
13.12.2017;13:20:00;1438;7.7;34
13.12.2017;13:30:00;1391;7.9;34
13.12.2017;13:40:00;1285;8.1;34
13.12.2017;13:50:00;1093;8.3;34
13.12.2017;14:00:00;932;8.5;34
13.12.2017;14:10:00;882;8.6;34
13.12.2017;14:20:00;863;8.8;34
13.12.2017;14:30:00;922;8.9;34
13.12.2017;14:40:00;936;9.1;33
13.12.2017;14:50:00;937;9.2;33
13.12.2017;15:00:00;756;9.4;33
13.12.2017;15:10:00;633;9.5;33
13.12.2017;15:20:00;584;9.6;33
13.12.2017;15:30:00;566;9.7;33
13.12.2017;15:40:00;453;9.7;33
13.12.2017;15:50:00;348;9.8;33
13.12.2017;16:05:00;159;9.9;33
13.12.2017;16:25:00;140;9.9;32
13.12.2017;17:00:00;0;9.9;0
14.12.2017;09:15:00;277;0.1;28
14.12.2017;09:25:00;242;0.1;29
14.12.2017;09:35:00;273;0.2;29
14.12.2017;09:45:00;420;0.2;29
14.12.2017;09:55:00;421;0.3;29
14.12.2017;10:05:00;639;0.4;30
14.12.2017;10:15:00;958;0.6;30
14.12.2017;10:25:00;989;0.7;30
14.12.2017;10:35:00;1134;0.9;30
14.12.2017;10:45:00;803;1.1;31
14.12.2017;10:55:00;392;1.1;31
14.12.2017;11:05:00;524;1.2;31
14.12.2017;11:15:00;356;1.3;31
14.12.2017;11:25:00;937;1.4;31
14.12.2017;11:35:00;1238;1.6;31
14.12.2017;11:45:00;863;1.8;31
14.12.2017;11:55:00;999;1.9;31
14.12.2017;12:05:00;1364;2.2;31
14.12.2017;12:15:00;1707;2.4;32
14.12.2017;12:25:00;1257;2.6;32
14.12.2017;12:35:00;1315;2.8;32
14.12.2017;12:45:00;1344;3.1;32
14.12.2017;12:55:00;1295;3.3;32
14.12.2017;13:05:00;1046;3.5;32
14.12.2017;13:15:00;658;3.6;32
14.12.2017;13:25:00;567;3.7;32
14.12.2017;13:35:00;860;3.8;32
14.12.2017;13:45:00;760;3.9;32
14.12.2017;13:55:00;587;4.0;32
14.12.2017;14:05:00;631;4.1;32
14.12.2017;14:15:00;700;4.2;32
14.12.2017;14:25:00;751;4.4;32
14.12.2017;14:35:00;732;4.5;32
14.12.2017;14:45:00;488;4.6;32
14.12.2017;14:55:00;478;4.7;32
14.12.2017;15:05:00;388;4.7;32
14.12.2017;15:15:00;371;4.8;32
14.12.2017;15:25:00;363;4.9;32
14.12.2017;15:35:00;243;4.9;32
14.12.2017;15:45:00;231;4.9;32
14.12.2017;15:55:00;194;5.0;32
14.12.2017;16:05:00;163;5.0;32
14.12.2017;16:15:00;118;5.0;32
14.12.2017;16:25:00;90;5.0;32
14.12.2017;17:00:00;0;5.0;0
15.12.2017;08:35:00;0;0;22
15.12.2017;08:50:00;106;0;27
15.12.2017;09:00:00;154;0;27
15.12.2017;09:10:00;259;0;28
15.12.2017;09:20:00;344;0.1;28
15.12.2017;09:30:00;394;0.2;29
15.12.2017;09:40:00;459;0.2;29
15.12.2017;09:50:00;540;0.3;29
15.12.2017;10:00:00;863;0.4;29
15.12.2017;10:10:00;974;0.6;30
15.12.2017;10:20:00;1351;0.8;30
15.12.2017;10:30:00;1700;1.1;30
15.12.2017;10:40:00;2143;1.4;30
15.12.2017;10:50:00;1517;1.7;31
15.12.2017;11:00:00;2015;2.0;31
15.12.2017;11:10:00;1998;2.3;32
15.12.2017;11:20:00;1623;2.6;32
15.12.2017;11:30:00;1173;2.8;32
15.12.2017;11:40:00;1286;3.0;32
15.12.2017;11:50:00;1160;3.1;32
15.12.2017;12:00:00;1075;3.3;32
15.12.2017;12:10:00;1479;3.6;32
15.12.2017;12:20:00;1041;3.7;32
15.12.2017;12:30:00;924;3.9;32
15.12.2017;12:40:00;1108;4.1;32
15.12.2017;12:50:00;1128;4.3;33
15.12.2017;13:00:00;693;4.4;33
15.12.2017;13:10:00;744;4.6;33
15.12.2017;13:20:00;884;4.7;33
15.12.2017;13:30:00;687;4.8;33
15.12.2017;13:40:00;972;5.0;33
15.12.2017;13:50:00;989;5.2;33
15.12.2017;14:00:00;1309;5.4;33
15.12.2017;14:10:00;1137;5.6;33
15.12.2017;14:20:00;1055;5.8;33
15.12.2017;14:30:00;679;5.9;33
15.12.2017;14:40:00;417;6.0;33
15.12.2017;14:50:00;323;6.0;33
15.12.2017;15:00:00;360;6.1;33
15.12.2017;15:10:00;375;6.2;32
15.12.2017;15:20:00;385;6.2;32
15.12.2017;15:30:00;335;6.3;32
15.12.2017;15:40:00;326;6.3;32
15.12.2017;15:50:00;311;6.4;32
15.12.2017;16:00:00;226;6.4;32
15.12.2017;16:10:00;185;6.5;32
15.12.2017;16:20:00;101;6.5;32
15.12.2017;16:30:00;89;6.5;32
15.12.2017;16:40:00;87;6.5;32
15.12.2017;17:00:00;0;6.5;0
16.12.2017;08:30:00;18;0;19
16.12.2017;08:45:00;145;0;26
16.12.2017;08:55:00;159;0;27
16.12.2017;09:05:00;185;0;27
16.12.2017;09:15:00;177;0.1;28
16.12.2017;09:25:00;178;0.1;28
16.12.2017;09:35:00;192;0.1;28
16.12.2017;09:45:00;238;0.2;29
16.12.2017;09:55:00;232;0.2;29
16.12.2017;10:05:00;213;0.2;29
16.12.2017;10:45:00;529;0.5;30
16.12.2017;10:55:00;484;0.6;30
16.12.2017;11:05:00;857;0.7;30
16.12.2017;11:15:00;831;0.8;30
16.12.2017;11:25:00;814;1.0;30
16.12.2017;11:35:00;743;1.1;30
16.12.2017;11:45:00;544;1.2;31
16.12.2017;11:55:00;629;1.3;31
16.12.2017;12:05:00;797;1.4;31
16.12.2017;12:15:00;610;1.5;31
16.12.2017;12:25:00;640;1.6;31
16.12.2017;12:35:00;634;1.7;31
16.12.2017;12:45:00;512;1.8;31
16.12.2017;12:55:00;347;1.9;31
16.12.2017;13:05:00;786;2.0;31
16.12.2017;13:15:00;899;2.2;31
16.12.2017;13:25:00;821;2.3;31
16.12.2017;13:35:00;364;2.4;31
16.12.2017;13:45:00;428;2.4;31
16.12.2017;13:55:00;574;2.5;31
16.12.2017;14:05:00;718;2.6;31
16.12.2017;14:15:00;459;2.7;31
16.12.2017;14:25:00;471;2.8;31
16.12.2017;14:35:00;546;2.9;31
16.12.2017;14:45:00;397;3.0;31
16.12.2017;14:55:00;287;3.0;31
16.12.2017;15:05:00;235;3.0;31
16.12.2017;15:15:00;263;3.1;31
16.12.2017;15:25:00;231;3.1;31
16.12.2017;15:35:00;315;3.2;31
16.12.2017;15:45:00;311;3.2;31
16.12.2017;15:55:00;180;3.3;31
16.12.2017;16:05:00;108;3.3;31
16.12.2017;16:15:00;108;3.3;31
16.12.2017;16:25:00;91;3.3;31
16.12.2017;17:00:00;0;3.3;0
17.12.2017;08:55:00;0;0;0
17.12.2017;09:10:00;132;0;26
17.12.2017;09:20:00;126;0;26
17.12.2017;09:30:00;186;0;27
17.12.2017;09:40:00;221;0.1;27
17.12.2017;09:50:00;266;0.1;28
17.12.2017;10:00:00;283;0.1;28
17.12.2017;10:10:00;337;0.2;28
17.12.2017;10:20:00;433;0.3;28
17.12.2017;10:30:00;499;0.3;29
17.12.2017;10:40:00;423;0.4;29
17.12.2017;10:50:00;685;0.5;29
17.12.2017;11:00:00;1003;0.7;29
17.12.2017;11:10:00;761;0.8;29
17.12.2017;11:20:00;808;0.9;30
17.12.2017;11:30:00;1053;1.1;30
17.12.2017;11:40:00;952;1.2;30
17.12.2017;11:50:00;1354;1.5;30
17.12.2017;12:00:00;1339;1.7;30
17.12.2017;12:10:00;1562;1.9;30
17.12.2017;12:20:00;1940;2.2;31
17.12.2017;12:30:00;1726;2.5;31
17.12.2017;12:40:00;2403;2.9;31
17.12.2017;12:50:00;2014;3.2;32
17.12.2017;13:00:00;899;3.4;32
17.12.2017;13:10:00;657;3.5;32
17.12.2017;13:20:00;704;3.6;32
17.12.2017;13:30:00;958;3.7;32
17.12.2017;13:40:00;1111;3.9;32
17.12.2017;13:50:00;1264;4.1;32
17.12.2017;14:00:00;1414;4.3;32
17.12.2017;14:10:00;1534;4.6;32
17.12.2017;14:20:00;1356;4.8;32
17.12.2017;14:30:00;1221;5.0;32
17.12.2017;14:40:00;1165;5.2;32
17.12.2017;14:50:00;1059;5.4;32
17.12.2017;15:00:00;849;5.6;32
17.12.2017;15:10:00;623;5.7;32
17.12.2017;15:20:00;733;5.8;32
17.12.2017;15:30:00;538;5.9;32
17.12.2017;15:40:00;445;6.0;32
17.12.2017;15:50:00;363;6.0;32
17.12.2017;16:00:00;235;6.1;32
17.12.2017;16:10:00;136;6.1;32
17.12.2017;16:20:00;0;6.1;31
17.12.2017;16:30:00;0;6.1;31
17.12.2017;17:00:00;0;6.1;0
18.12.2017;10:00:00;0;0;0
18.12.2017;10:45:00;0;0;11
18.12.2017;10:55:00;128;0;26
18.12.2017;11:05:00;0;0;27
18.12.2017;11:15:00;0;0;27
18.12.2017;11:25:00;0;0;27
18.12.2017;11:35:00;0;0;27
18.12.2017;11:45:00;0;0;27
18.12.2017;11:55:00;0;0;28
18.12.2017;12:05:00;41;0;28
18.12.2017;12:15:00;126;0;28
18.12.2017;12:25:00;128;0;28
18.12.2017;12:35:00;127;0;28
18.12.2017;12:45:00;123;0.1;29
18.12.2017;12:55:00;153;0.1;29
18.12.2017;13:05:00;141;0.1;29
18.12.2017;13:15:00;140;0.1;29
18.12.2017;13:25:00;138;0.2;29
18.12.2017;13:35:00;152;0.2;29
18.12.2017;13:45:00;169;0.2;30
18.12.2017;13:55:00;195;0.2;30
18.12.2017;14:05:00;140;0.3;30
18.12.2017;14:15:00;116;0.3;30
18.12.2017;14:25:00;108;0.3;30
18.12.2017;14:35:00;108;0.3;30
18.12.2017;14:45:00;101;0.3;30
18.12.2017;14:55:00;110;0.4;30
18.12.2017;15:05:00;124;0.4;30
18.12.2017;15:15:00;107;0.4;30
18.12.2017;15:25:00;53;0.4;18
18.12.2017;15:35:00;0;0.4;0
18.12.2017;15:45:00;0;0.4;0
18.12.2017;17:00:00;0;0.4;0
19.12.2017;10:00:00;0;0;0
19.12.2017;10:25:00;0;0;1
19.12.2017;10:35:00;19;0;26
19.12.2017;10:45:00;81;0;27
19.12.2017;10:55:00;135;0;27
19.12.2017;11:05:00;146;0;27
19.12.2017;11:15:00;166;0;28
19.12.2017;11:25:00;150;0.1;28
19.12.2017;11:35:00;143;0.1;28
19.12.2017;11:45:00;136;0.1;29
19.12.2017;11:55:00;161;0.1;29
19.12.2017;12:05:00;152;0.2;29
19.12.2017;12:15:00;158;0.2;29
19.12.2017;12:25:00;144;0.2;29
19.12.2017;12:35:00;141;0.2;30
19.12.2017;12:45:00;142;0.3;30
19.12.2017;12:55:00;168;0.3;30
19.12.2017;13:05:00;188;0.3;30
19.12.2017;13:15:00;194;0.3;30
19.12.2017;13:25:00;168;0.4;30
19.12.2017;13:35:00;142;0.4;30
19.12.2017;13:45:00;141;0.4;31
19.12.2017;13:55:00;158;0.5;31
19.12.2017;14:05:00;163;0.5;31
19.12.2017;14:15:00;160;0.5;31
19.12.2017;14:25:00;155;0.5;31
19.12.2017;14:35:00;144;0.6;31
19.12.2017;14:45:00;137;0.6;31
19.12.2017;14:55:00;136;0.6;31
19.12.2017;15:05:00;126;0.6;31
19.12.2017;15:15:00;123;0.6;31
19.12.2017;15:25:00;117;0.7;31
19.12.2017;15:35:00;111;0.7;31
19.12.2017;15:45:00;115;0.7;31
19.12.2017;15:55:00;107;0.7;31
19.12.2017;16:05:00;99;0.7;31
19.12.2017;16:15:00;94;0.8;31
19.12.2017;16:25:00;88;0.8;31
19.12.2017;17:00:00;0;0.8;0
20.12.2017;08:35:00;0;0;25
20.12.2017;08:50:00;0;0;26
20.12.2017;09:00:00;71;0;27
20.12.2017;09:10:00;133;0;27
20.12.2017;09:20:00;135;0;27
20.12.2017;09:30:00;151;0;28
20.12.2017;09:40:00;162;0.1;28
20.12.2017;09:50:00;160;0.1;28
20.12.2017;10:00:00;186;0.1;29
20.12.2017;10:10:00;174;0.1;29
20.12.2017;10:20:00;187;0.2;29
20.12.2017;10:30:00;238;0.2;29
20.12.2017;10:40:00;191;0.2;29
20.12.2017;10:50:00;177;0.3;30
20.12.2017;11:00:00;182;0.3;30
20.12.2017;11:10:00;151;0.3;30
20.12.2017;11:20:00;179;0.3;30
20.12.2017;11:30:00;205;0.4;30
20.12.2017;11:40:00;207;0.4;30
20.12.2017;11:50:00;210;0.5;30
20.12.2017;12:00:00;260;0.5;30
20.12.2017;12:10:00;241;0.5;30
20.12.2017;12:20:00;262;0.6;31
20.12.2017;12:30:00;347;0.6;31
20.12.2017;12:40:00;283;0.7;31
20.12.2017;12:50:00;303;0.7;31
20.12.2017;13:00:00;278;0.8;31
20.12.2017;13:10:00;282;0.8;31
20.12.2017;13:20:00;273;0.9;31
20.12.2017;13:30:00;276;0.9;31
20.12.2017;13:40:00;246;1.0;31
20.12.2017;13:50:00;213;1.0;31
20.12.2017;14:00:00;210;1.0;31
20.12.2017;14:10:00;185;1.1;31
20.12.2017;14:20:00;179;1.1;31
20.12.2017;14:30:00;178;1.1;31
20.12.2017;14:40:00;157;1.2;32
20.12.2017;14:50:00;188;1.2;32
20.12.2017;15:00:00;173;1.2;32
20.12.2017;15:10:00;172;1.2;32
20.12.2017;15:20:00;159;1.3;32
20.12.2017;15:30:00;139;1.3;32
20.12.2017;15:40:00;29;1.3;32
20.12.2017;15:50:00;0;1.3;31
20.12.2017;16:00:00;0;1.3;31
20.12.2017;16:10:00;0;1.3;31
20.12.2017;17:00:00;0;1.3;0
21.12.2017;08:30:00;0;0;0
21.12.2017;08:45:00;0;0;7
21.12.2017;08:55:00;150;0;26
21.12.2017;09:10:00;116;0;27
21.12.2017;09:20:00;209;0;27
21.12.2017;09:30:00;249;0.1;28
21.12.2017;09:40:00;254;0.1;28
21.12.2017;09:50:00;332;0.2;28
21.12.2017;10:00:00;260;0.2;29
21.12.2017;10:10:00;400;0.3;29
21.12.2017;10:20:00;537;0.4;29
21.12.2017;10:30:00;657;0.5;29
21.12.2017;10:40:00;716;0.6;30
21.12.2017;10:50:00;940;0.7;30
21.12.2017;11:00:00;1161;0.9;30
21.12.2017;11:10:00;1338;1.1;30
21.12.2017;11:20:00;1520;1.4;31
21.12.2017;11:30:00;1741;1.6;31
21.12.2017;11:40:00;1910;1.9;31
21.12.2017;11:50:00;2151;2.3;32
21.12.2017;12:00:00;2425;2.7;33
21.12.2017;12:10:00;2447;3.1;33
21.12.2017;12:20:00;2335;3.5;34
21.12.2017;12:30:00;2374;3.9;34
21.12.2017;12:40:00;2381;4.3;35
21.12.2017;12:50:00;3295;4.8;35
21.12.2017;13:00:00;1906;5.2;36
21.12.2017;13:10:00;1759;5.4;35
21.12.2017;13:20:00;1673;5.7;35
21.12.2017;13:30:00;1415;6.0;34
21.12.2017;13:40:00;1362;6.2;34
21.12.2017;13:50:00;1055;6.4;34
21.12.2017;14:00:00;1251;6.6;34
21.12.2017;14:10:00;1262;6.8;33
21.12.2017;14:20:00;1012;7.0;33
21.12.2017;14:30:00;853;7.1;33
21.12.2017;14:40:00;601;7.2;33
21.12.2017;14:50:00;604;7.3;33
21.12.2017;15:00:00;499;7.4;33
21.12.2017;15:10:00;362;7.5;33
21.12.2017;15:20:00;392;7.5;33
21.12.2017;15:30:00;255;7.6;33
21.12.2017;15:40:00;245;7.6;32
21.12.2017;15:50:00;172;7.7;32
21.12.2017;16:00:00;166;7.7;32
21.12.2017;16:10:00;136;7.7;32
21.12.2017;16:20:00;122;7.7;32
21.12.2017;17:00:00;0;7.7;0
22.12.2017;08:25:00;78;0;24
22.12.2017;08:40:00;197;0;27
22.12.2017;08:50:00;311;0.1;27
22.12.2017;09:00:00;289;0.1;28
22.12.2017;09:10:00;233;0.1;28
22.12.2017;09:20:00;262;0.2;28
22.12.2017;09:30:00;318;0.2;29
22.12.2017;09:40:00;373;0.3;29
22.12.2017;09:50:00;435;0.4;29
22.12.2017;10:00:00;630;0.5;29
22.12.2017;10:10:00;607;0.6;30
22.12.2017;10:20:00;844;0.7;30
22.12.2017;10:30:00;738;0.8;30
22.12.2017;10:40:00;800;0.9;30
22.12.2017;10:50:00;1107;1.1;30
22.12.2017;11:00:00;607;1.2;30
22.12.2017;11:10:00;775;1.3;31
22.12.2017;11:20:00;875;1.5;31
22.12.2017;11:30:00;684;1.6;31
22.12.2017;11:40:00;518;1.7;31
22.12.2017;11:50:00;563;1.8;31
22.12.2017;12:00:00;420;1.9;31
22.12.2017;12:10:00;826;2.0;31
22.12.2017;12:20:00;961;2.1;31
22.12.2017;12:30:00;792;2.3;31
22.12.2017;12:40:00;595;2.4;31
22.12.2017;12:50:00;602;2.5;31
22.12.2017;13:00:00;736;2.6;31
22.12.2017;13:10:00;746;2.7;32
22.12.2017;13:20:00;737;2.9;32
22.12.2017;13:30:00;773;3.0;32
22.12.2017;13:40:00;910;3.1;32
22.12.2017;13:50:00;968;3.3;32
22.12.2017;14:00:00;764;3.4;32
22.12.2017;14:10:00;666;3.5;32
22.12.2017;14:20:00;427;3.6;32
22.12.2017;14:30:00;326;3.7;32
22.12.2017;14:40:00;359;3.7;32
22.12.2017;14:50:00;307;3.8;32
22.12.2017;15:00:00;387;3.8;32
22.12.2017;15:10:00;352;3.9;32
22.12.2017;15:20:00;276;4.0;32
22.12.2017;15:30:00;306;4.0;32
22.12.2017;15:40:00;242;4.0;32
22.12.2017;15:50:00;205;4.1;32
22.12.2017;16:00:00;165;4.1;32
22.12.2017;16:10:00;97;4.1;32
22.12.2017;16:20:00;92;4.1;32
22.12.2017;16:30:00;87;4.2;32
22.12.2017;17:00:00;0;4.2;0
23.12.2017;08:35:00;47;0;14
23.12.2017;08:50:00;114;0;26
23.12.2017;09:00:00;206;0;27
23.12.2017;09:10:00;251;0.1;28
23.12.2017;09:20:00;298;0.1;28
23.12.2017;09:30:00;367;0.2;28
23.12.2017;09:40:00;465;0.2;29
23.12.2017;09:50:00;553;0.3;29
23.12.2017;10:00:00;807;0.4;29
23.12.2017;10:10:00;1068;0.6;29
23.12.2017;10:20:00;745;0.7;30
23.12.2017;10:30:00;647;0.9;30
23.12.2017;10:40:00;736;1.0;30
23.12.2017;10:50:00;937;1.1;30
23.12.2017;11:00:00;839;1.3;30
23.12.2017;11:10:00;666;1.4;31
23.12.2017;11:20:00;716;1.5;31
23.12.2017;11:30:00;735;1.6;31
23.12.2017;11:40:00;788;1.7;31
23.12.2017;11:50:00;899;1.9;31
23.12.2017;12:00:00;815;2.0;31
23.12.2017;12:10:00;813;2.2;31
23.12.2017;12:20:00;684;2.3;31
23.12.2017;12:30:00;778;2.4;31
23.12.2017;12:40:00;861;2.5;31
23.12.2017;12:50:00;899;2.7;31
23.12.2017;13:00:00;788;2.8;31
23.12.2017;13:10:00;759;2.9;32
23.12.2017;13:20:00;948;3.1;32
23.12.2017;13:30:00;854;3.2;32
23.12.2017;13:40:00;1000;3.4;32
23.12.2017;13:50:00;854;3.5;32
23.12.2017;14:00:00;1122;3.7;32
23.12.2017;14:10:00;695;3.8;32
23.12.2017;14:20:00;676;4.0;32
23.12.2017;14:30:00;670;4.1;32
23.12.2017;14:40:00;567;4.2;32
23.12.2017;14:50:00;549;4.3;32
23.12.2017;15:00:00;581;4.4;32
23.12.2017;15:10:00;490;4.4;32
23.12.2017;15:20:00;364;4.5;32
23.12.2017;15:30:00;256;4.6;32
23.12.2017;15:40:00;237;4.6;32
23.12.2017;15:50:00;231;4.6;32
23.12.2017;16:00:00;168;4.7;32
23.12.2017;16:10:00;103;4.7;32
23.12.2017;16:20:00;106;4.7;32
23.12.2017;16:30:00;95;4.7;31
23.12.2017;17:00:00;0;4.7;0
24.12.2017;08:30:00;0;0;2
24.12.2017;08:45:00;152;0;26
24.12.2017;08:55:00;174;0;27
24.12.2017;09:05:00;206;0;27
24.12.2017;09:15:00;301;0.1;28
24.12.2017;09:25:00;281;0.1;28
24.12.2017;09:35:00;353;0.2;28
24.12.2017;09:45:00;486;0.3;29
24.12.2017;09:55:00;808;0.4;29
24.12.2017;10:05:00;740;0.5;29
24.12.2017;10:15:00;706;0.6;29
24.12.2017;10:25:00;864;0.8;29
24.12.2017;10:35:00;804;0.9;30
24.12.2017;10:45:00;1163;1.1;30
24.12.2017;10:55:00;931;1.2;30
24.12.2017;11:05:00;860;1.4;30
24.12.2017;11:15:00;1261;1.6;30
24.12.2017;11:25:00;1162;1.8;30
24.12.2017;11:35:00;1401;2.0;31
24.12.2017;11:45:00;1616;2.3;31
24.12.2017;11:55:00;1161;2.5;31
24.12.2017;12:05:00;1631;2.7;31
24.12.2017;12:15:00;1489;3.0;31
24.12.2017;12:25:00;1609;3.2;31
24.12.2017;12:35:00;1834;3.6;32
24.12.2017;12:45:00;1184;3.8;32
24.12.2017;12:55:00;1693;4.0;32
24.12.2017;13:05:00;1773;4.3;32
24.12.2017;13:15:00;1557;4.6;32
24.12.2017;13:25:00;1588;4.8;32
24.12.2017;13:35:00;2196;5.2;33
24.12.2017;13:45:00;1017;5.4;32
24.12.2017;13:55:00;1583;5.6;32
24.12.2017;14:05:00;1431;5.8;32
24.12.2017;14:15:00;1194;6.1;32
24.12.2017;14:25:00;953;6.2;32
24.12.2017;14:35:00;1233;6.4;32
24.12.2017;14:45:00;1176;6.6;32
24.12.2017;14:55:00;986;6.8;32
24.12.2017;15:05:00;826;6.9;32
24.12.2017;15:15:00;641;7.0;32
24.12.2017;15:25:00;535;7.1;32
24.12.2017;15:35:00;423;7.2;32
24.12.2017;15:45:00;414;7.3;32
24.12.2017;15:55:00;339;7.3;32
24.12.2017;16:05:00;251;7.4;32
24.12.2017;16:15:00;197;7.4;32
24.12.2017;16:25:00;109;7.4;32
24.12.2017;16:35:00;107;7.5;32
24.12.2017;16:45:00;91;7.5;32
24.12.2017;17:00:00;0;7.5;0
25.12.2017;08:25:00;0;0;9
25.12.2017;08:40:00;156;0;26
25.12.2017;08:50:00;245;0;26
25.12.2017;09:00:00;333;0.1;27
25.12.2017;09:10:00;402;0.1;27
25.12.2017;09:20:00;527;0.2;28
25.12.2017;09:30:00;476;0.3;28
25.12.2017;09:40:00;494;0.4;28
25.12.2017;09:50:00;620;0.5;29
25.12.2017;10:00:00;589;0.6;29
25.12.2017;10:10:00;773;0.7;29
25.12.2017;10:20:00;716;0.8;29
25.12.2017;10:30:00;741;0.9;29
25.12.2017;10:40:00;718;1.0;30
25.12.2017;10:50:00;851;1.2;30
25.12.2017;11:00:00;974;1.3;30
25.12.2017;11:10:00;1200;1.5;30
25.12.2017;11:20:00;1185;1.7;30
25.12.2017;11:30:00;1174;1.9;30
25.12.2017;11:40:00;1195;2.1;30
25.12.2017;11:50:00;1417;2.3;31
25.12.2017;12:00:00;1312;2.6;31
25.12.2017;12:10:00;1274;2.8;31
25.12.2017;12:20:00;1391;3.0;31
25.12.2017;12:30:00;1526;3.2;31
25.12.2017;12:40:00;1446;3.5;31
25.12.2017;12:50:00;1485;3.7;31
25.12.2017;13:00:00;1618;4.0;31
25.12.2017;13:10:00;1662;4.3;32
25.12.2017;13:20:00;1554;4.5;32
25.12.2017;13:30:00;1412;4.8;32
25.12.2017;13:40:00;1278;5.0;32
25.12.2017;13:50:00;1145;5.2;32
25.12.2017;14:00:00;1105;5.4;32
25.12.2017;14:10:00;1327;5.6;32
25.12.2017;14:20:00;1017;5.7;32
25.12.2017;14:30:00;656;5.9;32
25.12.2017;14:40:00;750;6.0;32
25.12.2017;14:50:00;835;6.1;32
25.12.2017;15:00:00;903;6.3;32
25.12.2017;15:10:00;327;6.3;32
25.12.2017;15:20:00;281;6.4;32
25.12.2017;15:30:00;254;6.4;32
25.12.2017;15:40:00;256;6.5;32
25.12.2017;15:50:00;265;6.5;32
25.12.2017;16:00:00;243;6.5;31
25.12.2017;16:10:00;242;6.6;31
25.12.2017;16:20:00;173;6.6;31
25.12.2017;16:30:00;101;6.6;31
25.12.2017;16:40:00;90;6.7;31
25.12.2017;16:50:00;89;6.7;31
25.12.2017;17:00:00;18;6.7;6
26.12.2017;08:20:00;0;0;4
26.12.2017;08:35:00;178;0;26
26.12.2017;08:45:00;186;0;26
26.12.2017;08:55:00;309;0.1;27
26.12.2017;09:05:00;378;0.1;27
26.12.2017;09:15:00;335;0.2;27
26.12.2017;09:25:00;693;0.3;28
26.12.2017;09:35:00;845;0.4;28
26.12.2017;09:45:00;1039;0.6;28
26.12.2017;09:55:00;1335;0.8;29
26.12.2017;10:05:00;1832;1.1;29
26.12.2017;10:15:00;1894;1.4;29
26.12.2017;10:25:00;974;1.6;30
26.12.2017;10:35:00;1051;1.7;30
26.12.2017;10:45:00;914;1.9;30
26.12.2017;10:55:00;1180;2.1;30
26.12.2017;11:05:00;1521;2.3;30
26.12.2017;11:15:00;1402;2.6;31
26.12.2017;11:25:00;1577;2.8;31
26.12.2017;11:35:00;1079;3.0;31
26.12.2017;11:45:00;1528;3.2;31
26.12.2017;11:55:00;755;3.4;31
26.12.2017;12:05:00;764;3.5;31
26.12.2017;12:15:00;781;3.6;31
26.12.2017;12:25:00;614;3.7;31
26.12.2017;12:35:00;772;3.8;31
26.12.2017;12:45:00;1057;4.0;31
26.12.2017;12:55:00;484;4.1;31
26.12.2017;13:05:00;546;4.2;31
26.12.2017;13:15:00;695;4.3;31
26.12.2017;13:25:00;606;4.4;31
26.12.2017;13:35:00;480;4.5;31
26.12.2017;13:45:00;377;4.6;31
26.12.2017;13:55:00;331;4.6;31
26.12.2017;14:05:00;284;4.7;31
26.12.2017;14:15:00;385;4.7;31
26.12.2017;14:25:00;360;4.8;31
26.12.2017;14:35:00;372;4.9;31
26.12.2017;14:45:00;386;4.9;31
26.12.2017;14:55:00;374;5.0;31
26.12.2017;15:05:00;386;5.0;31
26.12.2017;15:15:00;403;5.1;31
26.12.2017;15:25:00;312;5.2;31
26.12.2017;15:35:00;289;5.2;31
26.12.2017;15:45:00;287;5.3;31
26.12.2017;15:55:00;245;5.3;31
26.12.2017;16:05:00;173;5.3;31
26.12.2017;16:15:00;110;5.4;31
26.12.2017;16:25:00;110;5.4;31
26.12.2017;16:35:00;90;5.4;31
26.12.2017;16:45:00;87;5.4;31
26.12.2017;17:00:00;0;5.4;0
27.12.2017;08:30:00;0;0;4
27.12.2017;08:45:00;190;0;26
27.12.2017;08:55:00;227;0;26
27.12.2017;09:05:00;229;0.1;27
27.12.2017;09:15:00;289;0.1;27
27.12.2017;09:25:00;343;0.2;28
27.12.2017;09:35:00;319;0.2;28
27.12.2017;09:45:00;343;0.3;28
27.12.2017;09:55:00;336;0.3;28
27.12.2017;10:05:00;509;0.4;29
27.12.2017;10:15:00;694;0.5;29
27.12.2017;10:25:00;782;0.6;29
27.12.2017;10:35:00;754;0.8;29
27.12.2017;10:45:00;543;0.9;29
27.12.2017;10:55:00;343;0.9;29
27.12.2017;11:05:00;363;1.0;30
27.12.2017;11:15:00;461;1.0;30
27.12.2017;11:25:00;407;1.1;30
27.12.2017;11:35:00;470;1.2;30
27.12.2017;11:45:00;461;1.3;30
27.12.2017;11:55:00;581;1.4;30
27.12.2017;12:05:00;730;1.5;30
27.12.2017;12:15:00;739;1.6;30
27.12.2017;12:25:00;784;1.7;30
27.12.2017;12:35:00;887;1.9;30
27.12.2017;12:45:00;783;2.0;31
27.12.2017;12:55:00;1063;2.1;31
27.12.2017;13:05:00;1190;2.3;31
27.12.2017;13:15:00;847;2.5;31
27.12.2017;13:25:00;905;2.6;31
27.12.2017;13:35:00;766;2.8;31
27.12.2017;13:45:00;657;2.9;31
27.12.2017;13:55:00;481;3.0;31
27.12.2017;14:05:00;421;3.0;31
27.12.2017;14:15:00;381;3.1;31
27.12.2017;14:25:00;349;3.2;31
27.12.2017;14:35:00;308;3.2;31
27.12.2017;14:45:00;370;3.3;31
27.12.2017;14:55:00;330;3.3;31
27.12.2017;15:05:00;309;3.4;31
27.12.2017;15:15:00;305;3.4;31
27.12.2017;15:25:00;276;3.5;31
27.12.2017;15:35:00;282;3.5;31
27.12.2017;15:45:00;231;3.6;31
27.12.2017;15:55:00;167;3.6;31
27.12.2017;16:05:00;103;3.6;31
27.12.2017;16:15:00;103;3.6;31
27.12.2017;16:25:00;91;3.7;31
27.12.2017;17:00:00;0;3.7;0
28.12.2017;10:00:00;0;0;0
28.12.2017;10:15:00;0;0;26
28.12.2017;10:25:00;0;0;26
28.12.2017;10:35:00;0;0;26
28.12.2017;10:45:00;0;0;26
28.12.2017;10:55:00;132;0;26
28.12.2017;11:05:00;167;0;27
28.12.2017;11:15:00;169;0;27
28.12.2017;11:25:00;157;0;28
28.12.2017;11:35:00;169;0.1;28
28.12.2017;11:45:00;159;0.1;28
28.12.2017;11:55:00;155;0.1;28
28.12.2017;12:05:00;170;0.2;28
28.12.2017;12:15:00;160;0.2;29
28.12.2017;12:25:00;169;0.2;29
28.12.2017;12:35:00;174;0.2;29
28.12.2017;12:45:00;195;0.3;29
28.12.2017;12:55:00;216;0.3;29
28.12.2017;13:05:00;211;0.3;29
28.12.2017;13:15:00;230;0.4;29
28.12.2017;13:25:00;217;0.4;29
28.12.2017;13:35:00;221;0.4;30
28.12.2017;13:45:00;230;0.5;30
28.12.2017;13:55:00;202;0.5;30
28.12.2017;14:05:00;151;0.5;30
28.12.2017;14:15:00;153;0.6;30
28.12.2017;14:25:00;149;0.6;30
28.12.2017;14:35:00;127;0.6;30
28.12.2017;14:45:00;119;0.6;30
28.12.2017;14:55:00;117;0.7;30
28.12.2017;15:05:00;118;0.7;30
28.12.2017;15:15:00;118;0.7;30
28.12.2017;15:25:00;124;0.7;30
28.12.2017;15:35:00;118;0.7;30
28.12.2017;15:45:00;111;0.8;30
28.12.2017;15:55:00;105;0.8;30
28.12.2017;16:05:00;98;0.8;30
28.12.2017;17:00:00;0;0.8;0
29.12.2017;09:25:00;0;0;2
29.12.2017;09:40:00;171;0;26
29.12.2017;09:50:00;160;0;26
29.12.2017;10:00:00;137;0;27
29.12.2017;10:10:00;129;0.1;27
29.12.2017;10:20:00;212;0.1;27
29.12.2017;10:30:00;270;0.1;28
29.12.2017;10:40:00;286;0.2;28
29.12.2017;10:50:00;303;0.2;28
29.12.2017;11:00:00;318;0.3;28
29.12.2017;11:10:00;332;0.3;28
29.12.2017;11:20:00;345;0.4;29
29.12.2017;11:30:00;355;0.4;29
29.12.2017;11:40:00;367;0.5;29
29.12.2017;11:50:00;374;0.6;29
29.12.2017;12:00:00;389;0.6;29
29.12.2017;12:10:00;397;0.7;29
29.12.2017;12:20:00;402;0.8;29
29.12.2017;12:30:00;405;0.8;30
29.12.2017;12:40:00;389;0.9;30
29.12.2017;12:50:00;372;1.0;30
29.12.2017;13:00:00;340;1.0;30
29.12.2017;13:10:00;329;1.1;30
29.12.2017;13:20:00;301;1.1;30
29.12.2017;13:30:00;291;1.2;30
29.12.2017;13:40:00;254;1.2;30
29.12.2017;13:50:00;240;1.2;30
29.12.2017;14:00:00;219;1.3;30
29.12.2017;14:10:00;198;1.3;30
29.12.2017;14:20:00;179;1.4;30
29.12.2017;14:30:00;171;1.4;30
29.12.2017;14:40:00;162;1.4;30
29.12.2017;14:50:00;101;1.4;30
29.12.2017;15:00:00;126;1.4;30
29.12.2017;15:10:00;128;1.5;30
29.12.2017;15:20:00;122;1.5;30
29.12.2017;15:30:00;112;1.5;30
29.12.2017;15:40:00;106;1.5;30
29.12.2017;15:50:00;100;1.5;30
29.12.2017;16:00:00;23;1.6;30
29.12.2017;16:10:00;0;1.6;30
29.12.2017;16:20:00;0;1.6;29
29.12.2017;16:30:00;0;1.6;29
29.12.2017;17:00:00;0;1.6;0
30.12.2017;09:45:00;0;0;6
30.12.2017;10:00:00;140;0;26
30.12.2017;10:10:00;141;0;27
30.12.2017;10:20:00;173;0;27
30.12.2017;10:30:00;216;0.1;27
30.12.2017;10:40:00;210;0.1;28
30.12.2017;10:50:00;220;0.1;28
30.12.2017;11:00:00;266;0.2;28
30.12.2017;11:10:00;300;0.2;28
30.12.2017;11:20:00;359;0.3;29
30.12.2017;11:30:00;462;0.4;29
30.12.2017;11:40:00;542;0.4;29
30.12.2017;11:50:00;656;0.5;29
30.12.2017;12:00:00;697;0.6;29
30.12.2017;12:10:00;920;0.8;29
30.12.2017;12:20:00;720;0.9;30
30.12.2017;12:30:00;695;1.0;30
30.12.2017;12:40:00;785;1.2;30
30.12.2017;12:50:00;910;1.3;30
30.12.2017;13:00:00;861;1.4;30
30.12.2017;13:10:00;977;1.6;30
30.12.2017;13:20:00;1042;1.8;30
30.12.2017;13:30:00;1309;2.0;31
30.12.2017;13:40:00;1150;2.2;31
30.12.2017;13:50:00;1044;2.3;31
30.12.2017;14:00:00;838;2.5;31
30.12.2017;14:10:00;773;2.6;31
30.12.2017;14:20:00;633;2.7;31
30.12.2017;14:30:00;566;2.8;31
30.12.2017;14:40:00;475;2.9;31
30.12.2017;14:50:00;499;3.0;31
30.12.2017;15:00:00;640;3.1;31
30.12.2017;15:10:00;407;3.2;31
30.12.2017;15:20:00;425;3.2;31
30.12.2017;15:30:00;395;3.3;31
30.12.2017;15:40:00;386;3.4;31
30.12.2017;15:50:00;277;3.4;31
30.12.2017;16:00:00;211;3.5;31
30.12.2017;16:10:00;187;3.5;31
30.12.2017;16:20:00;56;3.5;31
30.12.2017;16:30:00;0;3.5;31
30.12.2017;17:00:00;0;3.5;0
31.12.2017;08:15:00;0;0;0
31.12.2017;08:30:00;145;0;25
31.12.2017;08:40:00;144;0;26
31.12.2017;08:50:00;208;0;27
31.12.2017;09:00:00;252;0.1;27
31.12.2017;09:10:00;282;0.1;28
31.12.2017;09:20:00;503;0.2;28
31.12.2017;09:30:00;688;0.3;28
31.12.2017;09:40:00;824;0.4;28
31.12.2017;09:50:00;1037;0.6;29
31.12.2017;10:00:00;1385;0.8;29
31.12.2017;10:10:00;1492;1.0;29
31.12.2017;10:20:00;1478;1.3;30
31.12.2017;10:30:00;1533;1.5;30
31.12.2017;10:40:00;1855;1.8;30
31.12.2017;10:50:00;1838;2.1;30
31.12.2017;11:00:00;1745;2.4;31
31.12.2017;11:10:00;1703;2.7;31
31.12.2017;11:20:00;1671;3.0;32
31.12.2017;11:30:00;1708;3.3;32
31.12.2017;11:40:00;1738;3.5;32
31.12.2017;11:50:00;1784;3.8;32
31.12.2017;12:00:00;1756;4.1;32
31.12.2017;12:10:00;1681;4.4;33
31.12.2017;12:20:00;1623;4.7;33
31.12.2017;12:30:00;1397;4.9;33
31.12.2017;12:40:00;1346;5.2;33
31.12.2017;12:50:00;868;5.3;33
31.12.2017;13:00:00;718;5.5;33
31.12.2017;13:10:00;1316;5.7;33
31.12.2017;13:20:00;2051;5.9;33
31.12.2017;13:30:00;2368;6.3;33
31.12.2017;13:40:00;1958;6.7;34
31.12.2017;13:50:00;2314;7.0;34
31.12.2017;14:00:00;1564;7.3;34
31.12.2017;14:10:00;989;7.5;33
31.12.2017;14:20:00;731;7.6;33
31.12.2017;14:30:00;549;7.7;33
31.12.2017;14:40:00;448;7.8;33
31.12.2017;14:50:00;746;7.9;33
31.12.2017;15:00:00;464;8.0;33
31.12.2017;15:15:00;246;8.1;33
31.12.2017;15:25:00;277;8.1;33
31.12.2017;15:35:00;275;8.2;33
31.12.2017;15:45:00;298;8.2;32
31.12.2017;15:55:00;239;8.3;32
31.12.2017;16:05:00;213;8.3;32
31.12.2017;16:15:00;190;8.3;32
31.12.2017;16:25:00;164;8.4;32
31.12.2017;16:35:00;137;8.4;32
31.12.2017;16:45:00;108;8.4;32
31.12.2017;16:55:00;92;8.4;32
31.12.2017;17:05:00;0;8.4;0
